ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 00:00,2,0.000,ALERT,214.64,300.27,60.012,1440820803,"201051344000955","174011321042388",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,232716.1,232716.1,205,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820879,459578.00
08/29/2015 00:00,2,0.000,ALERT,213.29,298.47,60.012,1440820803,"274151322000095","174011321042388",0.00,20.30,0,294.26,300.57,0.0,0.0,0.000,532353.0,532353.0,202,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820880,459579.00
08/29/2015 00:00,2,0.000,ALERT,215.32,300.57,59.981,1440820803,"201051344000868","174011321042388",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,219577.1,219577.1,204,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820882,459580.00
08/29/2015 00:00,2,0.000,ALERT,216.22,299.97,60.012,1440820803,"201051344000853","174011321042388",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,226092.5,226092.5,204,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820884,459581.00
08/29/2015 00:00,2,0.000,ALERT,215.54,300.87,60.012,1440820803,"201051344000582","174011321042388",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,224935.8,224935.8,202,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820886,459582.00
08/29/2015 00:00,2,0.000,ALERT,215.54,299.67,60.023,1440820803,"201051344000469","174011321042388",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,221348.4,221348.4,206,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820888,459583.00
08/29/2015 00:00,2,0.000,ALERT,215.54,299.97,60.007,1440820803,"201051344000988","174011321042388",0.00,20.00,0,294.26,301.77,0.0,0.0,0.000,220338.2,220338.2,203,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820889,459584.00
08/29/2015 00:00,2,0.000,ALERT,215.54,299.97,60.039,1440820803,"201051344001158","174011321042388",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,225970.7,225970.7,204,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820891,459585.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.67,60.002,1440820803,"201051344001025","174011321042388",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,230595.0,230595.0,201,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820893,459586.00
08/29/2015 00:00,2,0.000,ALERT,215.77,300.87,60.002,1440820803,"201051344000569","174011321042388",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,233816.0,233816.0,202,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820895,459587.00
08/29/2015 00:00,2,0.000,ALERT,213.29,297.26,59.996,1440820803,"274151322000094","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,408150.1,408150.1,205,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820896,459588.00
08/29/2015 00:00,2,0.000,ALERT,215.54,300.27,59.996,1440820803,"201051344000458","174011321042388",0.00,20.70,0,296.66,302.68,0.0,0.0,0.000,229495.6,229495.6,204,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820898,459589.00
08/29/2015 00:00,2,0.000,ALERT,213.51,296.96,60.002,1440820803,"274151322000087","174011321042388",0.00,21.30,0,292.46,299.37,0.0,0.0,0.000,480585.5,480585.5,202,0,0,0,L,1151911521,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820900,459590.00
08/29/2015 00:00,2,0.000,ALERT,213.06,298.17,59.996,1440820803,"274151322000052","174011321042388",0.00,21.00,0,293.06,299.97,0.0,0.0,0.000,513604.9,513604.9,202,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820902,459591.00
08/29/2015 00:00,2,0.000,ALERT,215.54,300.27,59.991,1440820803,"201051344001145","174011321042388",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,234415.4,234415.4,204,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820904,459592.00
08/29/2015 00:00,2,0.000,ALERT,215.54,300.27,60.007,1440820803,"201051344000685","174011321042388",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,233101.4,233101.4,203,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820906,459593.00
08/29/2015 00:00,2,0.000,ALERT,213.06,297.57,59.986,1440820803,"274151322000088","174011321042388",0.00,21.00,0,293.06,299.67,0.0,0.0,0.000,493089.5,493089.5,202,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820907,459594.00
08/29/2015 00:00,2,0.000,ALERT,215.32,300.27,59.996,1440820803,"201051344000438","174011321042388",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,233137.2,233137.2,203,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820909,459595.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.97,59.991,1440820803,"201051344001135","174011321042388",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,224681.8,224681.8,202,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820911,459596.00
08/29/2015 00:00,2,0.000,ALERT,215.09,299.37,59.996,1440820803,"201051344000417","174011321042388",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,228105.6,228105.6,202,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820913,459597.00
08/29/2015 00:00,2,0.000,ALERT,214.87,300.27,59.991,1440820803,"201051344000594","174011321042388",0.00,20.00,0,296.36,302.37,0.0,0.0,0.000,230173.8,230173.8,202,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820915,459598.00
08/29/2015 00:00,2,0.000,ALERT,213.29,298.47,59.991,1440820803,"274151322000083","174011321042388",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,509342.3,509342.3,203,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820916,459599.00
08/29/2015 00:00,2,0.000,ALERT,214.87,300.27,59.991,1440820803,"201051344000585","174011321042388",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,229736.8,229736.8,203,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820918,459600.00
08/29/2015 00:00,2,0.000,ALERT,212.16,297.26,60.028,1440820803,"274151322000054","174011321042388",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,504121.0,504121.0,203,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820920,459601.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.67,59.996,1440820803,"201051344001203","174011321042388",0.00,20.00,0,298.77,304.78,0.0,0.0,0.000,230467.8,230467.8,204,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820922,459602.00
08/29/2015 00:00,2,0.000,ALERT,214.64,299.97,59.954,1440820803,"201051344000646","174011321042388",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,226582.3,226582.3,204,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820924,459603.00
08/29/2015 00:00,2,0.000,ALERT,212.83,296.06,59.991,1440820803,"274151322000068","174011321042388",0.00,21.30,0,292.46,298.77,0.0,0.0,0.000,407539.2,407539.2,204,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820925,459604.00
08/29/2015 00:00,2,0.000,ALERT,212.83,297.26,60.023,1440820803,"274151322000076","174011321042388",0.00,20.70,0,293.06,299.67,0.0,0.0,0.000,538632.1,538632.1,202,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820927,459605.00
08/29/2015 00:00,2,0.000,ALERT,214.41,300.27,60.012,1440820803,"201051344000890","174011321042388",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,231375.6,231375.6,203,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820929,459606.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.07,59.991,1440820803,"201051344000900","174011321042388",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,232415.4,232415.4,206,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820931,459607.00
08/29/2015 00:00,2,0.000,ALERT,215.32,298.77,59.996,1440820803,"201051344000633","174011321042388",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,221130.8,221130.8,205,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820933,459608.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.37,59.991,1440820803,"201051344000983","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,229398.4,229398.4,203,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820935,459609.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.67,60.023,1440820803,"201051344000917","174011321042388",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,231773.4,231773.4,204,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820937,459610.00
08/29/2015 00:00,2,0.000,ALERT,215.09,298.77,59.986,1440820803,"201051344000648","174011321042388",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,227046.2,227046.2,203,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820938,459611.00
08/29/2015 00:00,2,0.000,ALERT,214.64,299.97,59.991,1440820803,"201051344001093","174011321042388",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,230014.2,230014.2,206,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820940,459612.00
08/29/2015 00:00,2,0.000,ALERT,215.32,299.07,59.986,1440820803,"201051344000645","174011321042388",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,228083.7,228083.7,203,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820942,459613.00
08/29/2015 00:00,2,0.000,ALERT,212.38,296.96,59.981,1440820803,"274151322000085","174011321042388",0.00,20.70,0,293.06,299.67,0.0,0.0,0.000,506800.0,506800.0,202,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820944,459614.00
08/29/2015 00:00,2,0.000,ALERT,214.87,299.07,59.981,1440820803,"201051344000651","174011321042388",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,227303.5,227303.5,203,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820946,459615.00
08/29/2015 00:00,2,0.000,ALERT,215.09,298.77,60.023,1440820803,"201051344000867","174011321042388",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,220091.8,220091.8,203,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820947,459616.00
08/29/2015 00:00,2,0.000,ALERT,214.64,300.27,59.959,1440820803,"201051344001230","174011321042388",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,230839.2,230839.2,205,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440820949,459617.00
08/29/2015 00:00,2,0.000,ALERT,215.32,299.37,59.986,1440820803,"201051344000576","174011321042388",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,227192.3,227192.3,205,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820951,459618.00
08/29/2015 00:00,2,0.000,ALERT,214.64,299.67,59.986,1440820803,"201051344000579","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,234414.8,234414.8,202,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440820953,459619.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459620.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459621.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459622.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459623.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459624.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459625.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459626.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459627.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459628.00
08/29/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440820803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440821684,459629.00
08/29/2015 00:15,2,0.000,ALERT,214.87,300.27,59.981,1440821703,"201051344000955","174011321042388",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,232716.1,232716.1,207,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821779,459630.00
08/29/2015 00:15,2,0.000,ALERT,212.16,298.17,59.970,1440821703,"274151322000095","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,532353.0,532353.0,204,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821781,459631.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.37,59.981,1440821703,"201051344000868","174011321042388",0.00,19.80,0,296.36,302.68,0.0,0.0,0.000,219577.1,219577.1,206,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821783,459632.00
08/29/2015 00:15,2,0.000,ALERT,215.54,298.77,59.975,1440821703,"201051344000853","174011321042388",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,226092.5,226092.5,206,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821785,459633.00
08/29/2015 00:15,2,0.000,ALERT,215.54,300.57,59.975,1440821703,"201051344000582","174011321042388",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,224935.8,224935.8,204,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821787,459634.00
08/29/2015 00:15,2,0.000,ALERT,214.87,298.77,59.965,1440821703,"201051344000469","174011321042388",0.00,19.80,0,294.86,301.17,0.0,0.0,0.000,221348.4,221348.4,208,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821789,459635.00
08/29/2015 00:15,2,0.000,ALERT,214.64,298.77,59.986,1440821703,"201051344000988","174011321042388",0.00,20.30,0,293.66,301.47,0.0,0.0,0.000,220338.2,220338.2,205,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821790,459636.00
08/29/2015 00:15,2,0.000,ALERT,214.64,298.47,59.944,1440821703,"201051344001158","174011321042388",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,225970.7,225970.7,206,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821792,459637.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.37,59.986,1440821703,"201051344001025","174011321042388",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,230595.0,230595.0,203,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821794,459638.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.37,59.986,1440821703,"201051344000569","174011321042388",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,233816.0,233816.0,204,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821796,459639.00
08/29/2015 00:15,2,0.000,ALERT,212.83,297.57,59.986,1440821703,"274151322000094","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,408150.1,408150.1,207,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821798,459640.00
08/29/2015 00:15,2,0.000,ALERT,214.64,298.77,59.975,1440821703,"201051344000458","174011321042388",0.00,20.70,0,296.06,302.68,0.0,0.0,0.000,229495.6,229495.6,206,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821799,459641.00
08/29/2015 00:15,2,0.000,ALERT,212.83,297.26,59.975,1440821703,"274151322000087","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,480585.5,480585.5,204,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821801,459642.00
08/29/2015 00:15,2,0.000,ALERT,212.61,297.26,59.975,1440821703,"274151322000052","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,513604.9,513604.9,204,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821803,459643.00
08/29/2015 00:15,2,0.000,ALERT,215.09,299.97,59.981,1440821703,"201051344001145","174011321042388",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,234415.4,234415.4,206,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821805,459644.00
08/29/2015 00:15,2,0.000,ALERT,215.54,299.97,59.981,1440821703,"201051344000685","174011321042388",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,233101.4,233101.4,205,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821807,459645.00
08/29/2015 00:15,2,0.000,ALERT,212.61,297.87,59.981,1440821703,"274151322000088","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,493089.5,493089.5,204,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821808,459646.00
08/29/2015 00:15,2,0.000,ALERT,215.09,299.97,59.991,1440821703,"201051344000438","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,233137.2,233137.2,205,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821810,459647.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.97,59.975,1440821703,"201051344001135","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,224681.8,224681.8,204,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821812,459648.00
08/29/2015 00:15,2,0.000,ALERT,215.32,299.37,59.970,1440821703,"201051344000417","174011321042388",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,228105.6,228105.6,204,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821814,459649.00
08/29/2015 00:15,2,0.000,ALERT,214.41,299.07,59.975,1440821703,"201051344000594","174011321042388",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,230173.8,230173.8,204,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821816,459650.00
08/29/2015 00:15,2,0.000,ALERT,213.06,298.77,59.970,1440821703,"274151322000083","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,509342.3,509342.3,205,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821817,459651.00
08/29/2015 00:15,2,0.000,ALERT,215.32,300.27,59.981,1440821703,"201051344000585","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,229736.8,229736.8,205,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821819,459652.00
08/29/2015 00:15,2,0.000,ALERT,213.06,298.17,59.991,1440821703,"274151322000054","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,504121.0,504121.0,205,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821821,459653.00
08/29/2015 00:15,2,0.000,ALERT,215.32,299.97,59.970,1440821703,"201051344001203","174011321042388",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,230467.8,230467.8,206,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821823,459654.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.97,59.965,1440821703,"201051344000646","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,226582.3,226582.3,206,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821825,459655.00
08/29/2015 00:15,2,0.000,ALERT,213.74,297.26,59.970,1440821703,"274151322000068","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,407539.2,407539.2,206,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821826,459656.00
08/29/2015 00:15,2,0.000,ALERT,213.74,297.26,59.965,1440821703,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,538632.1,538632.1,204,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821828,459657.00
08/29/2015 00:15,2,0.000,ALERT,214.87,300.27,59.981,1440821703,"201051344000890","174011321042388",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,231375.6,231375.6,205,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821830,459658.00
08/29/2015 00:15,2,0.000,ALERT,214.64,298.77,59.975,1440821703,"201051344000900","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,232415.4,232415.4,208,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821832,459659.00
08/29/2015 00:15,2,0.000,ALERT,215.32,298.47,59.981,1440821703,"201051344000633","174011321042388",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,221130.8,221130.8,207,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821834,459660.00
08/29/2015 00:15,2,0.000,ALERT,214.87,298.77,59.981,1440821703,"201051344000983","174011321042388",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,229398.4,229398.4,205,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821836,459661.00
08/29/2015 00:15,2,0.000,ALERT,215.32,299.67,59.981,1440821703,"201051344000917","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,231773.4,231773.4,206,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821837,459662.00
08/29/2015 00:15,2,0.000,ALERT,215.09,298.17,59.986,1440821703,"201051344000648","174011321042388",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,227046.2,227046.2,205,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821839,459663.00
08/29/2015 00:15,2,0.000,ALERT,215.09,299.67,59.986,1440821703,"201051344001093","174011321042388",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,230014.2,230014.2,208,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821841,459664.00
08/29/2015 00:15,2,0.000,ALERT,215.09,298.17,59.975,1440821703,"201051344000645","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,228083.7,228083.7,205,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821843,459665.00
08/29/2015 00:15,2,0.000,ALERT,213.06,297.57,59.959,1440821703,"274151322000085","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,506800.0,506800.0,204,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821845,459666.00
08/29/2015 00:15,2,0.000,ALERT,215.54,299.67,59.986,1440821703,"201051344000651","174011321042388",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,227303.5,227303.5,205,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821847,459667.00
08/29/2015 00:15,2,0.000,ALERT,215.09,298.77,59.986,1440821703,"201051344000867","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,220091.8,220091.8,205,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440821848,459668.00
08/29/2015 00:15,2,0.000,ALERT,215.09,300.57,59.986,1440821703,"201051344001230","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,230839.2,230839.2,207,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821850,459669.00
08/29/2015 00:15,2,0.000,ALERT,215.32,299.07,59.996,1440821703,"201051344000576","174011321042388",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,227192.3,227192.3,207,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821852,459670.00
08/29/2015 00:15,2,0.000,ALERT,214.87,299.07,59.986,1440821703,"201051344000579","174011321042388",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,234414.8,234414.8,204,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440821854,459671.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459672.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459673.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459674.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459675.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459676.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459677.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459678.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459679.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459680.00
08/29/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440821703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440822583,459681.00
08/29/2015 00:30,2,0.000,ALERT,215.32,301.17,60.007,1440822604,"201051344000955","174011321042388",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,232716.1,232716.1,209,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822680,459682.00
08/29/2015 00:30,2,0.000,ALERT,213.51,300.27,60.002,1440822604,"274151322000095","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,532353.0,532353.0,206,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822682,459683.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.37,60.002,1440822604,"201051344000868","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,219577.1,219577.1,208,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822684,459684.00
08/29/2015 00:30,2,0.000,ALERT,215.54,298.77,59.965,1440822604,"201051344000853","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,226092.5,226092.5,208,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822685,459685.00
08/29/2015 00:30,2,0.000,ALERT,216.00,301.77,59.996,1440822604,"201051344000582","174011321042388",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,224935.8,224935.8,206,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822687,459686.00
08/29/2015 00:30,2,0.000,ALERT,214.87,298.77,59.991,1440822604,"201051344000469","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,221348.4,221348.4,210,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822689,459687.00
08/29/2015 00:30,2,0.000,ALERT,214.87,298.77,59.986,1440822604,"201051344000988","174011321042388",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,220338.2,220338.2,207,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822691,459688.00
08/29/2015 00:30,2,0.000,ALERT,214.87,298.77,59.986,1440822604,"201051344001158","174011321042388",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,225970.7,225970.7,208,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822693,459689.00
08/29/2015 00:30,2,0.000,ALERT,215.32,300.27,59.954,1440822604,"201051344001025","174011321042388",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,230595.0,230595.0,205,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822695,459690.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.37,60.018,1440822604,"201051344000569","174011321042388",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,233816.0,233816.0,206,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822696,459691.00
08/29/2015 00:30,2,0.000,ALERT,213.51,298.47,59.991,1440822604,"274151322000094","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,408150.1,408150.1,209,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822698,459692.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.07,60.007,1440822604,"201051344000458","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,229495.6,229495.6,208,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822700,459693.00
08/29/2015 00:30,2,0.000,ALERT,213.51,298.47,59.981,1440822604,"274151322000087","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,480585.5,480585.5,206,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822702,459694.00
08/29/2015 00:30,2,0.000,ALERT,213.29,298.77,59.986,1440822604,"274151322000052","174011321042388",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,513604.9,513604.9,206,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822704,459695.00
08/29/2015 00:30,2,0.000,ALERT,215.77,301.47,59.981,1440822604,"201051344001145","174011321042388",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,234415.4,234415.4,208,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822705,459696.00
08/29/2015 00:30,2,0.000,ALERT,216.00,300.87,59.991,1440822604,"201051344000685","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,233101.4,233101.4,207,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822707,459697.00
08/29/2015 00:30,2,0.000,ALERT,213.29,299.37,59.986,1440822604,"274151322000088","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,493089.5,493089.5,206,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822709,459698.00
08/29/2015 00:30,2,0.000,ALERT,215.77,301.17,59.986,1440822604,"201051344000438","174011321042388",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,233137.2,233137.2,207,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822711,459699.00
08/29/2015 00:30,2,0.000,ALERT,215.32,300.87,59.954,1440822604,"201051344001135","174011321042388",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,224681.8,224681.8,206,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822713,459700.00
08/29/2015 00:30,2,0.000,ALERT,215.77,300.57,59.996,1440822604,"201051344000417","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,228105.6,228105.6,206,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822715,459701.00
08/29/2015 00:30,2,0.000,ALERT,214.64,299.67,59.981,1440822604,"201051344000594","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,230173.8,230173.8,206,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822717,459702.00
08/29/2015 00:30,2,0.000,ALERT,213.51,299.37,59.986,1440822604,"274151322000083","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,509342.3,509342.3,207,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822718,459703.00
08/29/2015 00:30,2,0.000,ALERT,215.77,301.17,59.991,1440822604,"201051344000585","174011321042388",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,229736.8,229736.8,207,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822720,459704.00
08/29/2015 00:30,2,0.000,ALERT,213.29,299.37,59.986,1440822604,"274151322000054","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,504121.0,504121.0,207,0,0,0,L,1151911521,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822722,459705.00
08/29/2015 00:30,2,0.000,ALERT,215.77,300.87,59.991,1440822604,"201051344001203","174011321042388",0.00,20.30,0,298.17,304.18,0.0,0.0,0.000,230467.8,230467.8,208,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822724,459706.00
08/29/2015 00:30,2,0.000,ALERT,215.32,300.87,59.991,1440822604,"201051344000646","174011321042388",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,226582.3,226582.3,208,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822726,459707.00
08/29/2015 00:30,2,0.000,ALERT,213.74,297.87,59.986,1440822604,"274151322000068","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,407539.2,407539.2,208,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822727,459708.00
08/29/2015 00:30,2,0.000,ALERT,213.96,298.47,59.986,1440822604,"274151322000076","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,538632.1,538632.1,206,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822729,459709.00
08/29/2015 00:30,2,0.000,ALERT,215.54,301.47,60.012,1440822604,"201051344000890","174011321042388",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,231375.6,231375.6,207,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822731,459710.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.07,59.986,1440822604,"201051344000900","174011321042388",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,232415.4,232415.4,210,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822733,459711.00
08/29/2015 00:30,2,0.000,ALERT,215.54,298.47,59.991,1440822604,"201051344000633","174011321042388",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,221130.8,221130.8,209,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822735,459712.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.37,59.991,1440822604,"201051344000983","174011321042388",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,229398.4,229398.4,207,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822736,459713.00
08/29/2015 00:30,2,0.000,ALERT,215.54,300.57,60.002,1440822604,"201051344000917","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,231773.4,231773.4,208,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822738,459714.00
08/29/2015 00:30,2,0.000,ALERT,215.32,298.77,59.996,1440822604,"201051344000648","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,227046.2,227046.2,207,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822740,459715.00
08/29/2015 00:30,2,0.000,ALERT,215.54,300.87,59.991,1440822604,"201051344001093","174011321042388",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,230014.2,230014.2,210,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822742,459716.00
08/29/2015 00:30,2,0.000,ALERT,215.32,298.77,59.986,1440822604,"201051344000645","174011321042388",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,228083.7,228083.7,207,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822744,459717.00
08/29/2015 00:30,2,0.000,ALERT,213.51,299.07,59.991,1440822604,"274151322000085","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,506800.0,506800.0,206,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822745,459718.00
08/29/2015 00:30,2,0.000,ALERT,215.77,300.27,59.996,1440822604,"201051344000651","174011321042388",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,227303.5,227303.5,207,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440822747,459719.00
08/29/2015 00:30,2,0.000,ALERT,215.09,298.77,59.949,1440822604,"201051344000867","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,220091.8,220091.8,207,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822749,459720.00
08/29/2015 00:30,2,0.000,ALERT,215.54,301.47,59.981,1440822604,"201051344001230","174011321042388",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,230839.2,230839.2,209,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822751,459721.00
08/29/2015 00:30,2,0.000,ALERT,215.32,299.37,59.996,1440822604,"201051344000576","174011321042388",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,227192.3,227192.3,209,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822753,459722.00
08/29/2015 00:30,2,0.000,ALERT,214.87,299.67,59.970,1440822604,"201051344000579","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,234414.8,234414.8,206,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440822754,459723.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459724.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459725.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459726.00
