ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459727.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459728.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459729.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459730.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459731.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459732.00
08/29/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440822604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440823484,459733.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.97,59.975,1440823503,"201051344000955","174011321042388",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,232716.1,232716.1,211,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823578,459734.00
08/29/2015 00:45,2,0.000,ALERT,213.29,299.37,59.975,1440823503,"274151322000095","174011321042388",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,532353.0,532353.0,208,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823580,459735.00
08/29/2015 00:45,2,0.000,ALERT,215.09,300.27,60.007,1440823503,"201051344000868","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,219577.1,219577.1,210,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823582,459736.00
08/29/2015 00:45,2,0.000,ALERT,215.54,299.67,59.981,1440823503,"201051344000853","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,226092.5,226092.5,210,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823584,459737.00
08/29/2015 00:45,2,0.000,ALERT,215.54,300.87,59.991,1440823503,"201051344000582","174011321042388",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,224935.8,224935.8,208,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823585,459738.00
08/29/2015 00:45,2,0.000,ALERT,215.09,299.37,59.981,1440823503,"201051344000469","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,221348.4,221348.4,212,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823587,459739.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.37,59.975,1440823503,"201051344000988","174011321042388",0.00,20.70,0,294.56,300.87,0.0,0.0,0.000,220338.2,220338.2,209,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823589,459740.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.07,59.981,1440823503,"201051344001158","174011321042388",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,225970.7,225970.7,210,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823591,459741.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.37,59.981,1440823503,"201051344001025","174011321042388",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,230595.0,230595.0,207,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823593,459742.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.97,59.991,1440823503,"201051344000569","174011321042388",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,233816.0,233816.0,208,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823594,459743.00
08/29/2015 00:45,2,0.000,ALERT,213.74,298.47,59.996,1440823503,"274151322000094","174011321042388",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,408150.1,408150.1,211,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823596,459744.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.37,59.981,1440823503,"201051344000458","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,229495.6,229495.6,210,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823598,459745.00
08/29/2015 00:45,2,0.000,ALERT,213.51,298.17,59.991,1440823503,"274151322000087","174011321042388",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,480585.5,480585.5,208,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823600,459746.00
08/29/2015 00:45,2,0.000,ALERT,213.29,298.17,60.018,1440823503,"274151322000052","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,513604.9,513604.9,208,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823602,459747.00
08/29/2015 00:45,2,0.000,ALERT,215.54,300.57,59.986,1440823503,"201051344001145","174011321042388",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,234415.4,234415.4,210,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823603,459748.00
08/29/2015 00:45,2,0.000,ALERT,215.54,299.97,59.959,1440823503,"201051344000685","174011321042388",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,233101.4,233101.4,209,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823605,459749.00
08/29/2015 00:45,2,0.000,ALERT,213.29,298.17,59.986,1440823503,"274151322000088","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,493089.5,493089.5,208,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823607,459750.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.97,59.986,1440823503,"201051344000438","174011321042388",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,233137.2,233137.2,209,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823609,459751.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.97,59.986,1440823503,"201051344001135","174011321042388",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,224681.8,224681.8,208,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823611,459752.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.37,60.002,1440823503,"201051344000417","174011321042388",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,228105.6,228105.6,208,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823612,459753.00
08/29/2015 00:45,2,0.000,ALERT,214.64,300.27,59.981,1440823503,"201051344000594","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,230173.8,230173.8,208,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823614,459754.00
08/29/2015 00:45,2,0.000,ALERT,213.74,299.67,59.986,1440823503,"274151322000083","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,509342.3,509342.3,209,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823616,459755.00
08/29/2015 00:45,2,0.000,ALERT,215.32,300.57,60.007,1440823503,"201051344000585","174011321042388",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,229736.8,229736.8,209,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823618,459756.00
08/29/2015 00:45,2,0.000,ALERT,213.51,298.47,59.991,1440823503,"274151322000054","174011321042388",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,504121.0,504121.0,209,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823620,459757.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.97,59.981,1440823503,"201051344001203","174011321042388",0.00,20.70,0,298.77,304.48,0.0,0.0,0.000,230467.8,230467.8,210,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823621,459758.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.97,59.996,1440823503,"201051344000646","174011321042388",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,226582.3,226582.3,210,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823623,459759.00
08/29/2015 00:45,2,0.000,ALERT,214.19,297.87,59.975,1440823503,"274151322000068","174011321042388",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,407539.2,407539.2,210,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823625,459760.00
08/29/2015 00:45,2,0.000,ALERT,213.96,299.07,59.991,1440823503,"274151322000076","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,538632.1,538632.1,208,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823627,459761.00
08/29/2015 00:45,2,0.000,ALERT,215.09,300.57,59.996,1440823503,"201051344000890","174011321042388",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,231375.6,231375.6,209,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823628,459762.00
08/29/2015 00:45,2,0.000,ALERT,214.64,299.37,59.996,1440823503,"201051344000900","174011321042388",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,232415.4,232415.4,212,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823630,459763.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.07,59.991,1440823503,"201051344000633","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,221130.8,221130.8,211,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823632,459764.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.67,59.986,1440823503,"201051344000983","174011321042388",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,229398.4,229398.4,209,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823634,459765.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.67,59.991,1440823503,"201051344000917","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,231773.4,231773.4,210,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823636,459766.00
08/29/2015 00:45,2,0.000,ALERT,215.09,299.07,59.986,1440823503,"201051344000648","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,227046.2,227046.2,209,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440823638,459767.00
08/29/2015 00:45,2,0.000,ALERT,215.32,300.57,60.034,1440823503,"201051344001093","174011321042388",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,230014.2,230014.2,212,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823640,459768.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.37,59.996,1440823503,"201051344000645","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,228083.7,228083.7,209,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823642,459769.00
08/29/2015 00:45,2,0.000,ALERT,213.51,298.77,59.991,1440823503,"274151322000085","174011321042388",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,506800.0,506800.0,208,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823644,459770.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.37,60.034,1440823503,"201051344000651","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,227303.5,227303.5,209,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823645,459771.00
08/29/2015 00:45,2,0.000,ALERT,215.09,299.37,60.018,1440823503,"201051344000867","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,220091.8,220091.8,209,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823647,459772.00
08/29/2015 00:45,2,0.000,ALERT,215.09,300.87,60.034,1440823503,"201051344001230","174011321042388",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,230839.2,230839.2,211,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823649,459773.00
08/29/2015 00:45,2,0.000,ALERT,215.32,299.97,60.002,1440823503,"201051344000576","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,227192.3,227192.3,211,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823651,459774.00
08/29/2015 00:45,2,0.000,ALERT,214.87,299.67,59.954,1440823503,"201051344000579","174011321042388",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,234414.8,234414.8,208,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440823653,459775.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824383,459776.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459777.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459778.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459779.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459780.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459781.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459782.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459783.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459784.00
08/29/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440823503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440824384,459785.00
08/29/2015 01:00,2,0.000,ALERT,213.96,299.67,60.028,1440824403,"201051344000955","174011321042388",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,232716.1,232716.1,213,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824479,459786.00
08/29/2015 01:00,2,0.000,ALERT,212.61,298.47,60.002,1440824403,"274151322000095","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,532353.0,532353.0,210,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824481,459787.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.97,60.018,1440824403,"201051344000868","174011321042388",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,219577.1,219577.1,212,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824483,459788.00
08/29/2015 01:00,2,0.000,ALERT,215.32,299.37,60.002,1440824403,"201051344000853","174011321042388",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,226092.5,226092.5,212,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824484,459789.00
08/29/2015 01:00,2,0.000,ALERT,214.87,300.27,60.012,1440824403,"201051344000582","174011321042388",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,224935.8,224935.8,210,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824486,459790.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.07,59.986,1440824403,"201051344000469","174011321042388",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,221348.4,221348.4,214,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824488,459791.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.07,60.007,1440824403,"201051344000988","174011321042388",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,220338.2,220338.2,211,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824490,459792.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.07,60.012,1440824403,"201051344001158","174011321042388",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,225970.7,225970.7,212,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824492,459793.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.07,60.002,1440824403,"201051344001025","174011321042388",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,230595.0,230595.0,209,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824493,459794.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.97,59.981,1440824403,"201051344000569","174011321042388",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,233816.0,233816.0,210,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824495,459795.00
08/29/2015 01:00,2,0.000,ALERT,212.83,296.96,60.012,1440824403,"274151322000094","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,408150.1,408150.1,213,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824497,459796.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.07,60.018,1440824403,"201051344000458","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,229495.6,229495.6,212,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824499,459797.00
08/29/2015 01:00,2,0.000,ALERT,212.83,296.66,60.023,1440824403,"274151322000087","174011321042388",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,480585.5,480585.5,210,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824501,459798.00
08/29/2015 01:00,2,0.000,ALERT,212.61,298.17,60.018,1440824403,"274151322000052","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,513604.9,513604.9,210,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824503,459799.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.97,60.007,1440824403,"201051344001145","174011321042388",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,234415.4,234415.4,212,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824505,459800.00
08/29/2015 01:00,2,0.000,ALERT,214.87,299.67,60.018,1440824403,"201051344000685","174011321042388",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,233101.4,233101.4,211,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824506,459801.00
08/29/2015 01:00,2,0.000,ALERT,212.16,298.17,60.012,1440824403,"274151322000088","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,493089.5,493089.5,210,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824508,459802.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.37,60.012,1440824403,"201051344000438","174011321042388",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,233137.2,233137.2,211,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824510,459803.00
08/29/2015 01:00,2,0.000,ALERT,214.19,299.67,60.012,1440824403,"201051344001135","174011321042388",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,224681.8,224681.8,210,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824512,459804.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.07,60.007,1440824403,"201051344000417","174011321042388",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,228105.6,228105.6,210,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824514,459805.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.97,60.018,1440824403,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,230173.8,230173.8,210,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824515,459806.00
08/29/2015 01:00,2,0.000,ALERT,212.83,298.17,60.007,1440824403,"274151322000083","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,509342.3,509342.3,211,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824517,459807.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.67,60.007,1440824403,"201051344000585","174011321042388",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,229736.8,229736.8,211,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824519,459808.00
08/29/2015 01:00,2,0.000,ALERT,212.83,298.17,60.007,1440824403,"274151322000054","174011321042388",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,504121.0,504121.0,211,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824521,459809.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.37,60.007,1440824403,"201051344001203","174011321042388",0.00,20.70,0,297.57,303.88,0.0,0.0,0.000,230467.8,230467.8,212,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824523,459810.00
08/29/2015 01:00,2,0.000,ALERT,214.19,299.67,59.996,1440824403,"201051344000646","174011321042388",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,226582.3,226582.3,212,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824525,459811.00
08/29/2015 01:00,2,0.000,ALERT,213.29,296.96,59.996,1440824403,"274151322000068","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,407539.2,407539.2,212,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824526,459812.00
08/29/2015 01:00,2,0.000,ALERT,213.29,297.87,59.996,1440824403,"274151322000076","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,538632.1,538632.1,210,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824528,459813.00
08/29/2015 01:00,2,0.000,ALERT,214.41,300.27,60.007,1440824403,"201051344000890","174011321042388",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,231375.6,231375.6,211,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824530,459814.00
08/29/2015 01:00,2,0.000,ALERT,214.64,299.37,59.996,1440824403,"201051344000900","174011321042388",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,232415.4,232415.4,214,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824532,459815.00
08/29/2015 01:00,2,0.000,ALERT,214.87,298.77,60.007,1440824403,"201051344000633","174011321042388",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,221130.8,221130.8,213,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824534,459816.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.37,60.002,1440824403,"201051344000983","174011321042388",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,229398.4,229398.4,211,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824536,459817.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.37,60.002,1440824403,"201051344000917","174011321042388",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,231773.4,231773.4,212,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824537,459818.00
08/29/2015 01:00,2,0.000,ALERT,214.87,298.47,60.012,1440824403,"201051344000648","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,227046.2,227046.2,211,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824539,459819.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.97,60.002,1440824403,"201051344001093","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,230014.2,230014.2,214,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824541,459820.00
08/29/2015 01:00,2,0.000,ALERT,214.87,298.77,59.981,1440824403,"201051344000645","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,228083.7,228083.7,211,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824543,459821.00
08/29/2015 01:00,2,0.000,ALERT,212.16,296.66,60.007,1440824403,"274151322000085","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,506800.0,506800.0,210,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824545,459822.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.37,59.959,1440824403,"201051344000651","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,227303.5,227303.5,211,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824546,459823.00
08/29/2015 01:00,2,0.000,ALERT,214.64,298.77,60.002,1440824403,"201051344000867","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,220091.8,220091.8,211,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824548,459824.00
08/29/2015 01:00,2,0.000,ALERT,214.19,299.97,59.991,1440824403,"201051344001230","174011321042388",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,230839.2,230839.2,213,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440824550,459825.00
08/29/2015 01:00,2,0.000,ALERT,214.87,299.37,59.996,1440824403,"201051344000576","174011321042388",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,227192.3,227192.3,213,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824552,459826.00
08/29/2015 01:00,2,0.000,ALERT,214.41,299.67,59.986,1440824403,"201051344000579","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,234414.8,234414.8,210,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440824554,459827.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459828.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459829.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459830.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459831.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459832.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459833.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459834.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459835.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459836.00
08/29/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440824403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440825283,459837.00
08/29/2015 01:15,2,0.000,ALERT,213.51,298.77,59.975,1440825303,"201051344000955","174011321042388",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,232716.1,232716.1,215,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825379,459838.00
08/29/2015 01:15,2,0.000,ALERT,211.93,296.66,59.970,1440825303,"274151322000095","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,532353.0,532353.0,212,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825381,459839.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.67,59.975,1440825303,"201051344000868","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,219577.1,219577.1,214,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825382,459840.00
08/29/2015 01:15,2,0.000,ALERT,215.32,298.77,59.928,1440825303,"201051344000853","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,226092.5,226092.5,214,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825384,459841.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.67,59.933,1440825303,"201051344000582","174011321042388",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,224935.8,224935.8,212,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825386,459842.00
08/29/2015 01:15,2,0.000,ALERT,214.64,298.77,59.981,1440825303,"201051344000469","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,221348.4,221348.4,216,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825388,459843.00
08/29/2015 01:15,2,0.000,ALERT,214.64,298.77,59.975,1440825303,"201051344000988","174011321042388",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,220338.2,220338.2,213,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825390,459844.00
08/29/2015 01:15,2,0.000,ALERT,214.64,298.77,59.981,1440825303,"201051344001158","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,225970.7,225970.7,214,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825391,459845.00
08/29/2015 01:15,2,0.000,ALERT,213.74,297.87,59.959,1440825303,"201051344001025","174011321042388",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,230595.0,230595.0,211,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825393,459846.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.37,59.975,1440825303,"201051344000569","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,233816.0,233816.0,212,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825395,459847.00
08/29/2015 01:15,2,0.000,ALERT,211.70,295.16,59.970,1440825303,"274151322000094","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,408150.1,408150.1,215,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825397,459848.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.07,59.965,1440825303,"201051344000458","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,229495.6,229495.6,214,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825399,459849.00
08/29/2015 01:15,2,0.000,ALERT,212.16,295.16,59.965,1440825303,"274151322000087","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,480585.5,480585.5,212,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825401,459850.00
08/29/2015 01:15,2,0.000,ALERT,211.70,295.46,59.970,1440825303,"274151322000052","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,513604.9,513604.9,212,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825403,459851.00
08/29/2015 01:15,2,0.000,ALERT,214.19,298.77,59.965,1440825303,"201051344001145","174011321042388",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,234415.4,234415.4,214,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825405,459852.00
08/29/2015 01:15,2,0.000,ALERT,214.19,298.77,59.970,1440825303,"201051344000685","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,233101.4,233101.4,213,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825406,459853.00
08/29/2015 01:15,2,0.000,ALERT,211.48,295.76,59.959,1440825303,"274151322000088","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,493089.5,493089.5,212,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825408,459854.00
08/29/2015 01:15,2,0.000,ALERT,213.96,298.77,59.965,1440825303,"201051344000438","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,233137.2,233137.2,213,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825410,459855.00
08/29/2015 01:15,2,0.000,ALERT,213.51,298.77,59.970,1440825303,"201051344001135","174011321042388",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,224681.8,224681.8,212,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825412,459856.00
08/29/2015 01:15,2,0.000,ALERT,213.96,297.87,59.965,1440825303,"201051344000417","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,228105.6,228105.6,212,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825414,459857.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.67,59.970,1440825303,"201051344000594","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,230173.8,230173.8,212,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825415,459858.00
08/29/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1440825303,"274151322000083","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,509342.3,509342.3,213,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825417,459859.00
08/29/2015 01:15,2,0.000,ALERT,213.96,298.47,59.970,1440825303,"201051344000585","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,229736.8,229736.8,213,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825419,459860.00
08/29/2015 01:15,2,0.000,ALERT,211.70,295.46,59.965,1440825303,"274151322000054","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,504121.0,504121.0,213,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825421,459861.00
08/29/2015 01:15,2,0.000,ALERT,213.96,298.17,60.002,1440825303,"201051344001203","174011321042388",0.00,20.70,0,296.96,302.98,0.0,0.0,0.000,230467.8,230467.8,214,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825423,459862.00
08/29/2015 01:15,2,0.000,ALERT,213.51,298.17,59.933,1440825303,"201051344000646","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,226582.3,226582.3,214,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825425,459863.00
08/29/2015 01:15,2,0.000,ALERT,212.38,294.86,59.970,1440825303,"274151322000068","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,407539.2,407539.2,214,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825426,459864.00
08/29/2015 01:15,2,0.000,ALERT,212.38,295.16,59.975,1440825303,"274151322000076","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,538632.1,538632.1,212,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825428,459865.00
08/29/2015 01:15,2,0.000,ALERT,213.74,299.07,59.970,1440825303,"201051344000890","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,213,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825430,459866.00
08/29/2015 01:15,2,0.000,ALERT,214.64,299.37,59.970,1440825303,"201051344000900","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,232415.4,232415.4,216,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825432,459867.00
08/29/2015 01:15,2,0.000,ALERT,215.32,298.77,60.012,1440825303,"201051344000633","174011321042388",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,221130.8,221130.8,215,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825434,459868.00
08/29/2015 01:15,2,0.000,ALERT,214.87,299.37,59.970,1440825303,"201051344000983","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,229398.4,229398.4,213,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825436,459869.00
08/29/2015 01:15,2,0.000,ALERT,213.96,298.17,59.975,1440825303,"201051344000917","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,231773.4,231773.4,214,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825438,459870.00
08/29/2015 01:15,2,0.000,ALERT,215.09,298.77,59.970,1440825303,"201051344000648","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,227046.2,227046.2,213,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825440,459871.00
08/29/2015 01:15,2,0.000,ALERT,213.74,298.77,59.970,1440825303,"201051344001093","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,230014.2,230014.2,216,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825441,459872.00
08/29/2015 01:15,2,0.000,ALERT,215.32,299.07,59.954,1440825303,"201051344000645","174011321042388",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,228083.7,228083.7,213,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825443,459873.00
08/29/2015 01:15,2,0.000,ALERT,211.93,295.76,59.975,1440825303,"274151322000085","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,506800.0,506800.0,212,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825445,459874.00
08/29/2015 01:15,2,0.000,ALERT,213.96,297.87,59.970,1440825303,"201051344000651","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,227303.5,227303.5,213,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825447,459875.00
08/29/2015 01:15,2,0.000,ALERT,215.09,299.07,59.970,1440825303,"201051344000867","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,220091.8,220091.8,213,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825448,459876.00
