ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 01:15,2,0.000,ALERT,213.74,299.07,59.954,1440825303,"201051344001230","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,230839.2,230839.2,215,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825450,459877.00
08/29/2015 01:15,2,0.000,ALERT,215.32,299.67,59.986,1440825303,"201051344000576","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,227192.3,227192.3,215,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440825452,459878.00
08/29/2015 01:15,2,0.000,ALERT,214.87,299.97,59.981,1440825303,"201051344000579","174011321042388",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,234414.8,234414.8,212,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440825454,459879.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459880.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459881.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459882.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459883.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459884.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459885.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459886.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459887.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459888.00
08/29/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440825303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440826184,459889.00
08/29/2015 01:30,2,0.000,ALERT,213.96,299.07,59.981,1440826203,"201051344000955","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,232716.1,232716.1,217,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826279,459890.00
08/29/2015 01:30,2,0.000,ALERT,212.38,297.57,59.965,1440826203,"274151322000095","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,532353.0,532353.0,214,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826281,459891.00
08/29/2015 01:30,2,0.000,ALERT,214.87,300.27,59.970,1440826203,"201051344000868","174011321042388",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,219577.1,219577.1,216,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826283,459892.00
08/29/2015 01:30,2,0.000,ALERT,215.32,299.37,59.965,1440826203,"201051344000853","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,226092.5,226092.5,216,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826284,459893.00
08/29/2015 01:30,2,0.000,ALERT,214.87,300.27,59.938,1440826203,"201051344000582","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,224935.8,224935.8,214,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826286,459894.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.37,59.975,1440826203,"201051344000469","174011321042388",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,221348.4,221348.4,218,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826288,459895.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.67,59.944,1440826203,"201051344000988","174011321042388",0.00,21.00,0,294.56,301.47,0.0,0.0,0.000,220338.2,220338.2,215,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826290,459896.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.37,60.018,1440826203,"201051344001158","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,225970.7,225970.7,216,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826292,459897.00
08/29/2015 01:30,2,0.000,ALERT,213.74,298.17,59.959,1440826203,"201051344001025","174011321042388",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,230595.0,230595.0,213,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826294,459898.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.97,59.928,1440826203,"201051344000569","174011321042388",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,233816.0,233816.0,214,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826296,459899.00
08/29/2015 01:30,2,0.000,ALERT,212.61,295.76,59.954,1440826203,"274151322000094","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,408150.1,408150.1,217,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826298,459900.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.97,59.991,1440826203,"201051344000458","174011321042388",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,229495.6,229495.6,216,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826299,459901.00
08/29/2015 01:30,2,0.000,ALERT,212.61,296.66,59.965,1440826203,"274151322000087","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,480585.5,480585.5,214,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826301,459902.00
08/29/2015 01:30,2,0.000,ALERT,212.16,295.76,59.965,1440826203,"274151322000052","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,513604.9,513604.9,214,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826303,459903.00
08/29/2015 01:30,2,0.000,ALERT,214.41,299.67,59.970,1440826203,"201051344001145","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,234415.4,234415.4,216,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826305,459904.00
08/29/2015 01:30,2,0.000,ALERT,214.41,299.07,59.954,1440826203,"201051344000685","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,233101.4,233101.4,215,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826307,459905.00
08/29/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1440826203,"274151322000088","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,493089.5,493089.5,214,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826308,459906.00
08/29/2015 01:30,2,0.000,ALERT,214.19,299.07,59.970,1440826203,"201051344000438","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,233137.2,233137.2,215,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826310,459907.00
08/29/2015 01:30,2,0.000,ALERT,213.74,299.07,59.970,1440826203,"201051344001135","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,224681.8,224681.8,214,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826312,459908.00
08/29/2015 01:30,2,0.000,ALERT,214.19,298.47,59.981,1440826203,"201051344000417","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,228105.6,228105.6,214,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826314,459909.00
08/29/2015 01:30,2,0.000,ALERT,214.64,300.27,59.970,1440826203,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,230173.8,230173.8,214,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826315,459910.00
08/29/2015 01:30,2,0.000,ALERT,212.38,296.96,59.933,1440826203,"274151322000083","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,509342.3,509342.3,215,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826317,459911.00
08/29/2015 01:30,2,0.000,ALERT,214.41,299.67,59.970,1440826203,"201051344000585","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,229736.8,229736.8,215,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826319,459912.00
08/29/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1440826203,"274151322000054","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,504121.0,504121.0,215,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826321,459913.00
08/29/2015 01:30,2,0.000,ALERT,214.19,299.07,59.991,1440826203,"201051344001203","174011321042388",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,230467.8,230467.8,216,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826323,459914.00
08/29/2015 01:30,2,0.000,ALERT,213.74,299.07,59.970,1440826203,"201051344000646","174011321042388",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,226582.3,226582.3,216,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826324,459915.00
08/29/2015 01:30,2,0.000,ALERT,212.61,295.46,59.959,1440826203,"274151322000068","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,407539.2,407539.2,216,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826326,459916.00
08/29/2015 01:30,2,0.000,ALERT,212.83,296.66,59.965,1440826203,"274151322000076","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,538632.1,538632.1,214,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826328,459917.00
08/29/2015 01:30,2,0.000,ALERT,213.96,299.97,59.975,1440826203,"201051344000890","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,231375.6,231375.6,215,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826330,459918.00
08/29/2015 01:30,2,0.000,ALERT,214.64,299.67,59.970,1440826203,"201051344000900","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,232415.4,232415.4,218,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826332,459919.00
08/29/2015 01:30,2,0.000,ALERT,215.32,299.07,59.975,1440826203,"201051344000633","174011321042388",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,221130.8,221130.8,217,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826334,459920.00
08/29/2015 01:30,2,0.000,ALERT,214.87,299.97,59.975,1440826203,"201051344000983","174011321042388",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,229398.4,229398.4,215,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826335,459921.00
08/29/2015 01:30,2,0.000,ALERT,214.41,299.07,59.986,1440826203,"201051344000917","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,231773.4,231773.4,216,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826337,459922.00
08/29/2015 01:30,2,0.000,ALERT,215.32,299.07,59.981,1440826203,"201051344000648","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,227046.2,227046.2,215,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826339,459923.00
08/29/2015 01:30,2,0.000,ALERT,214.41,299.37,59.986,1440826203,"201051344001093","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,230014.2,230014.2,218,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826341,459924.00
08/29/2015 01:30,2,0.000,ALERT,215.32,299.37,59.933,1440826203,"201051344000645","174011321042388",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,228083.7,228083.7,215,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826343,459925.00
08/29/2015 01:30,2,0.000,ALERT,212.38,296.96,59.981,1440826203,"274151322000085","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,506800.0,506800.0,214,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826344,459926.00
08/29/2015 01:30,2,0.000,ALERT,214.41,298.77,59.981,1440826203,"201051344000651","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,227303.5,227303.5,215,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826346,459927.00
08/29/2015 01:30,2,0.000,ALERT,215.32,299.37,59.996,1440826203,"201051344000867","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,220091.8,220091.8,215,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826348,459928.00
08/29/2015 01:30,2,0.000,ALERT,214.19,299.97,59.981,1440826203,"201051344001230","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,230839.2,230839.2,217,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440826350,459929.00
08/29/2015 01:30,2,0.000,ALERT,215.32,300.27,59.981,1440826203,"201051344000576","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,227192.3,227192.3,217,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826352,459930.00
08/29/2015 01:30,2,0.000,ALERT,214.87,300.27,59.944,1440826203,"201051344000579","174011321042388",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,234414.8,234414.8,214,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440826353,459931.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459932.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459933.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459934.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459935.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459936.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459937.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459938.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459939.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459940.00
08/29/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440826203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827083,459941.00
08/29/2015 01:45,2,0.000,ALERT,214.19,299.37,60.002,1440827104,"201051344000955","174011321042388",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,232716.1,232716.1,219,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827181,459942.00
08/29/2015 01:45,2,0.000,ALERT,212.61,298.17,60.007,1440827104,"274151322000095","174011321042388",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,532353.0,532353.0,216,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827182,459943.00
08/29/2015 01:45,2,0.000,ALERT,214.87,300.27,60.007,1440827104,"201051344000868","174011321042388",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,219577.1,219577.1,218,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827184,459944.00
08/29/2015 01:45,2,0.000,ALERT,215.54,299.37,60.002,1440827104,"201051344000853","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,226092.5,226092.5,218,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827186,459945.00
08/29/2015 01:45,2,0.000,ALERT,214.87,299.97,60.002,1440827104,"201051344000582","174011321042388",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,224935.8,224935.8,216,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827188,459946.00
08/29/2015 01:45,2,0.000,ALERT,215.09,299.37,60.002,1440827104,"201051344000469","174011321042388",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,221348.4,221348.4,220,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827190,459947.00
08/29/2015 01:45,2,0.000,ALERT,214.87,299.37,59.996,1440827104,"201051344000988","174011321042388",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,220338.2,220338.2,217,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827192,459948.00
08/29/2015 01:45,2,0.000,ALERT,215.09,299.37,60.002,1440827104,"201051344001158","174011321042388",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,225970.7,225970.7,218,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827194,459949.00
08/29/2015 01:45,2,0.000,ALERT,214.19,298.47,59.996,1440827104,"201051344001025","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,230595.0,230595.0,215,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827195,459950.00
08/29/2015 01:45,2,0.000,ALERT,215.09,299.97,60.002,1440827104,"201051344000569","174011321042388",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,233816.0,233816.0,216,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827197,459951.00
08/29/2015 01:45,2,0.000,ALERT,212.61,296.36,59.991,1440827104,"274151322000094","174011321042388",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,408150.1,408150.1,219,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827199,459952.00
08/29/2015 01:45,2,0.000,ALERT,214.87,299.67,59.991,1440827104,"201051344000458","174011321042388",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,229495.6,229495.6,218,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827201,459953.00
08/29/2015 01:45,2,0.000,ALERT,212.61,296.36,59.996,1440827104,"274151322000087","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,480585.5,480585.5,216,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827203,459954.00
08/29/2015 01:45,2,0.000,ALERT,212.38,297.57,60.002,1440827104,"274151322000052","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,513604.9,513604.9,216,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827204,459955.00
08/29/2015 01:45,2,0.000,ALERT,214.41,299.37,59.954,1440827104,"201051344001145","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,234415.4,234415.4,218,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827206,459956.00
08/29/2015 01:45,2,0.000,ALERT,214.64,299.07,59.996,1440827104,"201051344000685","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,233101.4,233101.4,217,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827208,459957.00
08/29/2015 01:45,2,0.000,ALERT,212.16,297.26,59.981,1440827104,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,493089.5,493089.5,216,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827210,459958.00
08/29/2015 01:45,2,0.000,ALERT,214.41,299.07,59.996,1440827104,"201051344000438","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,233137.2,233137.2,217,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827212,459959.00
08/29/2015 01:45,2,0.000,ALERT,214.19,299.37,59.991,1440827104,"201051344001135","174011321042388",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,224681.8,224681.8,216,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827213,459960.00
08/29/2015 01:45,2,0.000,ALERT,214.41,298.47,59.965,1440827104,"201051344000417","174011321042388",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,228105.6,228105.6,216,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827215,459961.00
08/29/2015 01:45,2,0.000,ALERT,214.64,300.27,59.981,1440827104,"201051344000594","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,230173.8,230173.8,216,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827217,459962.00
08/29/2015 01:45,2,0.000,ALERT,212.61,297.26,59.965,1440827104,"274151322000083","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,509342.3,509342.3,217,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827219,459963.00
08/29/2015 01:45,2,0.000,ALERT,214.41,299.37,59.981,1440827104,"201051344000585","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,229736.8,229736.8,217,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827221,459964.00
08/29/2015 01:45,2,0.000,ALERT,212.61,296.96,60.002,1440827104,"274151322000054","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,504121.0,504121.0,217,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827223,459965.00
08/29/2015 01:45,2,0.000,ALERT,214.41,299.07,59.986,1440827104,"201051344001203","174011321042388",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,230467.8,230467.8,218,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827225,459966.00
08/29/2015 01:45,2,0.000,ALERT,214.19,298.77,59.991,1440827104,"201051344000646","174011321042388",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,226582.3,226582.3,218,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827227,459967.00
08/29/2015 01:45,2,0.000,ALERT,213.06,296.06,59.975,1440827104,"274151322000068","174011321042388",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,407539.2,407539.2,218,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827229,459968.00
08/29/2015 01:45,2,0.000,ALERT,213.06,296.66,59.975,1440827104,"274151322000076","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,538632.1,538632.1,216,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827230,459969.00
08/29/2015 01:45,2,0.000,ALERT,214.19,299.07,59.981,1440827104,"201051344000890","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,231375.6,231375.6,217,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827232,459970.00
08/29/2015 01:45,2,0.000,ALERT,215.09,299.97,59.986,1440827104,"201051344000900","174011321042388",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,232415.4,232415.4,220,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827234,459971.00
08/29/2015 01:45,2,0.000,ALERT,215.54,299.37,59.991,1440827104,"201051344000633","174011321042388",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,221130.8,221130.8,219,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827236,459972.00
08/29/2015 01:45,2,0.000,ALERT,215.32,300.27,59.970,1440827104,"201051344000983","174011321042388",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,229398.4,229398.4,217,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827238,459973.00
08/29/2015 01:45,2,0.000,ALERT,214.41,298.77,59.986,1440827104,"201051344000917","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,231773.4,231773.4,218,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827239,459974.00
08/29/2015 01:45,2,0.000,ALERT,215.32,299.37,59.991,1440827104,"201051344000648","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,227046.2,227046.2,217,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827241,459975.00
08/29/2015 01:45,2,0.000,ALERT,214.41,299.37,59.970,1440827104,"201051344001093","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,230014.2,230014.2,220,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827243,459976.00
08/29/2015 01:45,2,0.000,ALERT,215.77,299.97,59.986,1440827104,"201051344000645","174011321042388",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,228083.7,228083.7,217,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827245,459977.00
08/29/2015 01:45,2,0.000,ALERT,212.83,296.96,59.975,1440827104,"274151322000085","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,506800.0,506800.0,216,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827247,459978.00
08/29/2015 01:45,2,0.000,ALERT,214.41,298.17,59.981,1440827104,"201051344000651","174011321042388",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,227303.5,227303.5,217,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827249,459979.00
08/29/2015 01:45,2,0.000,ALERT,215.54,299.97,59.975,1440827104,"201051344000867","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,220091.8,220091.8,217,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440827250,459980.00
08/29/2015 01:45,2,0.000,ALERT,214.19,299.37,59.970,1440827104,"201051344001230","174011321042388",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,230839.2,230839.2,219,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827252,459981.00
08/29/2015 01:45,2,0.000,ALERT,215.54,300.27,59.986,1440827104,"201051344000576","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,227192.3,227192.3,219,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827254,459982.00
08/29/2015 01:45,2,0.000,ALERT,215.09,300.27,59.981,1440827104,"201051344000579","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,234414.8,234414.8,216,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440827256,459983.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459984.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459985.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459986.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459987.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459988.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459989.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459990.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459991.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459992.00
08/29/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440827104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440827984,459993.00
08/29/2015 02:00,2,0.000,ALERT,214.19,299.07,59.975,1440828003,"201051344000955","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,232716.1,232716.1,221,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828079,459994.00
08/29/2015 02:00,2,0.000,ALERT,212.16,296.96,59.970,1440828003,"274151322000095","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,532353.0,532353.0,218,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828081,459995.00
08/29/2015 02:00,2,0.000,ALERT,215.32,299.97,59.986,1440828003,"201051344000868","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,219577.1,219577.1,220,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828082,459996.00
08/29/2015 02:00,2,0.000,ALERT,215.77,299.37,59.986,1440828003,"201051344000853","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,226092.5,226092.5,220,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828084,459997.00
08/29/2015 02:00,2,0.000,ALERT,214.87,300.57,59.986,1440828003,"201051344000582","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,224935.8,224935.8,218,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828086,459998.00
08/29/2015 02:00,2,0.000,ALERT,215.32,299.07,59.970,1440828003,"201051344000469","174011321042388",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,221348.4,221348.4,222,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828088,459999.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.07,59.975,1440828003,"201051344000988","174011321042388",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,220338.2,220338.2,219,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828090,460000.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.07,59.975,1440828003,"201051344001158","174011321042388",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,225970.7,225970.7,220,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828092,460001.00
08/29/2015 02:00,2,0.000,ALERT,214.19,298.77,59.986,1440828003,"201051344001025","174011321042388",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,230595.0,230595.0,217,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828094,460002.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.97,60.012,1440828003,"201051344000569","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,233816.0,233816.0,218,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828095,460003.00
08/29/2015 02:00,2,0.000,ALERT,212.16,295.76,59.986,1440828003,"274151322000094","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,408150.1,408150.1,221,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828097,460004.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.37,59.991,1440828003,"201051344000458","174011321042388",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,229495.6,229495.6,220,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828099,460005.00
08/29/2015 02:00,2,0.000,ALERT,212.38,295.76,59.954,1440828003,"274151322000087","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,480585.5,480585.5,218,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828101,460006.00
08/29/2015 02:00,2,0.000,ALERT,212.16,295.76,60.002,1440828003,"274151322000052","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,513604.9,513604.9,218,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828103,460007.00
08/29/2015 02:00,2,0.000,ALERT,214.64,299.67,59.986,1440828003,"201051344001145","174011321042388",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,234415.4,234415.4,220,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828105,460008.00
08/29/2015 02:00,2,0.000,ALERT,214.87,299.67,59.996,1440828003,"201051344000685","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,233101.4,233101.4,219,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828106,460009.00
08/29/2015 02:00,2,0.000,ALERT,212.16,295.46,59.981,1440828003,"274151322000088","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,493089.5,493089.5,218,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828108,460010.00
08/29/2015 02:00,2,0.000,ALERT,214.64,299.07,59.981,1440828003,"201051344000438","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,233137.2,233137.2,219,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828110,460011.00
08/29/2015 02:00,2,0.000,ALERT,214.41,299.37,59.991,1440828003,"201051344001135","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,224681.8,224681.8,218,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828112,460012.00
08/29/2015 02:00,2,0.000,ALERT,214.64,298.77,59.986,1440828003,"201051344000417","174011321042388",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,228105.6,228105.6,218,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828113,460013.00
08/29/2015 02:00,2,0.000,ALERT,215.09,300.27,60.018,1440828003,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,230173.8,230173.8,218,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828115,460014.00
08/29/2015 02:00,2,0.000,ALERT,212.38,296.66,59.944,1440828003,"274151322000083","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,509342.3,509342.3,219,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828117,460015.00
08/29/2015 02:00,2,0.000,ALERT,214.64,299.67,59.981,1440828003,"201051344000585","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,229736.8,229736.8,219,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828119,460016.00
08/29/2015 02:00,2,0.000,ALERT,212.38,296.96,59.975,1440828003,"274151322000054","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,504121.0,504121.0,219,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828121,460017.00
08/29/2015 02:00,2,0.000,ALERT,214.41,299.07,59.975,1440828003,"201051344001203","174011321042388",0.00,20.30,0,296.66,302.98,0.0,0.0,0.000,230467.8,230467.8,220,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828123,460018.00
08/29/2015 02:00,2,0.000,ALERT,213.96,299.07,59.975,1440828003,"201051344000646","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,226582.3,226582.3,220,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828124,460019.00
08/29/2015 02:00,2,0.000,ALERT,212.83,295.16,59.949,1440828003,"274151322000068","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,407539.2,407539.2,220,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828126,460020.00
08/29/2015 02:00,2,0.000,ALERT,213.06,296.66,59.996,1440828003,"274151322000076","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,538632.1,538632.1,218,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828128,460021.00
08/29/2015 02:00,2,0.000,ALERT,214.19,299.37,59.981,1440828003,"201051344000890","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,219,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828130,460022.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.37,59.991,1440828003,"201051344000900","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,232415.4,232415.4,222,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828132,460023.00
08/29/2015 02:00,2,0.000,ALERT,215.54,298.77,59.981,1440828003,"201051344000633","174011321042388",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,221130.8,221130.8,221,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828134,460024.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.67,59.986,1440828003,"201051344000983","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,229398.4,229398.4,219,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828135,460025.00
08/29/2015 02:00,2,0.000,ALERT,214.41,298.77,59.991,1440828003,"201051344000917","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,231773.4,231773.4,220,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828137,460026.00
