ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 02:00,2,0.000,ALERT,215.32,298.77,59.965,1440828003,"201051344000648","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,227046.2,227046.2,219,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828139,460027.00
08/29/2015 02:00,2,0.000,ALERT,214.41,299.07,60.002,1440828003,"201051344001093","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,230014.2,230014.2,222,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828141,460028.00
08/29/2015 02:00,2,0.000,ALERT,215.32,299.07,60.002,1440828003,"201051344000645","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,228083.7,228083.7,219,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828143,460029.00
08/29/2015 02:00,2,0.000,ALERT,212.38,296.06,59.991,1440828003,"274151322000085","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,506800.0,506800.0,218,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828145,460030.00
08/29/2015 02:00,2,0.000,ALERT,214.41,298.47,59.996,1440828003,"201051344000651","174011321042388",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,227303.5,227303.5,219,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828147,460031.00
08/29/2015 02:00,2,0.000,ALERT,215.32,299.07,60.018,1440828003,"201051344000867","174011321042388",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,220091.8,220091.8,219,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828149,460032.00
08/29/2015 02:00,2,0.000,ALERT,214.41,299.37,59.991,1440828003,"201051344001230","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,230839.2,230839.2,221,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828150,460033.00
08/29/2015 02:00,2,0.000,ALERT,215.54,299.97,59.975,1440828003,"201051344000576","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,227192.3,227192.3,221,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828152,460034.00
08/29/2015 02:00,2,0.000,ALERT,215.09,299.97,59.996,1440828003,"201051344000579","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,234414.8,234414.8,218,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828154,460035.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460036.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460037.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460038.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460039.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460040.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460041.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460042.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460043.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460044.00
08/29/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440828003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440828883,460045.00
08/29/2015 02:15,2,0.000,ALERT,214.41,299.07,59.970,1440828903,"201051344000955","174011321042388",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,232716.1,232716.1,223,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828979,460046.00
08/29/2015 02:15,2,0.000,ALERT,212.83,297.87,59.970,1440828903,"274151322000095","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,532353.0,532353.0,220,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828981,460047.00
08/29/2015 02:15,2,0.000,ALERT,215.32,300.27,59.975,1440828903,"201051344000868","174011321042388",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,219577.1,219577.1,222,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828982,460048.00
08/29/2015 02:15,2,0.000,ALERT,216.00,299.67,59.981,1440828903,"201051344000853","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,226092.5,226092.5,222,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828984,460049.00
08/29/2015 02:15,2,0.000,ALERT,215.09,299.97,59.970,1440828903,"201051344000582","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,224935.8,224935.8,220,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828986,460050.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.37,59.938,1440828903,"201051344000469","174011321042388",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,221348.4,221348.4,224,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828988,460051.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.37,59.991,1440828903,"201051344000988","174011321042388",0.00,20.70,0,294.56,301.47,0.0,0.0,0.000,220338.2,220338.2,221,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828989,460052.00
08/29/2015 02:15,2,0.000,ALERT,215.54,299.37,59.986,1440828903,"201051344001158","174011321042388",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,225970.7,225970.7,222,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828991,460053.00
08/29/2015 02:15,2,0.000,ALERT,214.41,298.77,59.981,1440828903,"201051344001025","174011321042388",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,230595.0,230595.0,219,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828993,460054.00
08/29/2015 02:15,2,0.000,ALERT,215.54,300.27,59.991,1440828903,"201051344000569","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,233816.0,233816.0,220,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440828995,460055.00
08/29/2015 02:15,2,0.000,ALERT,212.83,296.66,59.981,1440828903,"274151322000094","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,408150.1,408150.1,223,0,0,0,L,1151911521,1,121.33,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828997,460056.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.97,59.981,1440828903,"201051344000458","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,229495.6,229495.6,222,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440828999,460057.00
08/29/2015 02:15,2,0.000,ALERT,212.83,296.66,59.975,1440828903,"274151322000087","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,480585.5,480585.5,220,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829000,460058.00
08/29/2015 02:15,2,0.000,ALERT,212.61,297.87,59.975,1440828903,"274151322000052","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,513604.9,513604.9,220,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829002,460059.00
08/29/2015 02:15,2,0.000,ALERT,214.87,299.67,59.975,1440828903,"201051344001145","174011321042388",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,234415.4,234415.4,222,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829004,460060.00
08/29/2015 02:15,2,0.000,ALERT,215.09,299.37,59.986,1440828903,"201051344000685","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,233101.4,233101.4,221,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829006,460061.00
08/29/2015 02:15,2,0.000,ALERT,212.38,297.26,59.986,1440828903,"274151322000088","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,493089.5,493089.5,220,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829008,460062.00
08/29/2015 02:15,2,0.000,ALERT,214.64,299.37,59.959,1440828903,"201051344000438","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,233137.2,233137.2,221,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829009,460063.00
08/29/2015 02:15,2,0.000,ALERT,214.41,299.37,59.965,1440828903,"201051344001135","174011321042388",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,224681.8,224681.8,220,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829011,460064.00
08/29/2015 02:15,2,0.000,ALERT,214.64,298.47,60.007,1440828903,"201051344000417","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,228105.6,228105.6,220,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829013,460065.00
08/29/2015 02:15,2,0.000,ALERT,215.09,300.27,59.981,1440828903,"201051344000594","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,230173.8,230173.8,220,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829015,460066.00
08/29/2015 02:15,2,0.000,ALERT,212.83,297.87,59.970,1440828903,"274151322000083","174011321042388",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,509342.3,509342.3,221,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829017,460067.00
08/29/2015 02:15,2,0.000,ALERT,214.87,299.67,59.991,1440828903,"201051344000585","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,229736.8,229736.8,221,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829018,460068.00
08/29/2015 02:15,2,0.000,ALERT,212.61,297.87,59.986,1440828903,"274151322000054","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,504121.0,504121.0,221,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829020,460069.00
08/29/2015 02:15,2,0.000,ALERT,214.64,299.07,59.986,1440828903,"201051344001203","174011321042388",0.00,20.30,0,296.66,302.68,0.0,0.0,0.000,230467.8,230467.8,222,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829022,460070.00
08/29/2015 02:15,2,0.000,ALERT,214.41,299.07,60.002,1440828903,"201051344000646","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,226582.3,226582.3,222,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829024,460071.00
08/29/2015 02:15,2,0.000,ALERT,213.29,296.66,59.981,1440828903,"274151322000068","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,407539.2,407539.2,222,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829026,460072.00
08/29/2015 02:15,2,0.000,ALERT,213.29,297.57,59.981,1440828903,"274151322000076","174011321042388",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,538632.1,538632.1,220,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829027,460073.00
08/29/2015 02:15,2,0.000,ALERT,214.41,299.67,59.981,1440828903,"201051344000890","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,221,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829029,460074.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.97,59.965,1440828903,"201051344000900","174011321042388",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,232415.4,232415.4,224,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829031,460075.00
08/29/2015 02:15,2,0.000,ALERT,215.77,299.37,60.012,1440828903,"201051344000633","174011321042388",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,221130.8,221130.8,223,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829033,460076.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.67,59.954,1440828903,"201051344000983","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,229398.4,229398.4,221,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829035,460077.00
08/29/2015 02:15,2,0.000,ALERT,214.64,298.47,59.975,1440828903,"201051344000917","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,231773.4,231773.4,222,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829036,460078.00
08/29/2015 02:15,2,0.000,ALERT,215.54,299.07,59.981,1440828903,"201051344000648","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,227046.2,227046.2,221,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829038,460079.00
08/29/2015 02:15,2,0.000,ALERT,214.41,298.77,59.949,1440828903,"201051344001093","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,230014.2,230014.2,224,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829040,460080.00
08/29/2015 02:15,2,0.000,ALERT,215.54,299.37,59.996,1440828903,"201051344000645","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,228083.7,228083.7,221,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829042,460081.00
08/29/2015 02:15,2,0.000,ALERT,212.83,297.57,60.002,1440828903,"274151322000085","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,506800.0,506800.0,220,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829044,460082.00
08/29/2015 02:15,2,0.000,ALERT,214.64,298.17,60.007,1440828903,"201051344000651","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,227303.5,227303.5,221,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829045,460083.00
08/29/2015 02:15,2,0.000,ALERT,215.32,299.37,59.996,1440828903,"201051344000867","174011321042388",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,220091.8,220091.8,221,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829047,460084.00
08/29/2015 02:15,2,0.000,ALERT,214.41,299.37,59.991,1440828903,"201051344001230","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,230839.2,230839.2,223,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829049,460085.00
08/29/2015 02:15,2,0.000,ALERT,215.54,299.97,59.991,1440828903,"201051344000576","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,227192.3,227192.3,223,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829051,460086.00
08/29/2015 02:15,2,0.000,ALERT,215.09,299.97,60.002,1440828903,"201051344000579","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,234414.8,234414.8,220,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829053,460087.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460088.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460089.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460090.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460091.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460092.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460093.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460094.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460095.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460096.00
08/29/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440828903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440829783,460097.00
08/29/2015 02:30,2,0.000,ALERT,213.96,299.07,59.954,1440829804,"201051344000955","174011321042388",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,232716.1,232716.1,225,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829879,460098.00
08/29/2015 02:30,2,0.000,ALERT,212.61,298.47,59.965,1440829804,"274151322000095","174011321042388",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,532353.0,532353.0,222,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829881,460099.00
08/29/2015 02:30,2,0.000,ALERT,214.64,299.67,59.954,1440829804,"201051344000868","174011321042388",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,219577.1,219577.1,224,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829883,460100.00
08/29/2015 02:30,2,0.000,ALERT,215.09,298.77,60.007,1440829804,"201051344000853","174011321042388",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,226092.5,226092.5,224,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829884,460101.00
08/29/2015 02:30,2,0.000,ALERT,214.87,299.97,59.981,1440829804,"201051344000582","174011321042388",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,224935.8,224935.8,222,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829886,460102.00
08/29/2015 02:30,2,0.000,ALERT,214.64,298.77,59.965,1440829804,"201051344000469","174011321042388",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,221348.4,221348.4,226,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829888,460103.00
08/29/2015 02:30,2,0.000,ALERT,214.41,298.77,59.981,1440829804,"201051344000988","174011321042388",0.00,20.70,0,294.86,301.77,0.0,0.0,0.000,220338.2,220338.2,223,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829890,460104.00
08/29/2015 02:30,2,0.000,ALERT,214.64,298.47,59.970,1440829804,"201051344001158","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,225970.7,225970.7,224,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829892,460105.00
08/29/2015 02:30,2,0.000,ALERT,214.19,298.17,59.981,1440829804,"201051344001025","174011321042388",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,230595.0,230595.0,221,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829893,460106.00
08/29/2015 02:30,2,0.000,ALERT,214.64,299.67,59.975,1440829804,"201051344000569","174011321042388",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,233816.0,233816.0,222,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829895,460107.00
08/29/2015 02:30,2,0.000,ALERT,212.83,296.96,59.975,1440829804,"274151322000094","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,408150.1,408150.1,225,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829897,460108.00
08/29/2015 02:30,2,0.000,ALERT,214.64,298.77,59.975,1440829804,"201051344000458","174011321042388",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,229495.6,229495.6,224,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829899,460109.00
08/29/2015 02:30,2,0.000,ALERT,212.16,296.36,59.986,1440829804,"274151322000087","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,480585.5,480585.5,222,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829901,460110.00
08/29/2015 02:30,2,0.000,ALERT,212.16,297.57,59.959,1440829804,"274151322000052","174011321042388",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,513604.9,513604.9,222,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829902,460111.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.37,59.975,1440829804,"201051344001145","174011321042388",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,234415.4,234415.4,224,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829904,460112.00
08/29/2015 02:30,2,0.000,ALERT,214.64,298.77,59.975,1440829804,"201051344000685","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,233101.4,233101.4,223,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829906,460113.00
08/29/2015 02:30,2,0.000,ALERT,212.16,297.87,59.975,1440829804,"274151322000088","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,493089.5,493089.5,222,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829908,460114.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.07,60.028,1440829804,"201051344000438","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,233137.2,233137.2,223,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829910,460115.00
08/29/2015 02:30,2,0.000,ALERT,214.19,299.07,59.949,1440829804,"201051344001135","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,224681.8,224681.8,222,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829911,460116.00
08/29/2015 02:30,2,0.000,ALERT,214.41,298.47,59.986,1440829804,"201051344000417","174011321042388",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,228105.6,228105.6,222,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829913,460117.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.97,59.996,1440829804,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,230173.8,230173.8,222,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829915,460118.00
08/29/2015 02:30,2,0.000,ALERT,212.38,298.47,59.986,1440829804,"274151322000083","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,509342.3,509342.3,223,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829917,460119.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.37,59.996,1440829804,"201051344000585","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,229736.8,229736.8,223,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829919,460120.00
08/29/2015 02:30,2,0.000,ALERT,212.61,297.87,59.981,1440829804,"274151322000054","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,504121.0,504121.0,223,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829920,460121.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.07,60.023,1440829804,"201051344001203","174011321042388",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,230467.8,230467.8,224,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829922,460122.00
08/29/2015 02:30,2,0.000,ALERT,213.96,299.07,60.002,1440829804,"201051344000646","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,226582.3,226582.3,224,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829924,460123.00
08/29/2015 02:30,2,0.000,ALERT,213.29,297.57,59.991,1440829804,"274151322000068","174011321042388",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,407539.2,407539.2,224,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829926,460124.00
08/29/2015 02:30,2,0.000,ALERT,213.06,297.57,59.986,1440829804,"274151322000076","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,538632.1,538632.1,222,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829928,460125.00
08/29/2015 02:30,2,0.000,ALERT,214.19,299.67,59.991,1440829804,"201051344000890","174011321042388",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,231375.6,231375.6,223,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829929,460126.00
08/29/2015 02:30,2,0.000,ALERT,214.41,299.07,59.991,1440829804,"201051344000900","174011321042388",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,232415.4,232415.4,226,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829931,460127.00
08/29/2015 02:30,2,0.000,ALERT,215.09,298.77,59.975,1440829804,"201051344000633","174011321042388",0.00,20.00,0,295.46,301.47,0.0,0.0,0.000,221130.8,221130.8,225,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829933,460128.00
08/29/2015 02:30,2,0.000,ALERT,214.64,299.37,59.965,1440829804,"201051344000983","174011321042388",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,229398.4,229398.4,223,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829935,460129.00
08/29/2015 02:30,2,0.000,ALERT,214.41,298.77,60.028,1440829804,"201051344000917","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,231773.4,231773.4,224,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829937,460130.00
08/29/2015 02:30,2,0.000,ALERT,215.09,298.47,59.996,1440829804,"201051344000648","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,227046.2,227046.2,223,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829939,460131.00
08/29/2015 02:30,2,0.000,ALERT,214.41,298.77,59.996,1440829804,"201051344001093","174011321042388",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,230014.2,230014.2,226,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829941,460132.00
08/29/2015 02:30,2,0.000,ALERT,215.09,299.07,60.007,1440829804,"201051344000645","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,228083.7,228083.7,223,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829943,460133.00
08/29/2015 02:30,2,0.000,ALERT,213.06,297.57,59.996,1440829804,"274151322000085","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,506800.0,506800.0,222,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829944,460134.00
08/29/2015 02:30,2,0.000,ALERT,214.64,298.47,60.007,1440829804,"201051344000651","174011321042388",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,227303.5,227303.5,223,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829946,460135.00
08/29/2015 02:30,2,0.000,ALERT,214.87,299.07,60.023,1440829804,"201051344000867","174011321042388",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,220091.8,220091.8,223,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829948,460136.00
08/29/2015 02:30,2,0.000,ALERT,214.19,299.37,60.002,1440829804,"201051344001230","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,230839.2,230839.2,225,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829950,460137.00
08/29/2015 02:30,2,0.000,ALERT,215.09,299.67,59.996,1440829804,"201051344000576","174011321042388",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,227192.3,227192.3,225,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440829951,460138.00
08/29/2015 02:30,2,0.000,ALERT,214.64,299.37,59.996,1440829804,"201051344000579","174011321042388",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,234414.8,234414.8,222,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440829953,460139.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460140.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460141.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460142.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460143.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460144.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460145.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460146.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460147.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460148.00
08/29/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440829804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440830684,460149.00
08/29/2015 02:45,2,0.000,ALERT,214.41,299.67,59.981,1440830704,"201051344000955","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,232716.1,232716.1,227,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830780,460150.00
08/29/2015 02:45,2,0.000,ALERT,212.38,298.17,59.938,1440830704,"274151322000095","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,532353.0,532353.0,224,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830782,460151.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.67,59.981,1440830704,"201051344000868","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,219577.1,219577.1,226,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830783,460152.00
08/29/2015 02:45,2,0.000,ALERT,215.32,299.07,60.018,1440830704,"201051344000853","174011321042388",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,226092.5,226092.5,226,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830785,460153.00
08/29/2015 02:45,2,0.000,ALERT,215.32,300.57,59.986,1440830704,"201051344000582","174011321042388",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,224935.8,224935.8,224,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830787,460154.00
08/29/2015 02:45,2,0.000,ALERT,214.64,298.77,59.949,1440830704,"201051344000469","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,221348.4,221348.4,228,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830789,460155.00
08/29/2015 02:45,2,0.000,ALERT,214.64,298.77,59.986,1440830704,"201051344000988","174011321042388",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,220338.2,220338.2,225,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830791,460156.00
08/29/2015 02:45,2,0.000,ALERT,214.64,298.47,59.981,1440830704,"201051344001158","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,225970.7,225970.7,226,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830792,460157.00
08/29/2015 02:45,2,0.000,ALERT,214.41,298.77,59.991,1440830704,"201051344001025","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,230595.0,230595.0,223,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830794,460158.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.67,60.012,1440830704,"201051344000569","174011321042388",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,233816.0,233816.0,224,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830796,460159.00
08/29/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1440830704,"274151322000094","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,408150.1,408150.1,227,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830798,460160.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.37,59.981,1440830704,"201051344000458","174011321042388",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,229495.6,229495.6,226,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830800,460161.00
08/29/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1440830704,"274151322000087","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,480585.5,480585.5,224,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830802,460162.00
08/29/2015 02:45,2,0.000,ALERT,212.38,297.87,59.981,1440830704,"274151322000052","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,513604.9,513604.9,224,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830804,460163.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.67,59.981,1440830704,"201051344001145","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,234415.4,234415.4,226,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830805,460164.00
08/29/2015 02:45,2,0.000,ALERT,215.09,299.67,59.981,1440830704,"201051344000685","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,233101.4,233101.4,225,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830807,460165.00
08/29/2015 02:45,2,0.000,ALERT,212.16,297.57,59.991,1440830704,"274151322000088","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,493089.5,493089.5,224,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830809,460166.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.67,59.991,1440830704,"201051344000438","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,233137.2,233137.2,225,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830811,460167.00
08/29/2015 02:45,2,0.000,ALERT,214.19,299.37,59.975,1440830704,"201051344001135","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,224681.8,224681.8,224,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830813,460168.00
08/29/2015 02:45,2,0.000,ALERT,214.87,298.77,59.954,1440830704,"201051344000417","174011321042388",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,228105.6,228105.6,224,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830814,460169.00
08/29/2015 02:45,2,0.000,ALERT,214.41,299.67,59.975,1440830704,"201051344000594","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,230173.8,230173.8,224,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830816,460170.00
08/29/2015 02:45,2,0.000,ALERT,212.38,297.57,59.986,1440830704,"274151322000083","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,509342.3,509342.3,225,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830818,460171.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.67,59.975,1440830704,"201051344000585","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,229736.8,229736.8,225,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830820,460172.00
08/29/2015 02:45,2,0.000,ALERT,212.38,297.87,60.007,1440830704,"274151322000054","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,504121.0,504121.0,225,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830822,460173.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.07,59.981,1440830704,"201051344001203","174011321042388",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,230467.8,230467.8,226,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830824,460174.00
08/29/2015 02:45,2,0.000,ALERT,214.19,299.37,59.986,1440830704,"201051344000646","174011321042388",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,226582.3,226582.3,226,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830826,460175.00
08/29/2015 02:45,2,0.000,ALERT,213.06,296.66,59.975,1440830704,"274151322000068","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,407539.2,407539.2,226,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830827,460176.00
