ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 02:45,2,0.000,ALERT,212.83,297.57,59.981,1440830704,"274151322000076","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,538632.1,538632.1,224,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830829,460177.00
08/29/2015 02:45,2,0.000,ALERT,214.41,299.37,59.981,1440830704,"201051344000890","174011321042388",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,231375.6,231375.6,225,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830831,460178.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.07,59.981,1440830704,"201051344000900","174011321042388",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,232415.4,232415.4,228,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830833,460179.00
08/29/2015 02:45,2,0.000,ALERT,215.09,298.47,60.002,1440830704,"201051344000633","174011321042388",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,221130.8,221130.8,227,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830835,460180.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.07,59.986,1440830704,"201051344000983","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,229398.4,229398.4,225,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830837,460181.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.37,59.991,1440830704,"201051344000917","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,231773.4,231773.4,226,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830838,460182.00
08/29/2015 02:45,2,0.000,ALERT,214.87,298.47,59.996,1440830704,"201051344000648","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,227046.2,227046.2,225,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830840,460183.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.67,59.986,1440830704,"201051344001093","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,230014.2,230014.2,228,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830842,460184.00
08/29/2015 02:45,2,0.000,ALERT,215.09,298.47,59.991,1440830704,"201051344000645","174011321042388",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,228083.7,228083.7,225,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830844,460185.00
08/29/2015 02:45,2,0.000,ALERT,212.61,297.57,59.991,1440830704,"274151322000085","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,506800.0,506800.0,224,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830846,460186.00
08/29/2015 02:45,2,0.000,ALERT,214.87,299.07,59.981,1440830704,"201051344000651","174011321042388",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,227303.5,227303.5,225,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830847,460187.00
08/29/2015 02:45,2,0.000,ALERT,215.09,299.07,59.991,1440830704,"201051344000867","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,220091.8,220091.8,225,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830849,460188.00
08/29/2015 02:45,2,0.000,ALERT,214.64,300.27,59.996,1440830704,"201051344001230","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,230839.2,230839.2,227,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830851,460189.00
08/29/2015 02:45,2,0.000,ALERT,215.09,299.37,59.996,1440830704,"201051344000576","174011321042388",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,227192.3,227192.3,227,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440830853,460190.00
08/29/2015 02:45,2,0.000,ALERT,214.64,299.37,59.991,1440830704,"201051344000579","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,234414.8,234414.8,224,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440830855,460191.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460192.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460193.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460194.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460195.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460196.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460197.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460198.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460199.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460200.00
08/29/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440830704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440831585,460201.00
08/29/2015 03:00,2,0.000,ALERT,214.19,299.67,59.986,1440831603,"201051344000955","174011321042388",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,232716.1,232716.1,229,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831679,460202.00
08/29/2015 03:00,2,0.000,ALERT,211.93,297.87,60.007,1440831603,"274151322000095","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,532353.0,532353.0,226,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831681,460203.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.37,60.012,1440831603,"201051344000868","174011321042388",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,219577.1,219577.1,228,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831683,460204.00
08/29/2015 03:00,2,0.000,ALERT,215.09,298.77,60.018,1440831603,"201051344000853","174011321042388",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,226092.5,226092.5,228,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831685,460205.00
08/29/2015 03:00,2,0.000,ALERT,215.09,300.27,60.007,1440831603,"201051344000582","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,224935.8,224935.8,226,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831686,460206.00
08/29/2015 03:00,2,0.000,ALERT,214.64,298.77,60.012,1440831603,"201051344000469","174011321042388",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,221348.4,221348.4,230,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831688,460207.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.07,60.012,1440831603,"201051344000988","174011321042388",0.00,19.80,0,293.66,300.57,0.0,0.0,0.000,220338.2,220338.2,227,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831690,460208.00
08/29/2015 03:00,2,0.000,ALERT,214.64,298.77,60.012,1440831603,"201051344001158","174011321042388",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,225970.7,225970.7,228,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831692,460209.00
08/29/2015 03:00,2,0.000,ALERT,214.19,299.07,59.986,1440831603,"201051344001025","174011321042388",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,230595.0,230595.0,225,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831694,460210.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.37,59.996,1440831603,"201051344000569","174011321042388",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,233816.0,233816.0,226,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831695,460211.00
08/29/2015 03:00,2,0.000,ALERT,211.70,296.36,60.002,1440831603,"274151322000094","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,408150.1,408150.1,229,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831697,460212.00
08/29/2015 03:00,2,0.000,ALERT,214.41,299.07,60.002,1440831603,"201051344000458","174011321042388",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,229495.6,229495.6,228,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831699,460213.00
08/29/2015 03:00,2,0.000,ALERT,211.93,296.66,59.991,1440831603,"274151322000087","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,480585.5,480585.5,226,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831701,460214.00
08/29/2015 03:00,2,0.000,ALERT,211.48,296.36,60.012,1440831603,"274151322000052","174011321042388",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,513604.9,513604.9,226,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831703,460215.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.97,60.002,1440831603,"201051344001145","174011321042388",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,234415.4,234415.4,228,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831705,460216.00
08/29/2015 03:00,2,0.000,ALERT,214.87,299.67,60.012,1440831603,"201051344000685","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,233101.4,233101.4,227,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831707,460217.00
08/29/2015 03:00,2,0.000,ALERT,211.48,296.36,60.012,1440831603,"274151322000088","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,493089.5,493089.5,226,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831709,460218.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.67,59.981,1440831603,"201051344000438","174011321042388",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,233137.2,233137.2,227,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831710,460219.00
08/29/2015 03:00,2,0.000,ALERT,214.19,299.37,60.034,1440831603,"201051344001135","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,224681.8,224681.8,226,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831712,460220.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.07,60.002,1440831603,"201051344000417","174011321042388",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,228105.6,228105.6,226,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831714,460221.00
08/29/2015 03:00,2,0.000,ALERT,214.41,299.07,60.012,1440831603,"201051344000594","174011321042388",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,230173.8,230173.8,226,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831716,460222.00
08/29/2015 03:00,2,0.000,ALERT,211.70,296.66,59.996,1440831603,"274151322000083","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,509342.3,509342.3,227,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831718,460223.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.67,60.023,1440831603,"201051344000585","174011321042388",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,229736.8,229736.8,227,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831719,460224.00
08/29/2015 03:00,2,0.000,ALERT,211.70,297.26,60.012,1440831603,"274151322000054","174011321042388",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,504121.0,504121.0,227,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831721,460225.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.37,59.996,1440831603,"201051344001203","174011321042388",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,230467.8,230467.8,228,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831723,460226.00
08/29/2015 03:00,2,0.000,ALERT,214.19,299.67,60.012,1440831603,"201051344000646","174011321042388",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,226582.3,226582.3,228,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831725,460227.00
08/29/2015 03:00,2,0.000,ALERT,212.38,295.76,59.996,1440831603,"274151322000068","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,407539.2,407539.2,228,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831726,460228.00
08/29/2015 03:00,2,0.000,ALERT,212.38,296.66,60.007,1440831603,"274151322000076","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,538632.1,538632.1,226,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831728,460229.00
08/29/2015 03:00,2,0.000,ALERT,214.41,299.97,59.996,1440831603,"201051344000890","174011321042388",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,227,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831730,460230.00
08/29/2015 03:00,2,0.000,ALERT,214.41,298.77,59.975,1440831603,"201051344000900","174011321042388",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,232415.4,232415.4,230,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831732,460231.00
08/29/2015 03:00,2,0.000,ALERT,215.09,298.17,60.034,1440831603,"201051344000633","174011321042388",0.00,19.50,0,293.96,300.57,0.0,0.0,0.000,221130.8,221130.8,229,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831734,460232.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.07,60.012,1440831603,"201051344000983","174011321042388",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,229398.4,229398.4,227,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831736,460233.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.37,59.986,1440831603,"201051344000917","174011321042388",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,231773.4,231773.4,228,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831737,460234.00
08/29/2015 03:00,2,0.000,ALERT,214.87,298.47,60.034,1440831603,"201051344000648","174011321042388",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,227046.2,227046.2,227,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831739,460235.00
08/29/2015 03:00,2,0.000,ALERT,214.64,299.67,60.012,1440831603,"201051344001093","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,230014.2,230014.2,230,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831741,460236.00
08/29/2015 03:00,2,0.000,ALERT,214.87,298.47,60.012,1440831603,"201051344000645","174011321042388",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,228083.7,228083.7,227,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831743,460237.00
08/29/2015 03:00,2,0.000,ALERT,212.16,296.66,60.018,1440831603,"274151322000085","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,506800.0,506800.0,226,0,0,0,L,1151911521,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831744,460238.00
08/29/2015 03:00,2,0.000,ALERT,214.64,298.77,60.012,1440831603,"201051344000651","174011321042388",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,227303.5,227303.5,227,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831746,460239.00
08/29/2015 03:00,2,0.000,ALERT,214.64,298.47,60.007,1440831603,"201051344000867","174011321042388",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,220091.8,220091.8,227,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440831748,460240.00
08/29/2015 03:00,2,0.000,ALERT,214.41,299.67,59.996,1440831603,"201051344001230","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,230839.2,230839.2,229,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831750,460241.00
08/29/2015 03:00,2,0.000,ALERT,214.87,299.37,60.012,1440831603,"201051344000576","174011321042388",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,227192.3,227192.3,229,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831752,460242.00
08/29/2015 03:00,2,0.000,ALERT,214.41,299.37,59.986,1440831603,"201051344000579","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,234414.8,234414.8,226,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440831753,460243.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460244.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460245.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460246.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460247.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460248.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460249.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460250.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460251.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460252.00
08/29/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440831603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440832483,460253.00
08/29/2015 03:15,2,0.000,ALERT,213.74,298.77,60.007,1440832503,"201051344000955","174011321042388",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,232716.1,232716.1,231,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832579,460254.00
08/29/2015 03:15,2,0.000,ALERT,211.70,297.26,60.018,1440832503,"274151322000095","174011321042388",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,532353.0,532353.0,228,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832581,460255.00
08/29/2015 03:15,2,0.000,ALERT,214.19,299.07,60.002,1440832503,"201051344000868","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,219577.1,219577.1,230,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832583,460256.00
08/29/2015 03:15,2,0.000,ALERT,214.87,298.17,60.007,1440832503,"201051344000853","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,226092.5,226092.5,230,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832585,460257.00
08/29/2015 03:15,2,0.000,ALERT,214.64,299.67,60.007,1440832503,"201051344000582","174011321042388",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,224935.8,224935.8,228,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832587,460258.00
08/29/2015 03:15,2,0.000,ALERT,214.41,298.47,60.012,1440832503,"201051344000469","174011321042388",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,221348.4,221348.4,232,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832588,460259.00
08/29/2015 03:15,2,0.000,ALERT,214.19,298.47,59.996,1440832503,"201051344000988","174011321042388",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,220338.2,220338.2,229,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832590,460260.00
08/29/2015 03:15,2,0.000,ALERT,214.41,298.17,60.002,1440832503,"201051344001158","174011321042388",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,225970.7,225970.7,230,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832592,460261.00
08/29/2015 03:15,2,0.000,ALERT,213.74,297.87,60.007,1440832503,"201051344001025","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,230595.0,230595.0,227,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832594,460262.00
08/29/2015 03:15,2,0.000,ALERT,214.41,299.07,60.012,1440832503,"201051344000569","174011321042388",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,233816.0,233816.0,228,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832596,460263.00
08/29/2015 03:15,2,0.000,ALERT,211.93,296.06,60.028,1440832503,"274151322000094","174011321042388",0.00,20.30,0,294.86,297.87,0.0,0.0,0.000,408150.1,408150.1,231,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832598,460264.00
08/29/2015 03:15,2,0.000,ALERT,213.96,298.17,60.002,1440832503,"201051344000458","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,229495.6,229495.6,230,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832600,460265.00
08/29/2015 03:15,2,0.000,ALERT,211.93,295.76,59.970,1440832503,"274151322000087","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,480585.5,480585.5,228,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832601,460266.00
08/29/2015 03:15,2,0.000,ALERT,211.93,296.66,60.007,1440832503,"274151322000052","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,513604.9,513604.9,228,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832603,460267.00
08/29/2015 03:15,2,0.000,ALERT,214.87,299.67,59.991,1440832503,"201051344001145","174011321042388",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,234415.4,234415.4,230,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832605,460268.00
08/29/2015 03:15,2,0.000,ALERT,214.64,299.07,60.002,1440832503,"201051344000685","174011321042388",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,233101.4,233101.4,229,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832607,460269.00
08/29/2015 03:15,2,0.000,ALERT,211.93,296.66,59.996,1440832503,"274151322000088","174011321042388",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,493089.5,493089.5,228,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832608,460270.00
08/29/2015 03:15,2,0.000,ALERT,214.64,299.37,60.002,1440832503,"201051344000438","174011321042388",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,233137.2,233137.2,229,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832610,460271.00
08/29/2015 03:15,2,0.000,ALERT,214.19,299.37,60.002,1440832503,"201051344001135","174011321042388",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,224681.8,224681.8,228,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832612,460272.00
08/29/2015 03:15,2,0.000,ALERT,214.64,298.77,60.007,1440832503,"201051344000417","174011321042388",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,228105.6,228105.6,228,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832614,460273.00
08/29/2015 03:15,2,0.000,ALERT,214.64,299.67,59.996,1440832503,"201051344000594","174011321042388",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,230173.8,230173.8,228,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832616,460274.00
08/29/2015 03:15,2,0.000,ALERT,212.38,298.17,59.996,1440832503,"274151322000083","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,509342.3,509342.3,229,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832617,460275.00
08/29/2015 03:15,2,0.000,ALERT,214.64,299.67,59.959,1440832503,"201051344000585","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,229736.8,229736.8,229,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832619,460276.00
08/29/2015 03:15,2,0.000,ALERT,211.70,297.26,60.028,1440832503,"274151322000054","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,504121.0,504121.0,229,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832621,460277.00
08/29/2015 03:15,2,0.000,ALERT,214.19,298.47,59.959,1440832503,"201051344001203","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,230467.8,230467.8,230,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832623,460278.00
08/29/2015 03:15,2,0.000,ALERT,213.74,298.77,59.954,1440832503,"201051344000646","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,226582.3,226582.3,230,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832625,460279.00
08/29/2015 03:15,2,0.000,ALERT,212.38,295.76,60.002,1440832503,"274151322000068","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,407539.2,407539.2,230,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832626,460280.00
08/29/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1440832503,"274151322000076","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,538632.1,538632.1,228,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832628,460281.00
08/29/2015 03:15,2,0.000,ALERT,213.74,299.37,60.002,1440832503,"201051344000890","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,231375.6,231375.6,229,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832630,460282.00
08/29/2015 03:15,2,0.000,ALERT,214.41,298.77,60.023,1440832503,"201051344000900","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,232415.4,232415.4,232,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832632,460283.00
08/29/2015 03:15,2,0.000,ALERT,214.87,298.47,59.996,1440832503,"201051344000633","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,221130.8,221130.8,231,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832634,460284.00
08/29/2015 03:15,2,0.000,ALERT,214.41,299.07,60.002,1440832503,"201051344000983","174011321042388",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,229398.4,229398.4,229,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832636,460285.00
08/29/2015 03:15,2,0.000,ALERT,214.19,298.47,59.996,1440832503,"201051344000917","174011321042388",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,231773.4,231773.4,230,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832638,460286.00
08/29/2015 03:15,2,0.000,ALERT,214.64,298.47,59.991,1440832503,"201051344000648","174011321042388",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,227046.2,227046.2,229,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832640,460287.00
08/29/2015 03:15,2,0.000,ALERT,214.19,298.77,59.996,1440832503,"201051344001093","174011321042388",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,230014.2,230014.2,232,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832642,460288.00
08/29/2015 03:15,2,0.000,ALERT,214.87,298.47,59.991,1440832503,"201051344000645","174011321042388",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,228083.7,228083.7,229,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832643,460289.00
08/29/2015 03:15,2,0.000,ALERT,211.93,296.66,59.991,1440832503,"274151322000085","174011321042388",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,506800.0,506800.0,228,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832645,460290.00
08/29/2015 03:15,2,0.000,ALERT,214.19,298.17,59.991,1440832503,"201051344000651","174011321042388",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,227303.5,227303.5,229,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832647,460291.00
08/29/2015 03:15,2,0.000,ALERT,214.64,298.47,59.996,1440832503,"201051344000867","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,220091.8,220091.8,229,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832649,460292.00
08/29/2015 03:15,2,0.000,ALERT,214.41,299.67,60.023,1440832503,"201051344001230","174011321042388",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,230839.2,230839.2,231,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440832650,460293.00
08/29/2015 03:15,2,0.000,ALERT,215.32,299.67,59.996,1440832503,"201051344000576","174011321042388",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,227192.3,227192.3,231,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832652,460294.00
08/29/2015 03:15,2,0.000,ALERT,214.87,299.67,59.949,1440832503,"201051344000579","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,234414.8,234414.8,228,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440832654,460295.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460296.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460297.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460298.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460299.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460300.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460301.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460302.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460303.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460304.00
08/29/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440832503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440833383,460305.00
08/29/2015 03:30,2,0.000,ALERT,213.74,299.07,59.975,1440833403,"201051344000955","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,232716.1,232716.1,233,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833478,460306.00
08/29/2015 03:30,2,0.000,ALERT,211.93,297.57,59.965,1440833403,"274151322000095","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,532353.0,532353.0,230,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833480,460307.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.67,59.970,1440833403,"201051344000868","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,219577.1,219577.1,232,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833482,460308.00
08/29/2015 03:30,2,0.000,ALERT,215.32,299.37,59.944,1440833403,"201051344000853","174011321042388",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,226092.5,226092.5,232,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833484,460309.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.67,59.965,1440833403,"201051344000582","174011321042388",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,224935.8,224935.8,230,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833486,460310.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.07,59.975,1440833403,"201051344000469","174011321042388",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,221348.4,221348.4,234,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833487,460311.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.07,60.007,1440833403,"201051344000988","174011321042388",0.00,19.80,0,293.96,300.57,0.0,0.0,0.000,220338.2,220338.2,231,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833489,460312.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.07,59.975,1440833403,"201051344001158","174011321042388",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,225970.7,225970.7,232,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833491,460313.00
08/29/2015 03:30,2,0.000,ALERT,213.96,298.17,59.965,1440833403,"201051344001025","174011321042388",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,230595.0,230595.0,229,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833493,460314.00
08/29/2015 03:30,2,0.000,ALERT,214.87,299.67,59.965,1440833403,"201051344000569","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,233816.0,233816.0,230,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833495,460315.00
08/29/2015 03:30,2,0.000,ALERT,212.16,295.76,59.991,1440833403,"274151322000094","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,408150.1,408150.1,233,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833496,460316.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.07,60.018,1440833403,"201051344000458","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,229495.6,229495.6,232,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833498,460317.00
08/29/2015 03:30,2,0.000,ALERT,211.93,295.76,59.986,1440833403,"274151322000087","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,480585.5,480585.5,230,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833500,460318.00
08/29/2015 03:30,2,0.000,ALERT,211.70,295.76,59.975,1440833403,"274151322000052","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,513604.9,513604.9,230,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833502,460319.00
08/29/2015 03:30,2,0.000,ALERT,214.19,298.77,59.981,1440833403,"201051344001145","174011321042388",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,234415.4,234415.4,232,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833504,460320.00
08/29/2015 03:30,2,0.000,ALERT,214.41,298.77,59.970,1440833403,"201051344000685","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,233101.4,233101.4,231,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833505,460321.00
08/29/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1440833403,"274151322000088","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,493089.5,493089.5,230,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833507,460322.00
08/29/2015 03:30,2,0.000,ALERT,214.19,298.47,59.944,1440833403,"201051344000438","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,233137.2,233137.2,231,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833509,460323.00
08/29/2015 03:30,2,0.000,ALERT,213.74,298.47,59.991,1440833403,"201051344001135","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,224681.8,224681.8,230,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833511,460324.00
08/29/2015 03:30,2,0.000,ALERT,214.19,297.87,59.970,1440833403,"201051344000417","174011321042388",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,228105.6,228105.6,230,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833513,460325.00
08/29/2015 03:30,2,0.000,ALERT,214.41,299.97,59.991,1440833403,"201051344000594","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,230173.8,230173.8,230,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833515,460326.00
