ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 03:30,2,0.000,ALERT,211.93,295.76,60.023,1440833403,"274151322000083","174011321042388",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,509342.3,509342.3,231,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833516,460327.00
08/29/2015 03:30,2,0.000,ALERT,214.19,299.07,59.981,1440833403,"201051344000585","174011321042388",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,229736.8,229736.8,231,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833518,460328.00
08/29/2015 03:30,2,0.000,ALERT,211.70,295.76,59.986,1440833403,"274151322000054","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,504121.0,504121.0,231,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833520,460329.00
08/29/2015 03:30,2,0.000,ALERT,214.19,298.77,59.981,1440833403,"201051344001203","174011321042388",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,230467.8,230467.8,232,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833522,460330.00
08/29/2015 03:30,2,0.000,ALERT,213.74,298.47,59.996,1440833403,"201051344000646","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,226582.3,226582.3,232,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833524,460331.00
08/29/2015 03:30,2,0.000,ALERT,212.38,295.16,59.986,1440833403,"274151322000068","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,407539.2,407539.2,232,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833525,460332.00
08/29/2015 03:30,2,0.000,ALERT,212.61,295.76,59.981,1440833403,"274151322000076","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,538632.1,538632.1,230,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833527,460333.00
08/29/2015 03:30,2,0.000,ALERT,213.96,299.07,59.996,1440833403,"201051344000890","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,231375.6,231375.6,231,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833529,460334.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.37,59.996,1440833403,"201051344000900","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,232415.4,232415.4,234,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833531,460335.00
08/29/2015 03:30,2,0.000,ALERT,215.32,299.07,59.996,1440833403,"201051344000633","174011321042388",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,221130.8,221130.8,233,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833533,460336.00
08/29/2015 03:30,2,0.000,ALERT,214.87,299.67,59.981,1440833403,"201051344000983","174011321042388",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,229398.4,229398.4,231,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833535,460337.00
08/29/2015 03:30,2,0.000,ALERT,214.19,298.47,59.991,1440833403,"201051344000917","174011321042388",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,231773.4,231773.4,232,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833537,460338.00
08/29/2015 03:30,2,0.000,ALERT,215.09,298.77,60.023,1440833403,"201051344000648","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,227046.2,227046.2,231,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833538,460339.00
08/29/2015 03:30,2,0.000,ALERT,213.96,298.47,59.991,1440833403,"201051344001093","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,230014.2,230014.2,234,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833540,460340.00
08/29/2015 03:30,2,0.000,ALERT,215.09,299.37,60.002,1440833403,"201051344000645","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,228083.7,228083.7,231,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833542,460341.00
08/29/2015 03:30,2,0.000,ALERT,212.16,295.76,59.986,1440833403,"274151322000085","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,506800.0,506800.0,230,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833544,460342.00
08/29/2015 03:30,2,0.000,ALERT,214.19,297.87,59.981,1440833403,"201051344000651","174011321042388",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,227303.5,227303.5,231,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833545,460343.00
08/29/2015 03:30,2,0.000,ALERT,214.87,299.07,59.986,1440833403,"201051344000867","174011321042388",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,220091.8,220091.8,231,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833547,460344.00
08/29/2015 03:30,2,0.000,ALERT,213.96,299.07,59.981,1440833403,"201051344001230","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,230839.2,230839.2,233,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833549,460345.00
08/29/2015 03:30,2,0.000,ALERT,215.09,299.97,59.986,1440833403,"201051344000576","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,227192.3,227192.3,233,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440833551,460346.00
08/29/2015 03:30,2,0.000,ALERT,214.64,299.97,59.975,1440833403,"201051344000579","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,234414.8,234414.8,230,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440833553,460347.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460348.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460349.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460350.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460351.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460352.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460353.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460354.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460355.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460356.00
08/29/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440833403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440834284,460357.00
08/29/2015 03:45,2,0.000,ALERT,214.41,299.67,60.002,1440834303,"201051344000955","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,232716.1,232716.1,235,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834378,460358.00
08/29/2015 03:45,2,0.000,ALERT,211.93,298.47,59.986,1440834303,"274151322000095","174011321042388",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,532353.0,532353.0,232,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834380,460359.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.97,60.002,1440834303,"201051344000868","174011321042388",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,219577.1,219577.1,234,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834382,460360.00
08/29/2015 03:45,2,0.000,ALERT,215.32,299.07,59.996,1440834303,"201051344000853","174011321042388",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,226092.5,226092.5,234,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834384,460361.00
08/29/2015 03:45,2,0.000,ALERT,215.09,300.27,60.002,1440834303,"201051344000582","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,224935.8,224935.8,232,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834386,460362.00
08/29/2015 03:45,2,0.000,ALERT,214.87,298.77,59.996,1440834303,"201051344000469","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,221348.4,221348.4,236,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834388,460363.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.07,60.002,1440834303,"201051344000988","174011321042388",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,220338.2,220338.2,233,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834389,460364.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.07,60.002,1440834303,"201051344001158","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,225970.7,225970.7,234,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834391,460365.00
08/29/2015 03:45,2,0.000,ALERT,214.41,298.77,59.996,1440834303,"201051344001025","174011321042388",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,230595.0,230595.0,231,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834393,460366.00
08/29/2015 03:45,2,0.000,ALERT,215.09,299.97,60.002,1440834303,"201051344000569","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,233816.0,233816.0,232,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834395,460367.00
08/29/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1440834303,"274151322000094","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,408150.1,408150.1,235,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834397,460368.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.37,59.981,1440834303,"201051344000458","174011321042388",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,229495.6,229495.6,234,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834399,460369.00
08/29/2015 03:45,2,0.000,ALERT,212.38,296.66,60.012,1440834303,"274151322000087","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,480585.5,480585.5,232,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834400,460370.00
08/29/2015 03:45,2,0.000,ALERT,211.93,297.57,59.954,1440834303,"274151322000052","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,513604.9,513604.9,232,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834402,460371.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.97,60.023,1440834303,"201051344001145","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,234415.4,234415.4,234,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834404,460372.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.37,59.991,1440834303,"201051344000685","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,233101.4,233101.4,233,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834406,460373.00
08/29/2015 03:45,2,0.000,ALERT,211.48,296.66,59.981,1440834303,"274151322000088","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,493089.5,493089.5,232,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834407,460374.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.37,59.986,1440834303,"201051344000438","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,233137.2,233137.2,233,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834409,460375.00
08/29/2015 03:45,2,0.000,ALERT,214.19,299.37,59.991,1440834303,"201051344001135","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,224681.8,224681.8,232,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834411,460376.00
08/29/2015 03:45,2,0.000,ALERT,214.64,298.77,59.996,1440834303,"201051344000417","174011321042388",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,228105.6,228105.6,232,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834413,460377.00
08/29/2015 03:45,2,0.000,ALERT,214.41,299.67,59.954,1440834303,"201051344000594","174011321042388",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,230173.8,230173.8,232,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834415,460378.00
08/29/2015 03:45,2,0.000,ALERT,211.93,297.87,60.028,1440834303,"274151322000083","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,509342.3,509342.3,233,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834416,460379.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.67,59.996,1440834303,"201051344000585","174011321042388",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,229736.8,229736.8,233,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834418,460380.00
08/29/2015 03:45,2,0.000,ALERT,211.70,296.96,59.986,1440834303,"274151322000054","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,504121.0,504121.0,233,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834420,460381.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.07,59.986,1440834303,"201051344001203","174011321042388",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,230467.8,230467.8,234,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834422,460382.00
08/29/2015 03:45,2,0.000,ALERT,214.19,299.37,59.986,1440834303,"201051344000646","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,226582.3,226582.3,234,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834424,460383.00
08/29/2015 03:45,2,0.000,ALERT,212.83,296.36,59.975,1440834303,"274151322000068","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,407539.2,407539.2,234,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834425,460384.00
08/29/2015 03:45,2,0.000,ALERT,212.61,296.66,59.996,1440834303,"274151322000076","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,538632.1,538632.1,232,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834427,460385.00
08/29/2015 03:45,2,0.000,ALERT,214.19,299.67,59.981,1440834303,"201051344000890","174011321042388",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,233,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834429,460386.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.07,59.938,1440834303,"201051344000900","174011321042388",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,232415.4,232415.4,236,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834431,460387.00
08/29/2015 03:45,2,0.000,ALERT,215.32,298.47,59.975,1440834303,"201051344000633","174011321042388",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,221130.8,221130.8,235,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834433,460388.00
08/29/2015 03:45,2,0.000,ALERT,214.87,299.37,60.028,1440834303,"201051344000983","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,229398.4,229398.4,233,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834434,460389.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.07,59.938,1440834303,"201051344000917","174011321042388",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,231773.4,231773.4,234,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834436,460390.00
08/29/2015 03:45,2,0.000,ALERT,215.09,298.47,59.991,1440834303,"201051344000648","174011321042388",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,227046.2,227046.2,233,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834438,460391.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.37,59.986,1440834303,"201051344001093","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,230014.2,230014.2,236,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834440,460392.00
08/29/2015 03:45,2,0.000,ALERT,215.09,299.07,59.944,1440834303,"201051344000645","174011321042388",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,228083.7,228083.7,233,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834442,460393.00
08/29/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1440834303,"274151322000085","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,506800.0,506800.0,232,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834443,460394.00
08/29/2015 03:45,2,0.000,ALERT,214.41,298.47,59.981,1440834303,"201051344000651","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,227303.5,227303.5,233,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834445,460395.00
08/29/2015 03:45,2,0.000,ALERT,214.87,298.77,59.981,1440834303,"201051344000867","174011321042388",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,220091.8,220091.8,233,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440834447,460396.00
08/29/2015 03:45,2,0.000,ALERT,214.41,299.97,59.986,1440834303,"201051344001230","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,230839.2,230839.2,235,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834449,460397.00
08/29/2015 03:45,2,0.000,ALERT,215.09,299.67,59.981,1440834303,"201051344000576","174011321042388",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,227192.3,227192.3,235,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834451,460398.00
08/29/2015 03:45,2,0.000,ALERT,214.64,299.37,59.975,1440834303,"201051344000579","174011321042388",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,234414.8,234414.8,232,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440834452,460399.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460400.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460401.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460402.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460403.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460404.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460405.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460406.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460407.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460408.00
08/29/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440834303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440835183,460409.00
08/29/2015 04:00,2,0.000,ALERT,214.41,299.67,59.986,1440835203,"201051344000955","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,232716.1,232716.1,237,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835278,460410.00
08/29/2015 04:00,2,0.000,ALERT,212.38,298.17,59.975,1440835203,"274151322000095","174011321042388",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,532353.0,532353.0,234,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835280,460411.00
08/29/2015 04:00,2,0.000,ALERT,214.87,300.27,59.981,1440835203,"201051344000868","174011321042388",0.00,19.00,0,295.76,302.98,0.0,0.0,0.000,219577.1,219577.1,236,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835282,460412.00
08/29/2015 04:00,2,0.000,ALERT,215.32,299.37,59.970,1440835203,"201051344000853","174011321042388",0.00,18.70,0,295.46,302.07,0.0,0.0,0.000,226092.5,226092.5,236,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835284,460413.00
08/29/2015 04:00,2,0.000,ALERT,215.32,300.57,59.996,1440835203,"201051344000582","174011321042388",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,224935.8,224935.8,234,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835285,460414.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.975,1440835203,"201051344000469","174011321042388",0.00,18.30,0,294.26,302.07,0.0,0.0,0.000,221348.4,221348.4,238,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835287,460415.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.986,1440835203,"201051344000988","174011321042388",0.00,19.00,0,293.06,302.07,0.0,0.0,0.000,220338.2,220338.2,235,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835289,460416.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.07,59.949,1440835203,"201051344001158","174011321042388",0.00,18.70,0,294.56,301.77,0.0,0.0,0.000,225970.7,225970.7,236,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835291,460417.00
08/29/2015 04:00,2,0.000,ALERT,214.64,299.07,59.959,1440835203,"201051344001025","174011321042388",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,230595.0,230595.0,233,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835293,460418.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.97,59.981,1440835203,"201051344000569","174011321042388",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,233816.0,233816.0,234,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835295,460419.00
08/29/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1440835203,"274151322000094","174011321042388",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,408150.1,408150.1,237,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835296,460420.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.981,1440835203,"201051344000458","174011321042388",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,229495.6,229495.6,236,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835298,460421.00
08/29/2015 04:00,2,0.000,ALERT,212.61,297.26,59.981,1440835203,"274151322000087","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,480585.5,480585.5,234,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835300,460422.00
08/29/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1440835203,"274151322000052","174011321042388",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,513604.9,513604.9,234,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835302,460423.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.97,59.981,1440835203,"201051344001145","174011321042388",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,234415.4,234415.4,236,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835304,460424.00
08/29/2015 04:00,2,0.000,ALERT,215.09,299.97,59.981,1440835203,"201051344000685","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,233101.4,233101.4,235,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835306,460425.00
08/29/2015 04:00,2,0.000,ALERT,212.16,296.96,59.959,1440835203,"274151322000088","174011321042388",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,493089.5,493089.5,234,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835307,460426.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.97,59.975,1440835203,"201051344000438","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,233137.2,233137.2,235,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835309,460427.00
08/29/2015 04:00,2,0.000,ALERT,214.41,299.67,59.970,1440835203,"201051344001135","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,224681.8,224681.8,234,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835311,460428.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.07,59.954,1440835203,"201051344000417","174011321042388",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,228105.6,228105.6,234,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835313,460429.00
08/29/2015 04:00,2,0.000,ALERT,214.64,300.27,59.975,1440835203,"201051344000594","174011321042388",0.00,19.30,0,295.16,302.98,0.0,0.0,0.000,230173.8,230173.8,234,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835315,460430.00
08/29/2015 04:00,2,0.000,ALERT,212.38,297.26,59.975,1440835203,"274151322000083","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,509342.3,509342.3,235,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835317,460431.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.97,59.986,1440835203,"201051344000585","174011321042388",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,229736.8,229736.8,235,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835319,460432.00
08/29/2015 04:00,2,0.000,ALERT,212.61,297.26,59.986,1440835203,"274151322000054","174011321042388",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,504121.0,504121.0,235,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835320,460433.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.67,59.981,1440835203,"201051344001203","174011321042388",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,230467.8,230467.8,236,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835322,460434.00
08/29/2015 04:00,2,0.000,ALERT,214.41,299.67,59.986,1440835203,"201051344000646","174011321042388",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,226582.3,226582.3,236,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835324,460435.00
08/29/2015 04:00,2,0.000,ALERT,213.06,296.06,59.986,1440835203,"274151322000068","174011321042388",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,407539.2,407539.2,236,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835326,460436.00
08/29/2015 04:00,2,0.000,ALERT,213.06,296.36,59.970,1440835203,"274151322000076","174011321042388",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,538632.1,538632.1,234,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835328,460437.00
08/29/2015 04:00,2,0.000,ALERT,214.41,300.27,59.938,1440835203,"201051344000890","174011321042388",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,231375.6,231375.6,235,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835329,460438.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.975,1440835203,"201051344000900","174011321042388",0.00,19.00,0,295.16,302.37,0.0,0.0,0.000,232415.4,232415.4,238,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835331,460439.00
08/29/2015 04:00,2,0.000,ALERT,215.32,299.07,59.981,1440835203,"201051344000633","174011321042388",0.00,18.70,0,293.66,302.07,0.0,0.0,0.000,221130.8,221130.8,237,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835333,460440.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.67,59.986,1440835203,"201051344000983","174011321042388",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,229398.4,229398.4,235,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835335,460441.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.986,1440835203,"201051344000917","174011321042388",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,231773.4,231773.4,236,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835337,460442.00
08/29/2015 04:00,2,0.000,ALERT,215.09,298.77,59.996,1440835203,"201051344000648","174011321042388",0.00,18.30,0,294.86,302.07,0.0,0.0,0.000,227046.2,227046.2,235,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835338,460443.00
08/29/2015 04:00,2,0.000,ALERT,214.64,299.97,59.970,1440835203,"201051344001093","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,230014.2,230014.2,238,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835340,460444.00
08/29/2015 04:00,2,0.000,ALERT,215.32,299.37,59.986,1440835203,"201051344000645","174011321042388",0.00,19.50,0,295.16,302.07,0.0,0.0,0.000,228083.7,228083.7,235,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835342,460445.00
08/29/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1440835203,"274151322000085","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,506800.0,506800.0,234,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835344,460446.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.37,59.981,1440835203,"201051344000651","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,227303.5,227303.5,235,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835345,460447.00
08/29/2015 04:00,2,0.000,ALERT,215.32,299.37,59.986,1440835203,"201051344000867","174011321042388",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,220091.8,220091.8,235,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835347,460448.00
08/29/2015 04:00,2,0.000,ALERT,214.64,299.97,60.002,1440835203,"201051344001230","174011321042388",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,230839.2,230839.2,237,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440835349,460449.00
08/29/2015 04:00,2,0.000,ALERT,215.32,299.97,59.991,1440835203,"201051344000576","174011321042388",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,227192.3,227192.3,237,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835351,460450.00
08/29/2015 04:00,2,0.000,ALERT,214.87,299.97,59.991,1440835203,"201051344000579","174011321042388",0.00,19.30,0,295.76,302.68,0.0,0.0,0.000,234414.8,234414.8,234,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440835353,460451.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460452.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460453.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460454.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460455.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460456.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460457.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460458.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460459.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460460.00
08/29/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440835203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836083,460461.00
08/29/2015 04:15,2,0.000,ALERT,213.96,300.27,60.034,1440836103,"201051344000955","174011321042388",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,232716.1,232716.1,239,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836179,460462.00
08/29/2015 04:15,2,0.000,ALERT,212.38,297.87,59.996,1440836103,"274151322000095","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,532353.0,532353.0,236,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836181,460463.00
08/29/2015 04:15,2,0.000,ALERT,215.09,300.27,60.002,1440836103,"201051344000868","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,219577.1,219577.1,238,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836183,460464.00
08/29/2015 04:15,2,0.000,ALERT,215.54,299.37,59.996,1440836103,"201051344000853","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,226092.5,226092.5,238,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836185,460465.00
08/29/2015 04:15,2,0.000,ALERT,214.64,300.87,60.002,1440836103,"201051344000582","174011321042388",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,224935.8,224935.8,236,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836187,460466.00
08/29/2015 04:15,2,0.000,ALERT,215.09,299.37,59.991,1440836103,"201051344000469","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,221348.4,221348.4,240,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836189,460467.00
08/29/2015 04:15,2,0.000,ALERT,214.87,299.67,59.991,1440836103,"201051344000988","174011321042388",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,220338.2,220338.2,237,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836190,460468.00
08/29/2015 04:15,2,0.000,ALERT,215.09,299.37,59.996,1440836103,"201051344001158","174011321042388",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,225970.7,225970.7,238,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836192,460469.00
08/29/2015 04:15,2,0.000,ALERT,214.19,299.67,59.986,1440836103,"201051344001025","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,230595.0,230595.0,235,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836194,460470.00
08/29/2015 04:15,2,0.000,ALERT,215.09,300.27,59.991,1440836103,"201051344000569","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,233816.0,233816.0,236,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836196,460471.00
08/29/2015 04:15,2,0.000,ALERT,212.83,296.36,59.991,1440836103,"274151322000094","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,408150.1,408150.1,239,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836198,460472.00
08/29/2015 04:15,2,0.000,ALERT,215.09,299.67,59.986,1440836103,"201051344000458","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,229495.6,229495.6,238,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836199,460473.00
08/29/2015 04:15,2,0.000,ALERT,212.61,295.76,59.991,1440836103,"274151322000087","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,480585.5,480585.5,236,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836201,460474.00
08/29/2015 04:15,2,0.000,ALERT,212.16,295.76,59.981,1440836103,"274151322000052","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,513604.9,513604.9,236,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836203,460475.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.97,59.991,1440836103,"201051344001145","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,234415.4,234415.4,238,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836205,460476.00
