ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 04:15,2,0.000,ALERT,214.64,299.97,59.996,1440836103,"201051344000685","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,233101.4,233101.4,237,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836207,460477.00
08/29/2015 04:15,2,0.000,ALERT,211.93,296.36,59.991,1440836103,"274151322000088","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,493089.5,493089.5,236,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836208,460478.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.97,59.991,1440836103,"201051344000438","174011321042388",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,233137.2,233137.2,237,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836210,460479.00
08/29/2015 04:15,2,0.000,ALERT,213.96,299.97,59.996,1440836103,"201051344001135","174011321042388",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,224681.8,224681.8,236,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836212,460480.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.67,59.996,1440836103,"201051344000417","174011321042388",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,228105.6,228105.6,236,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836214,460481.00
08/29/2015 04:15,2,0.000,ALERT,214.64,300.27,59.991,1440836103,"201051344000594","174011321042388",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,230173.8,230173.8,236,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836216,460482.00
08/29/2015 04:15,2,0.000,ALERT,212.83,296.66,59.986,1440836103,"274151322000083","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,509342.3,509342.3,237,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836217,460483.00
08/29/2015 04:15,2,0.000,ALERT,214.41,300.27,59.996,1440836103,"201051344000585","174011321042388",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,229736.8,229736.8,237,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836219,460484.00
08/29/2015 04:15,2,0.000,ALERT,212.61,296.96,59.991,1440836103,"274151322000054","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,504121.0,504121.0,237,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836221,460485.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.67,59.991,1440836103,"201051344001203","174011321042388",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,230467.8,230467.8,238,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836223,460486.00
08/29/2015 04:15,2,0.000,ALERT,214.19,299.97,59.959,1440836103,"201051344000646","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,226582.3,226582.3,238,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836225,460487.00
08/29/2015 04:15,2,0.000,ALERT,213.29,296.06,59.959,1440836103,"274151322000068","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,407539.2,407539.2,238,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836227,460488.00
08/29/2015 04:15,2,0.000,ALERT,213.06,296.96,59.986,1440836103,"274151322000076","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,538632.1,538632.1,236,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836229,460489.00
08/29/2015 04:15,2,0.000,ALERT,214.19,300.57,59.959,1440836103,"201051344000890","174011321042388",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,231375.6,231375.6,237,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836230,460490.00
08/29/2015 04:15,2,0.000,ALERT,214.87,299.37,59.986,1440836103,"201051344000900","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,232415.4,232415.4,240,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836232,460491.00
08/29/2015 04:15,2,0.000,ALERT,215.54,299.07,60.002,1440836103,"201051344000633","174011321042388",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,221130.8,221130.8,239,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836234,460492.00
08/29/2015 04:15,2,0.000,ALERT,214.87,299.67,59.965,1440836103,"201051344000983","174011321042388",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,229398.4,229398.4,237,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836236,460493.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.67,59.991,1440836103,"201051344000917","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,231773.4,231773.4,238,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836237,460494.00
08/29/2015 04:15,2,0.000,ALERT,215.32,299.07,59.991,1440836103,"201051344000648","174011321042388",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,227046.2,227046.2,237,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836239,460495.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.97,59.959,1440836103,"201051344001093","174011321042388",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,230014.2,230014.2,240,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836241,460496.00
08/29/2015 04:15,2,0.000,ALERT,215.32,299.37,59.996,1440836103,"201051344000645","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,228083.7,228083.7,237,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836243,460497.00
08/29/2015 04:15,2,0.000,ALERT,212.83,296.66,59.986,1440836103,"274151322000085","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,506800.0,506800.0,236,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836245,460498.00
08/29/2015 04:15,2,0.000,ALERT,214.41,299.37,59.986,1440836103,"201051344000651","174011321042388",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,227303.5,227303.5,237,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836247,460499.00
08/29/2015 04:15,2,0.000,ALERT,215.09,299.07,60.007,1440836103,"201051344000867","174011321042388",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,220091.8,220091.8,237,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440836249,460500.00
08/29/2015 04:15,2,0.000,ALERT,214.19,300.57,59.991,1440836103,"201051344001230","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,230839.2,230839.2,239,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836250,460501.00
08/29/2015 04:15,2,0.000,ALERT,215.32,299.97,59.986,1440836103,"201051344000576","174011321042388",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,227192.3,227192.3,239,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836252,460502.00
08/29/2015 04:15,2,0.000,ALERT,214.87,299.97,60.002,1440836103,"201051344000579","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,234414.8,234414.8,236,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440836254,460503.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460504.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460505.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460506.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460507.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460508.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460509.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460510.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460511.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460512.00
08/29/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440836103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440836983,460513.00
08/29/2015 04:30,2,0.000,ALERT,213.51,299.67,60.007,1440837003,"201051344000955","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,232716.1,232716.1,241,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837079,460514.00
08/29/2015 04:30,2,0.000,ALERT,212.16,296.66,60.007,1440837003,"274151322000095","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,532353.0,532353.0,238,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837081,460515.00
08/29/2015 04:30,2,0.000,ALERT,214.41,299.07,59.970,1440837003,"201051344000868","174011321042388",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,219577.1,219577.1,240,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837083,460516.00
08/29/2015 04:30,2,0.000,ALERT,215.09,298.47,59.965,1440837003,"201051344000853","174011321042388",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,226092.5,226092.5,240,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837085,460517.00
08/29/2015 04:30,2,0.000,ALERT,214.19,300.27,59.975,1440837003,"201051344000582","174011321042388",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,224935.8,224935.8,238,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837086,460518.00
08/29/2015 04:30,2,0.000,ALERT,214.41,298.17,59.965,1440837003,"201051344000469","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,221348.4,221348.4,242,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837088,460519.00
08/29/2015 04:30,2,0.000,ALERT,214.41,298.47,59.970,1440837003,"201051344000988","174011321042388",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,220338.2,220338.2,239,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837090,460520.00
08/29/2015 04:30,2,0.000,ALERT,214.41,298.47,59.965,1440837003,"201051344001158","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,225970.7,225970.7,240,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837092,460521.00
08/29/2015 04:30,2,0.000,ALERT,213.51,298.47,59.970,1440837003,"201051344001025","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,230595.0,230595.0,237,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837094,460522.00
08/29/2015 04:30,2,0.000,ALERT,214.64,299.37,59.970,1440837003,"201051344000569","174011321042388",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,233816.0,233816.0,238,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837096,460523.00
08/29/2015 04:30,2,0.000,ALERT,212.38,294.56,59.954,1440837003,"274151322000094","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,408150.1,408150.1,241,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837098,460524.00
08/29/2015 04:30,2,0.000,ALERT,214.41,298.77,59.970,1440837003,"201051344000458","174011321042388",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,229495.6,229495.6,240,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837099,460525.00
08/29/2015 04:30,2,0.000,ALERT,212.16,295.16,59.975,1440837003,"274151322000087","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,480585.5,480585.5,238,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837101,460526.00
08/29/2015 04:30,2,0.000,ALERT,211.70,295.76,59.991,1440837003,"274151322000052","174011321042388",0.00,19.50,0,293.66,299.37,0.0,0.0,0.000,513604.9,513604.9,238,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837103,460527.00
08/29/2015 04:30,2,0.000,ALERT,213.96,299.37,59.981,1440837003,"201051344001145","174011321042388",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,234415.4,234415.4,240,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837105,460528.00
08/29/2015 04:30,2,0.000,ALERT,213.96,299.37,59.970,1440837003,"201051344000685","174011321042388",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,233101.4,233101.4,239,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837107,460529.00
08/29/2015 04:30,2,0.000,ALERT,211.93,294.86,59.981,1440837003,"274151322000088","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,493089.5,493089.5,238,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837109,460530.00
08/29/2015 04:30,2,0.000,ALERT,213.96,299.07,59.938,1440837003,"201051344000438","174011321042388",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,233137.2,233137.2,239,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837111,460531.00
08/29/2015 04:30,2,0.000,ALERT,213.51,299.07,59.975,1440837003,"201051344001135","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,224681.8,224681.8,238,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837113,460532.00
08/29/2015 04:30,2,0.000,ALERT,213.96,298.77,59.975,1440837003,"201051344000417","174011321042388",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,228105.6,228105.6,238,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837114,460533.00
08/29/2015 04:30,2,0.000,ALERT,214.19,299.37,59.970,1440837003,"201051344000594","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,230173.8,230173.8,238,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837116,460534.00
08/29/2015 04:30,2,0.000,ALERT,212.16,296.06,59.981,1440837003,"274151322000083","174011321042388",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,509342.3,509342.3,239,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837118,460535.00
08/29/2015 04:30,2,0.000,ALERT,213.96,299.37,59.975,1440837003,"201051344000585","174011321042388",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,229736.8,229736.8,239,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837120,460536.00
08/29/2015 04:30,2,0.000,ALERT,212.16,295.16,59.975,1440837003,"274151322000054","174011321042388",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,504121.0,504121.0,239,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837121,460537.00
08/29/2015 04:30,2,0.000,ALERT,213.74,299.07,59.981,1440837003,"201051344001203","174011321042388",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,230467.8,230467.8,240,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837123,460538.00
08/29/2015 04:30,2,0.000,ALERT,213.51,299.37,60.023,1440837003,"201051344000646","174011321042388",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,226582.3,226582.3,240,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837125,460539.00
08/29/2015 04:30,2,0.000,ALERT,212.83,294.56,59.981,1440837003,"274151322000068","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,407539.2,407539.2,240,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837127,460540.00
08/29/2015 04:30,2,0.000,ALERT,212.61,295.46,59.986,1440837003,"274151322000076","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,538632.1,538632.1,238,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837129,460541.00
08/29/2015 04:30,2,0.000,ALERT,213.51,299.67,59.996,1440837003,"201051344000890","174011321042388",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,231375.6,231375.6,239,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837131,460542.00
08/29/2015 04:30,2,0.000,ALERT,214.41,299.07,60.002,1440837003,"201051344000900","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,232415.4,232415.4,242,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837132,460543.00
08/29/2015 04:30,2,0.000,ALERT,215.09,298.47,59.991,1440837003,"201051344000633","174011321042388",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,221130.8,221130.8,241,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837134,460544.00
08/29/2015 04:30,2,0.000,ALERT,214.41,299.07,60.007,1440837003,"201051344000983","174011321042388",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,229398.4,229398.4,239,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837136,460545.00
08/29/2015 04:30,2,0.000,ALERT,213.96,299.07,60.002,1440837003,"201051344000917","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,231773.4,231773.4,240,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837138,460546.00
08/29/2015 04:30,2,0.000,ALERT,214.64,298.17,60.002,1440837003,"201051344000648","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,227046.2,227046.2,239,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837140,460547.00
08/29/2015 04:30,2,0.000,ALERT,213.74,299.37,59.986,1440837003,"201051344001093","174011321042388",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,230014.2,230014.2,242,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837141,460548.00
08/29/2015 04:30,2,0.000,ALERT,214.87,298.47,59.986,1440837003,"201051344000645","174011321042388",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,228083.7,228083.7,239,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837143,460549.00
08/29/2015 04:30,2,0.000,ALERT,212.16,295.76,59.991,1440837003,"274151322000085","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,506800.0,506800.0,238,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837145,460550.00
08/29/2015 04:30,2,0.000,ALERT,213.96,298.77,59.996,1440837003,"201051344000651","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,227303.5,227303.5,239,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837147,460551.00
08/29/2015 04:30,2,0.000,ALERT,214.87,298.47,59.986,1440837003,"201051344000867","174011321042388",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,220091.8,220091.8,239,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837149,460552.00
08/29/2015 04:30,2,0.000,ALERT,213.74,299.67,59.996,1440837003,"201051344001230","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,230839.2,230839.2,241,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837150,460553.00
08/29/2015 04:30,2,0.000,ALERT,214.87,299.07,59.959,1440837003,"201051344000576","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,227192.3,227192.3,241,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837152,460554.00
08/29/2015 04:30,2,0.000,ALERT,214.41,299.07,60.002,1440837003,"201051344000579","174011321042388",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,234414.8,234414.8,238,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837154,460555.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460556.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460557.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460558.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460559.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460560.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460561.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460562.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460563.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460564.00
08/29/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440837003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440837883,460565.00
08/29/2015 04:45,2,0.000,ALERT,213.51,299.37,59.986,1440837903,"201051344000955","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,232716.1,232716.1,243,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837979,460566.00
08/29/2015 04:45,2,0.000,ALERT,211.70,296.06,59.954,1440837903,"274151322000095","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,532353.0,532353.0,240,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837981,460567.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.37,60.007,1440837903,"201051344000868","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,219577.1,219577.1,242,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837982,460568.00
08/29/2015 04:45,2,0.000,ALERT,214.87,298.47,60.002,1440837903,"201051344000853","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,226092.5,226092.5,242,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837984,460569.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.97,59.991,1440837903,"201051344000582","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,224935.8,224935.8,240,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837986,460570.00
08/29/2015 04:45,2,0.000,ALERT,214.41,298.77,59.996,1440837903,"201051344000469","174011321042388",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,221348.4,221348.4,244,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837988,460571.00
08/29/2015 04:45,2,0.000,ALERT,214.19,298.77,59.975,1440837903,"201051344000988","174011321042388",0.00,18.30,0,293.96,301.17,0.0,0.0,0.000,220338.2,220338.2,241,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837990,460572.00
08/29/2015 04:45,2,0.000,ALERT,214.41,298.47,59.975,1440837903,"201051344001158","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,225970.7,225970.7,242,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837991,460573.00
08/29/2015 04:45,2,0.000,ALERT,213.74,298.17,59.981,1440837903,"201051344001025","174011321042388",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,230595.0,230595.0,239,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837994,460574.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.07,59.996,1440837903,"201051344000569","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,233816.0,233816.0,240,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837995,460575.00
08/29/2015 04:45,2,0.000,ALERT,211.93,294.56,59.981,1440837903,"274151322000094","174011321042388",0.00,19.00,0,291.85,296.36,0.0,0.0,0.000,408150.1,408150.1,243,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440837997,460576.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.07,60.034,1440837903,"201051344000458","174011321042388",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,229495.6,229495.6,242,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440837999,460577.00
08/29/2015 04:45,2,0.000,ALERT,211.93,293.96,59.981,1440837903,"274151322000087","174011321042388",0.00,19.80,0,291.55,296.36,0.0,0.0,0.000,480585.5,480585.5,240,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838001,460578.00
08/29/2015 04:45,2,0.000,ALERT,211.70,295.16,59.991,1440837903,"274151322000052","174011321042388",0.00,19.50,0,291.85,297.26,0.0,0.0,0.000,513604.9,513604.9,240,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838003,460579.00
08/29/2015 04:45,2,0.000,ALERT,214.19,299.67,59.996,1440837903,"201051344001145","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,234415.4,234415.4,242,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838005,460580.00
08/29/2015 04:45,2,0.000,ALERT,214.19,299.37,59.986,1440837903,"201051344000685","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,233101.4,233101.4,241,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838006,460581.00
08/29/2015 04:45,2,0.000,ALERT,211.70,295.16,59.981,1440837903,"274151322000088","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,493089.5,493089.5,240,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838008,460582.00
08/29/2015 04:45,2,0.000,ALERT,213.96,299.07,59.986,1440837903,"201051344000438","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,233137.2,233137.2,241,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838010,460583.00
08/29/2015 04:45,2,0.000,ALERT,213.74,299.67,59.996,1440837903,"201051344001135","174011321042388",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,224681.8,224681.8,240,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838012,460584.00
08/29/2015 04:45,2,0.000,ALERT,214.19,298.77,60.034,1440837903,"201051344000417","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,228105.6,228105.6,240,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838013,460585.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.97,59.991,1440837903,"201051344000594","174011321042388",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,230173.8,230173.8,240,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838015,460586.00
08/29/2015 04:45,2,0.000,ALERT,212.16,295.16,60.007,1440837903,"274151322000083","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,509342.3,509342.3,241,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838017,460587.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.97,59.996,1440837903,"201051344000585","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,229736.8,229736.8,241,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838019,460588.00
08/29/2015 04:45,2,0.000,ALERT,211.93,295.46,59.986,1440837903,"274151322000054","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,504121.0,504121.0,241,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838021,460589.00
08/29/2015 04:45,2,0.000,ALERT,213.96,299.07,59.996,1440837903,"201051344001203","174011321042388",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,230467.8,230467.8,242,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838023,460590.00
08/29/2015 04:45,2,0.000,ALERT,213.74,299.37,59.986,1440837903,"201051344000646","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,226582.3,226582.3,242,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838024,460591.00
08/29/2015 04:45,2,0.000,ALERT,211.93,293.36,59.981,1440837903,"274151322000068","174011321042388",0.00,19.80,0,291.55,296.06,0.0,0.0,0.000,407539.2,407539.2,242,0,0,0,L,1151911521,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838026,460592.00
08/29/2015 04:45,2,0.000,ALERT,211.70,294.56,59.981,1440837903,"274151322000076","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,538632.1,538632.1,240,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838028,460593.00
08/29/2015 04:45,2,0.000,ALERT,213.06,298.77,59.981,1440837903,"201051344000890","174011321042388",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,231375.6,231375.6,241,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838030,460594.00
08/29/2015 04:45,2,0.000,ALERT,214.41,299.37,59.965,1440837903,"201051344000900","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,232415.4,232415.4,244,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838032,460595.00
08/29/2015 04:45,2,0.000,ALERT,215.32,299.07,59.996,1440837903,"201051344000633","174011321042388",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,221130.8,221130.8,243,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838034,460596.00
08/29/2015 04:45,2,0.000,ALERT,214.64,299.37,59.996,1440837903,"201051344000983","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,229398.4,229398.4,241,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838035,460597.00
08/29/2015 04:45,2,0.000,ALERT,214.19,299.07,60.028,1440837903,"201051344000917","174011321042388",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,231773.4,231773.4,242,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838037,460598.00
08/29/2015 04:45,2,0.000,ALERT,214.87,299.07,60.018,1440837903,"201051344000648","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,227046.2,227046.2,241,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838039,460599.00
08/29/2015 04:45,2,0.000,ALERT,213.96,299.97,59.986,1440837903,"201051344001093","174011321042388",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,230014.2,230014.2,244,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838041,460600.00
08/29/2015 04:45,2,0.000,ALERT,215.09,299.37,59.986,1440837903,"201051344000645","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,228083.7,228083.7,241,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838043,460601.00
08/29/2015 04:45,2,0.000,ALERT,212.16,295.46,59.981,1440837903,"274151322000085","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,506800.0,506800.0,240,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838044,460602.00
08/29/2015 04:45,2,0.000,ALERT,214.19,299.07,59.991,1440837903,"201051344000651","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,227303.5,227303.5,241,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838046,460603.00
08/29/2015 04:45,2,0.000,ALERT,215.09,299.37,59.949,1440837903,"201051344000867","174011321042388",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,220091.8,220091.8,241,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838048,460604.00
08/29/2015 04:45,2,0.000,ALERT,214.19,299.97,59.986,1440837903,"201051344001230","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,230839.2,230839.2,243,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838050,460605.00
08/29/2015 04:45,2,0.000,ALERT,215.09,299.97,59.981,1440837903,"201051344000576","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,227192.3,227192.3,243,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838052,460606.00
08/29/2015 04:45,2,0.000,ALERT,214.64,299.97,59.991,1440837903,"201051344000579","174011321042388",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,234414.8,234414.8,240,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838054,460607.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460608.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460609.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460610.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460611.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460612.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460613.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460614.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460615.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460616.00
08/29/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440837903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440838783,460617.00
08/29/2015 05:00,2,0.000,ALERT,213.96,299.37,59.996,1440838803,"201051344000955","174011321042388",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,232716.1,232716.1,245,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838880,460618.00
08/29/2015 05:00,2,0.000,ALERT,212.16,298.17,59.986,1440838803,"274151322000095","174011321042388",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,532353.0,532353.0,242,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838882,460619.00
08/29/2015 05:00,2,0.000,ALERT,214.64,299.67,59.986,1440838803,"201051344000868","174011321042388",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,219577.1,219577.1,244,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838884,460620.00
08/29/2015 05:00,2,0.000,ALERT,215.32,299.07,59.996,1440838803,"201051344000853","174011321042388",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,226092.5,226092.5,244,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838885,460621.00
08/29/2015 05:00,2,0.000,ALERT,214.87,299.67,59.981,1440838803,"201051344000582","174011321042388",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,224935.8,224935.8,242,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838887,460622.00
08/29/2015 05:00,2,0.000,ALERT,214.64,299.07,59.954,1440838803,"201051344000469","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,221348.4,221348.4,246,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838889,460623.00
08/29/2015 05:00,2,0.000,ALERT,214.64,299.07,59.938,1440838803,"201051344000988","174011321042388",0.00,18.30,0,294.26,301.47,0.0,0.0,0.000,220338.2,220338.2,243,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838891,460624.00
08/29/2015 05:00,2,0.000,ALERT,214.64,299.07,59.986,1440838803,"201051344001158","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,225970.7,225970.7,244,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838893,460625.00
08/29/2015 05:00,2,0.000,ALERT,213.96,298.17,59.986,1440838803,"201051344001025","174011321042388",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,230595.0,230595.0,241,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838895,460626.00
