ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 05:00,2,0.000,ALERT,214.64,299.97,59.959,1440838803,"201051344000569","174011321042388",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,233816.0,233816.0,242,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838897,460627.00
08/29/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1440838803,"274151322000094","174011321042388",0.00,19.00,0,292.46,298.47,0.0,0.0,0.000,408150.1,408150.1,245,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838899,460628.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.986,1440838803,"201051344000458","174011321042388",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,229495.6,229495.6,244,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838900,460629.00
08/29/2015 05:00,2,0.000,ALERT,212.38,295.76,59.975,1440838803,"274151322000087","174011321042388",0.00,19.80,0,291.85,298.77,0.0,0.0,0.000,480585.5,480585.5,242,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838902,460630.00
08/29/2015 05:00,2,0.000,ALERT,211.93,296.36,59.970,1440838803,"274151322000052","174011321042388",0.00,19.50,0,292.46,299.37,0.0,0.0,0.000,513604.9,513604.9,242,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838904,460631.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.975,1440838803,"201051344001145","174011321042388",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,234415.4,234415.4,244,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838906,460632.00
08/29/2015 05:00,2,0.000,ALERT,214.41,298.77,59.970,1440838803,"201051344000685","174011321042388",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,233101.4,233101.4,243,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838908,460633.00
08/29/2015 05:00,2,0.000,ALERT,211.70,296.66,59.975,1440838803,"274151322000088","174011321042388",0.00,19.30,0,292.46,299.07,0.0,0.0,0.000,493089.5,493089.5,242,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838909,460634.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.981,1440838803,"201051344000438","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,233137.2,233137.2,243,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838911,460635.00
08/29/2015 05:00,2,0.000,ALERT,213.96,298.47,60.007,1440838803,"201051344001135","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,224681.8,224681.8,242,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838913,460636.00
08/29/2015 05:00,2,0.000,ALERT,214.41,298.17,59.986,1440838803,"201051344000417","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,228105.6,228105.6,242,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838915,460637.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.67,59.975,1440838803,"201051344000594","174011321042388",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,230173.8,230173.8,242,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838917,460638.00
08/29/2015 05:00,2,0.000,ALERT,212.38,297.26,59.970,1440838803,"274151322000083","174011321042388",0.00,19.30,0,293.06,299.67,0.0,0.0,0.000,509342.3,509342.3,243,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838918,460639.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.970,1440838803,"201051344000585","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,229736.8,229736.8,243,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838920,460640.00
08/29/2015 05:00,2,0.000,ALERT,212.16,296.66,59.996,1440838803,"274151322000054","174011321042388",0.00,19.50,0,292.76,299.97,0.0,0.0,0.000,504121.0,504121.0,243,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838922,460641.00
08/29/2015 05:00,2,0.000,ALERT,214.41,298.77,59.981,1440838803,"201051344001203","174011321042388",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,230467.8,230467.8,244,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838924,460642.00
08/29/2015 05:00,2,0.000,ALERT,213.96,299.07,59.975,1440838803,"201051344000646","174011321042388",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,226582.3,226582.3,244,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838925,460643.00
08/29/2015 05:00,2,0.000,ALERT,212.83,296.06,59.970,1440838803,"274151322000068","174011321042388",0.00,19.80,0,292.16,298.47,0.0,0.0,0.000,407539.2,407539.2,244,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838927,460644.00
08/29/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1440838803,"274151322000076","174011321042388",0.00,19.00,0,292.16,299.37,0.0,0.0,0.000,538632.1,538632.1,242,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838929,460645.00
08/29/2015 05:00,2,0.000,ALERT,214.19,299.67,59.965,1440838803,"201051344000890","174011321042388",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,231375.6,231375.6,243,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838931,460646.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.970,1440838803,"201051344000900","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,232415.4,232415.4,246,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838933,460647.00
08/29/2015 05:00,2,0.000,ALERT,215.09,298.47,59.996,1440838803,"201051344000633","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,221130.8,221130.8,245,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838935,460648.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.959,1440838803,"201051344000983","174011321042388",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,229398.4,229398.4,243,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838936,460649.00
08/29/2015 05:00,2,0.000,ALERT,214.41,298.77,59.959,1440838803,"201051344000917","174011321042388",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,231773.4,231773.4,244,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838938,460650.00
08/29/2015 05:00,2,0.000,ALERT,214.64,298.17,59.965,1440838803,"201051344000648","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,227046.2,227046.2,243,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838940,460651.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.07,59.970,1440838803,"201051344001093","174011321042388",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,230014.2,230014.2,246,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838942,460652.00
08/29/2015 05:00,2,0.000,ALERT,214.87,299.07,59.970,1440838803,"201051344000645","174011321042388",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,228083.7,228083.7,243,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838943,460653.00
08/29/2015 05:00,2,0.000,ALERT,212.38,296.96,59.938,1440838803,"274151322000085","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,506800.0,506800.0,242,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838945,460654.00
08/29/2015 05:00,2,0.000,ALERT,214.41,298.47,59.986,1440838803,"201051344000651","174011321042388",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,227303.5,227303.5,243,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838947,460655.00
08/29/2015 05:00,2,0.000,ALERT,214.87,299.07,59.975,1440838803,"201051344000867","174011321042388",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,220091.8,220091.8,243,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838949,460656.00
08/29/2015 05:00,2,0.000,ALERT,214.19,299.67,59.970,1440838803,"201051344001230","174011321042388",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,230839.2,230839.2,245,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838951,460657.00
08/29/2015 05:00,2,0.000,ALERT,214.87,299.67,60.023,1440838803,"201051344000576","174011321042388",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,227192.3,227192.3,245,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440838952,460658.00
08/29/2015 05:00,2,0.000,ALERT,214.41,299.67,59.975,1440838803,"201051344000579","174011321042388",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,234414.8,234414.8,242,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440838954,460659.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460660.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460661.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460662.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460663.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460664.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460665.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460666.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460667.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460668.00
08/29/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440838803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440839683,460669.00
08/29/2015 05:15,2,0.000,ALERT,213.74,298.77,59.991,1440839703,"201051344000955","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,232716.1,232716.1,247,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839780,460670.00
08/29/2015 05:15,2,0.000,ALERT,212.38,297.57,59.975,1440839703,"274151322000095","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,532353.0,532353.0,244,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839782,460671.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.97,60.023,1440839703,"201051344000868","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,219577.1,219577.1,246,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839784,460672.00
08/29/2015 05:15,2,0.000,ALERT,215.09,299.07,59.975,1440839703,"201051344000853","174011321042388",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,226092.5,226092.5,246,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839785,460673.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.67,59.975,1440839703,"201051344000582","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,224935.8,224935.8,244,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839787,460674.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.07,59.959,1440839703,"201051344000469","174011321042388",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,221348.4,221348.4,248,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839789,460675.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.07,59.975,1440839703,"201051344000988","174011321042388",0.00,18.30,0,293.96,301.17,0.0,0.0,0.000,220338.2,220338.2,245,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839791,460676.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.07,59.975,1440839703,"201051344001158","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,225970.7,225970.7,246,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839793,460677.00
08/29/2015 05:15,2,0.000,ALERT,213.96,297.57,59.981,1440839703,"201051344001025","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,230595.0,230595.0,243,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839794,460678.00
08/29/2015 05:15,2,0.000,ALERT,214.87,299.97,59.981,1440839703,"201051344000569","174011321042388",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,233816.0,233816.0,244,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839796,460679.00
08/29/2015 05:15,2,0.000,ALERT,212.61,295.76,59.938,1440839703,"274151322000094","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,408150.1,408150.1,247,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839798,460680.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.37,59.981,1440839703,"201051344000458","174011321042388",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,229495.6,229495.6,246,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839800,460681.00
08/29/2015 05:15,2,0.000,ALERT,212.83,296.06,59.975,1440839703,"274151322000087","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,480585.5,480585.5,244,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839802,460682.00
08/29/2015 05:15,2,0.000,ALERT,212.16,295.76,59.970,1440839703,"274151322000052","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,513604.9,513604.9,244,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839804,460683.00
08/29/2015 05:15,2,0.000,ALERT,214.41,299.07,59.981,1440839703,"201051344001145","174011321042388",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,234415.4,234415.4,246,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839805,460684.00
08/29/2015 05:15,2,0.000,ALERT,214.64,298.77,59.986,1440839703,"201051344000685","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,233101.4,233101.4,245,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839807,460685.00
08/29/2015 05:15,2,0.000,ALERT,212.16,296.66,59.954,1440839703,"274151322000088","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,493089.5,493089.5,244,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839809,460686.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.77,59.975,1440839703,"201051344000438","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,233137.2,233137.2,245,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839811,460687.00
08/29/2015 05:15,2,0.000,ALERT,213.96,298.77,59.970,1440839703,"201051344001135","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,224681.8,224681.8,244,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839813,460688.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.17,59.981,1440839703,"201051344000417","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,228105.6,228105.6,244,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839814,460689.00
08/29/2015 05:15,2,0.000,ALERT,214.64,299.97,59.975,1440839703,"201051344000594","174011321042388",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,230173.8,230173.8,244,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839816,460690.00
08/29/2015 05:15,2,0.000,ALERT,212.38,296.66,59.975,1440839703,"274151322000083","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,509342.3,509342.3,245,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839818,460691.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.77,59.986,1440839703,"201051344000585","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,229736.8,229736.8,245,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839820,460692.00
08/29/2015 05:15,2,0.000,ALERT,212.16,296.36,59.981,1440839703,"274151322000054","174011321042388",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,504121.0,504121.0,245,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839822,460693.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.47,59.970,1440839703,"201051344001203","174011321042388",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,230467.8,230467.8,246,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839824,460694.00
08/29/2015 05:15,2,0.000,ALERT,213.96,298.77,59.986,1440839703,"201051344000646","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,226582.3,226582.3,246,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839825,460695.00
08/29/2015 05:15,2,0.000,ALERT,213.06,295.46,59.975,1440839703,"274151322000068","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,407539.2,407539.2,246,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839827,460696.00
08/29/2015 05:15,2,0.000,ALERT,212.83,296.36,59.986,1440839703,"274151322000076","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,538632.1,538632.1,244,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839829,460697.00
08/29/2015 05:15,2,0.000,ALERT,214.19,299.37,59.965,1440839703,"201051344000890","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,231375.6,231375.6,245,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839831,460698.00
08/29/2015 05:15,2,0.000,ALERT,214.87,299.67,59.986,1440839703,"201051344000900","174011321042388",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,232415.4,232415.4,248,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839833,460699.00
08/29/2015 05:15,2,0.000,ALERT,215.32,299.37,59.986,1440839703,"201051344000633","174011321042388",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,221130.8,221130.8,247,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839835,460700.00
08/29/2015 05:15,2,0.000,ALERT,214.87,299.97,59.975,1440839703,"201051344000983","174011321042388",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,229398.4,229398.4,245,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839837,460701.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.77,59.991,1440839703,"201051344000917","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,231773.4,231773.4,246,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839838,460702.00
08/29/2015 05:15,2,0.000,ALERT,215.09,299.07,59.959,1440839703,"201051344000648","174011321042388",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,227046.2,227046.2,245,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839840,460703.00
08/29/2015 05:15,2,0.000,ALERT,214.41,298.77,59.986,1440839703,"201051344001093","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,230014.2,230014.2,248,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839842,460704.00
08/29/2015 05:15,2,0.000,ALERT,215.32,299.37,59.986,1440839703,"201051344000645","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,228083.7,228083.7,245,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839844,460705.00
08/29/2015 05:15,2,0.000,ALERT,212.61,296.06,60.018,1440839703,"274151322000085","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,506800.0,506800.0,244,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839845,460706.00
08/29/2015 05:15,2,0.000,ALERT,214.64,298.17,59.996,1440839703,"201051344000651","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,227303.5,227303.5,245,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839847,460707.00
08/29/2015 05:15,2,0.000,ALERT,215.09,299.07,59.986,1440839703,"201051344000867","174011321042388",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,220091.8,220091.8,245,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839849,460708.00
08/29/2015 05:15,2,0.000,ALERT,214.41,299.37,59.986,1440839703,"201051344001230","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,230839.2,230839.2,247,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839851,460709.00
08/29/2015 05:15,2,0.000,ALERT,215.32,299.97,60.012,1440839703,"201051344000576","174011321042388",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,227192.3,227192.3,247,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440839853,460710.00
08/29/2015 05:15,2,0.000,ALERT,214.87,299.97,59.986,1440839703,"201051344000579","174011321042388",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,234414.8,234414.8,244,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440839854,460711.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460712.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460713.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460714.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460715.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460716.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460717.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460718.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460719.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460720.00
08/29/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440839703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440840583,460721.00
08/29/2015 05:30,2,0.000,ALERT,213.96,298.47,59.928,1440840603,"201051344000955","174011321042388",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,232716.1,232716.1,249,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840680,460722.00
08/29/2015 05:30,2,0.000,ALERT,211.93,297.26,59.965,1440840603,"274151322000095","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,532353.0,532353.0,246,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840682,460723.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.67,59.965,1440840603,"201051344000868","174011321042388",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,219577.1,219577.1,248,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840684,460724.00
08/29/2015 05:30,2,0.000,ALERT,215.09,299.07,59.965,1440840603,"201051344000853","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,226092.5,226092.5,248,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840685,460725.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.07,59.949,1440840603,"201051344000582","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,224935.8,224935.8,246,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840687,460726.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.07,59.970,1440840603,"201051344000469","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,221348.4,221348.4,250,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840689,460727.00
08/29/2015 05:30,2,0.000,ALERT,214.41,299.07,59.975,1440840603,"201051344000988","174011321042388",0.00,18.30,0,294.56,300.87,0.0,0.0,0.000,220338.2,220338.2,247,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840691,460728.00
08/29/2015 05:30,2,0.000,ALERT,214.64,298.77,59.991,1440840603,"201051344001158","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,225970.7,225970.7,248,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840693,460729.00
08/29/2015 05:30,2,0.000,ALERT,213.96,297.87,59.965,1440840603,"201051344001025","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,230595.0,230595.0,245,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840695,460730.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.67,59.981,1440840603,"201051344000569","174011321042388",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,233816.0,233816.0,246,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840696,460731.00
08/29/2015 05:30,2,0.000,ALERT,212.38,295.76,59.975,1440840603,"274151322000094","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,408150.1,408150.1,249,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840698,460732.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.07,59.981,1440840603,"201051344000458","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,229495.6,229495.6,248,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840700,460733.00
08/29/2015 05:30,2,0.000,ALERT,211.93,296.06,59.981,1440840603,"274151322000087","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,480585.5,480585.5,246,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840702,460734.00
08/29/2015 05:30,2,0.000,ALERT,211.70,296.66,59.959,1440840603,"274151322000052","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,513604.9,513604.9,246,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840704,460735.00
08/29/2015 05:30,2,0.000,ALERT,214.41,298.77,59.970,1440840603,"201051344001145","174011321042388",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,234415.4,234415.4,248,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840705,460736.00
08/29/2015 05:30,2,0.000,ALERT,214.64,298.47,59.970,1440840603,"201051344000685","174011321042388",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,233101.4,233101.4,247,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840707,460737.00
08/29/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1440840603,"274151322000088","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,493089.5,493089.5,246,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840709,460738.00
08/29/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1440840603,"201051344000438","174011321042388",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,233137.2,233137.2,247,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840711,460739.00
08/29/2015 05:30,2,0.000,ALERT,213.96,298.17,59.970,1440840603,"201051344001135","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,224681.8,224681.8,246,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840713,460740.00
08/29/2015 05:30,2,0.000,ALERT,214.41,297.87,59.975,1440840603,"201051344000417","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,228105.6,228105.6,246,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840714,460741.00
08/29/2015 05:30,2,0.000,ALERT,214.41,299.67,59.975,1440840603,"201051344000594","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,230173.8,230173.8,246,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840716,460742.00
08/29/2015 05:30,2,0.000,ALERT,211.93,296.66,59.965,1440840603,"274151322000083","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,509342.3,509342.3,247,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840718,460743.00
08/29/2015 05:30,2,0.000,ALERT,214.41,298.47,59.970,1440840603,"201051344000585","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,229736.8,229736.8,247,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840720,460744.00
08/29/2015 05:30,2,0.000,ALERT,211.93,296.66,59.954,1440840603,"274151322000054","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,504121.0,504121.0,247,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840722,460745.00
08/29/2015 05:30,2,0.000,ALERT,214.41,298.17,59.965,1440840603,"201051344001203","174011321042388",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,230467.8,230467.8,248,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840724,460746.00
08/29/2015 05:30,2,0.000,ALERT,213.96,298.17,59.959,1440840603,"201051344000646","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,226582.3,226582.3,248,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840726,460747.00
08/29/2015 05:30,2,0.000,ALERT,212.61,295.16,59.965,1440840603,"274151322000068","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,407539.2,407539.2,248,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840728,460748.00
08/29/2015 05:30,2,0.000,ALERT,212.61,296.06,59.965,1440840603,"274151322000076","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,538632.1,538632.1,246,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840729,460749.00
08/29/2015 05:30,2,0.000,ALERT,213.96,298.77,59.965,1440840603,"201051344000890","174011321042388",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,231375.6,231375.6,247,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840731,460750.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.07,59.965,1440840603,"201051344000900","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,232415.4,232415.4,250,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840733,460751.00
08/29/2015 05:30,2,0.000,ALERT,215.32,298.77,59.965,1440840603,"201051344000633","174011321042388",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,221130.8,221130.8,249,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840735,460752.00
08/29/2015 05:30,2,0.000,ALERT,214.87,299.37,59.954,1440840603,"201051344000983","174011321042388",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,229398.4,229398.4,247,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840737,460753.00
08/29/2015 05:30,2,0.000,ALERT,214.41,297.87,59.965,1440840603,"201051344000917","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,231773.4,231773.4,248,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840738,460754.00
08/29/2015 05:30,2,0.000,ALERT,214.87,298.77,59.965,1440840603,"201051344000648","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,227046.2,227046.2,247,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840740,460755.00
08/29/2015 05:30,2,0.000,ALERT,214.19,298.47,59.970,1440840603,"201051344001093","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,230014.2,230014.2,250,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840742,460756.00
08/29/2015 05:30,2,0.000,ALERT,215.09,299.07,59.954,1440840603,"201051344000645","174011321042388",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,228083.7,228083.7,247,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840744,460757.00
08/29/2015 05:30,2,0.000,ALERT,212.16,295.76,59.959,1440840603,"274151322000085","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,506800.0,506800.0,246,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840746,460758.00
08/29/2015 05:30,2,0.000,ALERT,214.41,297.57,59.954,1440840603,"201051344000651","174011321042388",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,227303.5,227303.5,247,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840747,460759.00
08/29/2015 05:30,2,0.000,ALERT,215.09,299.07,59.959,1440840603,"201051344000867","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,220091.8,220091.8,247,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840749,460760.00
08/29/2015 05:30,2,0.000,ALERT,214.19,298.77,59.959,1440840603,"201051344001230","174011321042388",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,230839.2,230839.2,249,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440840751,460761.00
08/29/2015 05:30,2,0.000,ALERT,215.09,299.67,59.933,1440840603,"201051344000576","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,227192.3,227192.3,249,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840753,460762.00
08/29/2015 05:30,2,0.000,ALERT,214.64,299.67,59.949,1440840603,"201051344000579","174011321042388",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,234414.8,234414.8,246,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440840755,460763.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460764.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460765.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460766.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460767.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460768.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460769.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460770.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460771.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460772.00
08/29/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440840603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440841483,460773.00
08/29/2015 05:45,2,0.000,ALERT,213.96,298.77,59.986,1440841503,"201051344000955","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,232716.1,232716.1,251,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841578,460774.00
08/29/2015 05:45,2,0.000,ALERT,212.38,297.57,59.991,1440841503,"274151322000095","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,532353.0,532353.0,248,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841579,460775.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.97,59.996,1440841503,"201051344000868","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,219577.1,219577.1,250,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841581,460776.00
