ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 05:45,2,0.000,ALERT,215.54,299.37,59.991,1440841503,"201051344000853","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,226092.5,226092.5,250,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841583,460777.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.37,60.002,1440841503,"201051344000582","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,224935.8,224935.8,248,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841585,460778.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.07,59.959,1440841503,"201051344000469","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,221348.4,221348.4,252,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841587,460779.00
08/29/2015 05:45,2,0.000,ALERT,214.64,299.37,59.981,1440841503,"201051344000988","174011321042388",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,220338.2,220338.2,249,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841588,460780.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.07,60.023,1440841503,"201051344001158","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,225970.7,225970.7,250,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841590,460781.00
08/29/2015 05:45,2,0.000,ALERT,214.19,298.17,59.981,1440841503,"201051344001025","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,230595.0,230595.0,247,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841592,460782.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.97,59.991,1440841503,"201051344000569","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,233816.0,233816.0,248,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841594,460783.00
08/29/2015 05:45,2,0.000,ALERT,212.38,295.76,59.944,1440841503,"274151322000094","174011321042388",0.00,18.30,0,293.66,297.26,0.0,0.0,0.000,408150.1,408150.1,251,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841596,460784.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.37,59.981,1440841503,"201051344000458","174011321042388",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,229495.6,229495.6,250,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841598,460785.00
08/29/2015 05:45,2,0.000,ALERT,212.38,296.36,59.981,1440841503,"274151322000087","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,480585.5,480585.5,248,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841600,460786.00
08/29/2015 05:45,2,0.000,ALERT,212.16,296.96,59.986,1440841503,"274151322000052","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,513604.9,513604.9,248,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841602,460787.00
08/29/2015 05:45,2,0.000,ALERT,214.64,299.07,59.986,1440841503,"201051344001145","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,234415.4,234415.4,250,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841603,460788.00
08/29/2015 05:45,2,0.000,ALERT,214.87,298.77,59.991,1440841503,"201051344000685","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,233101.4,233101.4,249,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841605,460789.00
08/29/2015 05:45,2,0.000,ALERT,211.70,296.96,60.012,1440841503,"274151322000088","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,493089.5,493089.5,248,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841607,460790.00
08/29/2015 05:45,2,0.000,ALERT,214.41,298.77,59.991,1440841503,"201051344000438","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,233137.2,233137.2,249,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841609,460791.00
08/29/2015 05:45,2,0.000,ALERT,214.19,298.77,59.986,1440841503,"201051344001135","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,224681.8,224681.8,248,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841611,460792.00
08/29/2015 05:45,2,0.000,ALERT,214.64,298.17,59.959,1440841503,"201051344000417","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,228105.6,228105.6,248,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841612,460793.00
08/29/2015 05:45,2,0.000,ALERT,214.64,299.97,59.986,1440841503,"201051344000594","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,230173.8,230173.8,248,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841614,460794.00
08/29/2015 05:45,2,0.000,ALERT,212.38,296.96,59.975,1440841503,"274151322000083","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,509342.3,509342.3,249,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841616,460795.00
08/29/2015 05:45,2,0.000,ALERT,214.64,299.07,59.986,1440841503,"201051344000585","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,229736.8,229736.8,249,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841618,460796.00
08/29/2015 05:45,2,0.000,ALERT,212.38,296.96,60.012,1440841503,"274151322000054","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,504121.0,504121.0,249,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841620,460797.00
08/29/2015 05:45,2,0.000,ALERT,214.64,298.47,60.002,1440841503,"201051344001203","174011321042388",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,230467.8,230467.8,250,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841622,460798.00
08/29/2015 05:45,2,0.000,ALERT,214.19,298.77,59.986,1440841503,"201051344000646","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,226582.3,226582.3,250,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841623,460799.00
08/29/2015 05:45,2,0.000,ALERT,213.06,295.76,59.949,1440841503,"274151322000068","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,407539.2,407539.2,250,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841625,460800.00
08/29/2015 05:45,2,0.000,ALERT,212.83,296.36,59.975,1440841503,"274151322000076","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,538632.1,538632.1,248,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841627,460801.00
08/29/2015 05:45,2,0.000,ALERT,214.19,299.07,59.949,1440841503,"201051344000890","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,231375.6,231375.6,249,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841629,460802.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.67,59.996,1440841503,"201051344000900","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,232415.4,232415.4,252,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841631,460803.00
08/29/2015 05:45,2,0.000,ALERT,215.32,299.07,60.012,1440841503,"201051344000633","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,221130.8,221130.8,251,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841633,460804.00
08/29/2015 05:45,2,0.000,ALERT,214.87,299.97,59.981,1440841503,"201051344000983","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,229398.4,229398.4,249,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841634,460805.00
08/29/2015 05:45,2,0.000,ALERT,214.64,298.17,59.965,1440841503,"201051344000917","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,231773.4,231773.4,250,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841636,460806.00
08/29/2015 05:45,2,0.000,ALERT,215.32,299.07,60.018,1440841503,"201051344000648","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,227046.2,227046.2,249,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841638,460807.00
08/29/2015 05:45,2,0.000,ALERT,214.41,299.07,59.981,1440841503,"201051344001093","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,230014.2,230014.2,252,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841640,460808.00
08/29/2015 05:45,2,0.000,ALERT,215.32,299.37,59.970,1440841503,"201051344000645","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,228083.7,228083.7,249,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841642,460809.00
08/29/2015 05:45,2,0.000,ALERT,212.61,296.36,59.965,1440841503,"274151322000085","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,506800.0,506800.0,248,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841643,460810.00
08/29/2015 05:45,2,0.000,ALERT,214.64,298.17,59.981,1440841503,"201051344000651","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,227303.5,227303.5,249,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841645,460811.00
08/29/2015 05:45,2,0.000,ALERT,215.09,298.77,59.975,1440841503,"201051344000867","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,220091.8,220091.8,249,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440841647,460812.00
08/29/2015 05:45,2,0.000,ALERT,214.41,299.07,59.970,1440841503,"201051344001230","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,230839.2,230839.2,251,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841649,460813.00
08/29/2015 05:45,2,0.000,ALERT,215.32,299.67,59.981,1440841503,"201051344000576","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,227192.3,227192.3,251,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841651,460814.00
08/29/2015 05:45,2,0.000,ALERT,214.64,299.67,59.986,1440841503,"201051344000579","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,234414.8,234414.8,248,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440841652,460815.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460816.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460817.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460818.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460819.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460820.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460821.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460822.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460823.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460824.00
08/29/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440841503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440842383,460825.00
08/29/2015 06:00,2,0.000,ALERT,213.74,298.17,59.970,1440842403,"201051344000955","174011321042388",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,232716.1,232716.1,253,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842478,460826.00
08/29/2015 06:00,2,0.000,ALERT,211.93,297.26,59.959,1440842403,"274151322000095","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,532353.0,532353.0,250,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842480,460827.00
08/29/2015 06:00,2,0.000,ALERT,214.64,299.67,59.975,1440842403,"201051344000868","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,219577.1,219577.1,252,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842482,460828.00
08/29/2015 06:00,2,0.000,ALERT,215.09,299.07,59.944,1440842403,"201051344000853","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,226092.5,226092.5,252,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842484,460829.00
08/29/2015 06:00,2,0.000,ALERT,214.64,299.37,59.970,1440842403,"201051344000582","174011321042388",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,224935.8,224935.8,250,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842486,460830.00
08/29/2015 06:00,2,0.000,ALERT,214.64,298.77,59.949,1440842403,"201051344000469","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,221348.4,221348.4,254,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842487,460831.00
08/29/2015 06:00,2,0.000,ALERT,214.41,299.07,59.991,1440842403,"201051344000988","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,220338.2,220338.2,251,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842489,460832.00
08/29/2015 06:00,2,0.000,ALERT,214.64,298.77,59.986,1440842403,"201051344001158","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,225970.7,225970.7,252,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842491,460833.00
08/29/2015 06:00,2,0.000,ALERT,213.96,297.87,59.975,1440842403,"201051344001025","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,230595.0,230595.0,249,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842493,460834.00
08/29/2015 06:00,2,0.000,ALERT,214.64,299.67,59.996,1440842403,"201051344000569","174011321042388",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,233816.0,233816.0,250,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842495,460835.00
08/29/2015 06:00,2,0.000,ALERT,212.38,295.76,59.949,1440842403,"274151322000094","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,408150.1,408150.1,253,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842497,460836.00
08/29/2015 06:00,2,0.000,ALERT,214.41,299.07,59.986,1440842403,"201051344000458","174011321042388",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,229495.6,229495.6,252,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842498,460837.00
08/29/2015 06:00,2,0.000,ALERT,212.16,296.06,59.975,1440842403,"274151322000087","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,480585.5,480585.5,250,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842500,460838.00
08/29/2015 06:00,2,0.000,ALERT,211.93,297.26,59.975,1440842403,"274151322000052","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,513604.9,513604.9,250,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842502,460839.00
08/29/2015 06:00,2,0.000,ALERT,214.41,298.77,59.959,1440842403,"201051344001145","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,234415.4,234415.4,252,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842504,460840.00
08/29/2015 06:00,2,0.000,ALERT,214.41,298.47,60.007,1440842403,"201051344000685","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,233101.4,233101.4,251,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842506,460841.00
08/29/2015 06:00,2,0.000,ALERT,211.70,296.06,59.944,1440842403,"274151322000088","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,493089.5,493089.5,250,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842507,460842.00
08/29/2015 06:00,2,0.000,ALERT,214.19,298.47,59.970,1440842403,"201051344000438","174011321042388",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,233137.2,233137.2,251,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842509,460843.00
08/29/2015 06:00,2,0.000,ALERT,213.96,298.47,59.981,1440842403,"201051344001135","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,224681.8,224681.8,250,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842511,460844.00
08/29/2015 06:00,2,0.000,ALERT,214.41,297.87,59.986,1440842403,"201051344000417","174011321042388",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,228105.6,228105.6,250,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842513,460845.00
08/29/2015 06:00,2,0.000,ALERT,214.41,299.37,59.965,1440842403,"201051344000594","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,230173.8,230173.8,250,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842515,460846.00
08/29/2015 06:00,2,0.000,ALERT,212.38,297.26,59.959,1440842403,"274151322000083","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,509342.3,509342.3,251,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842516,460847.00
08/29/2015 06:00,2,0.000,ALERT,214.41,298.77,59.975,1440842403,"201051344000585","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,229736.8,229736.8,251,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842518,460848.00
08/29/2015 06:00,2,0.000,ALERT,212.16,296.06,59.975,1440842403,"274151322000054","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,504121.0,504121.0,251,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842520,460849.00
08/29/2015 06:00,2,0.000,ALERT,214.19,298.17,59.970,1440842403,"201051344001203","174011321042388",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,230467.8,230467.8,252,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842522,460850.00
08/29/2015 06:00,2,0.000,ALERT,213.74,298.47,59.954,1440842403,"201051344000646","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,226582.3,226582.3,252,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842524,460851.00
08/29/2015 06:00,2,0.000,ALERT,212.83,295.16,59.959,1440842403,"274151322000068","174011321042388",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,407539.2,407539.2,252,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842525,460852.00
08/29/2015 06:00,2,0.000,ALERT,212.83,296.66,59.975,1440842403,"274151322000076","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,538632.1,538632.1,250,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842527,460853.00
08/29/2015 06:00,2,0.000,ALERT,213.96,298.77,59.981,1440842403,"201051344000890","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,231375.6,231375.6,251,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842529,460854.00
08/29/2015 06:00,2,0.000,ALERT,214.64,299.37,59.975,1440842403,"201051344000900","174011321042388",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,232415.4,232415.4,254,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842531,460855.00
08/29/2015 06:00,2,0.000,ALERT,215.32,298.77,59.991,1440842403,"201051344000633","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,221130.8,221130.8,253,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842533,460856.00
08/29/2015 06:00,2,0.000,ALERT,214.87,299.67,59.975,1440842403,"201051344000983","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,229398.4,229398.4,251,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842535,460857.00
08/29/2015 06:00,2,0.000,ALERT,214.19,298.47,59.986,1440842403,"201051344000917","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,231773.4,231773.4,252,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842536,460858.00
08/29/2015 06:00,2,0.000,ALERT,214.87,298.77,59.975,1440842403,"201051344000648","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,227046.2,227046.2,251,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842538,460859.00
08/29/2015 06:00,2,0.000,ALERT,213.96,298.77,60.007,1440842403,"201051344001093","174011321042388",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,230014.2,230014.2,254,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842540,460860.00
08/29/2015 06:00,2,0.000,ALERT,215.32,299.07,59.975,1440842403,"201051344000645","174011321042388",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,228083.7,228083.7,251,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842542,460861.00
08/29/2015 06:00,2,0.000,ALERT,212.38,296.36,59.965,1440842403,"274151322000085","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,506800.0,506800.0,250,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842543,460862.00
08/29/2015 06:00,2,0.000,ALERT,214.19,297.57,59.986,1440842403,"201051344000651","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,227303.5,227303.5,251,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842545,460863.00
08/29/2015 06:00,2,0.000,ALERT,214.87,299.07,59.975,1440842403,"201051344000867","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,220091.8,220091.8,251,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842547,460864.00
08/29/2015 06:00,2,0.000,ALERT,214.19,299.07,59.933,1440842403,"201051344001230","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,230839.2,230839.2,253,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842549,460865.00
08/29/2015 06:00,2,0.000,ALERT,215.09,299.67,59.981,1440842403,"201051344000576","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,227192.3,227192.3,253,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440842551,460866.00
08/29/2015 06:00,2,0.000,ALERT,214.64,299.97,60.007,1440842403,"201051344000579","174011321042388",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,234414.8,234414.8,250,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440842553,460867.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460868.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460869.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460870.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460871.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460872.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460873.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460874.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460875.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460876.00
08/29/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440842403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440843284,460877.00
08/29/2015 06:15,2,0.000,ALERT,212.83,298.47,59.975,1440843303,"201051344000955","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,232716.1,232716.1,255,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843380,460878.00
08/29/2015 06:15,2,0.000,ALERT,211.48,294.56,59.975,1440843303,"274151322000095","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,532353.0,532353.0,252,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843382,460879.00
08/29/2015 06:15,2,0.000,ALERT,213.96,298.77,59.959,1440843303,"201051344000868","174011321042388",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,219577.1,219577.1,254,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843384,460880.00
08/29/2015 06:15,2,0.000,ALERT,214.41,297.87,59.996,1440843303,"201051344000853","174011321042388",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,226092.5,226092.5,254,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843385,460881.00
08/29/2015 06:15,2,0.000,ALERT,213.74,299.07,59.975,1440843303,"201051344000582","174011321042388",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,224935.8,224935.8,252,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843387,460882.00
08/29/2015 06:15,2,0.000,ALERT,213.96,297.87,59.949,1440843303,"201051344000469","174011321042388",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,221348.4,221348.4,256,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843389,460883.00
08/29/2015 06:15,2,0.000,ALERT,213.96,298.17,59.970,1440843303,"201051344000988","174011321042388",0.00,17.80,0,294.26,300.87,0.0,0.0,0.000,220338.2,220338.2,253,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843391,460884.00
08/29/2015 06:15,2,0.000,ALERT,213.96,297.87,59.981,1440843303,"201051344001158","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,225970.7,225970.7,254,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843393,460885.00
08/29/2015 06:15,2,0.000,ALERT,213.06,297.26,59.981,1440843303,"201051344001025","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,230595.0,230595.0,251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843395,460886.00
08/29/2015 06:15,2,0.000,ALERT,213.96,298.47,59.965,1440843303,"201051344000569","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,233816.0,233816.0,252,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843397,460887.00
08/29/2015 06:15,2,0.000,ALERT,211.48,293.36,59.965,1440843303,"274151322000094","174011321042388",0.00,18.00,0,290.95,297.26,0.0,0.0,0.000,408150.1,408150.1,255,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843398,460888.00
08/29/2015 06:15,2,0.000,ALERT,213.74,297.87,59.970,1440843303,"201051344000458","174011321042388",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,229495.6,229495.6,254,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843400,460889.00
08/29/2015 06:15,2,0.000,ALERT,211.70,292.76,59.986,1440843303,"274151322000087","174011321042388",0.00,19.00,0,290.95,297.26,0.0,0.0,0.000,480585.5,480585.5,252,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843402,460890.00
08/29/2015 06:15,2,0.000,ALERT,211.25,293.36,59.970,1440843303,"274151322000052","174011321042388",0.00,18.70,0,291.25,298.17,0.0,0.0,0.000,513604.9,513604.9,252,0,0,0,L,1151911521,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843404,460891.00
08/29/2015 06:15,2,0.000,ALERT,213.51,298.77,59.965,1440843303,"201051344001145","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,234415.4,234415.4,254,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843406,460892.00
08/29/2015 06:15,2,0.000,ALERT,213.51,298.47,59.996,1440843303,"201051344000685","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,233101.4,233101.4,253,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843407,460893.00
08/29/2015 06:15,2,0.000,ALERT,211.03,293.66,59.981,1440843303,"274151322000088","174011321042388",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,493089.5,493089.5,252,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843409,460894.00
08/29/2015 06:15,2,0.000,ALERT,213.51,298.47,59.970,1440843303,"201051344000438","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,233137.2,233137.2,253,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843411,460895.00
08/29/2015 06:15,2,0.000,ALERT,213.06,298.17,59.949,1440843303,"201051344001135","174011321042388",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,224681.8,224681.8,252,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843413,460896.00
08/29/2015 06:15,2,0.000,ALERT,213.51,297.57,59.970,1440843303,"201051344000417","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,228105.6,228105.6,252,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843415,460897.00
08/29/2015 06:15,2,0.000,ALERT,213.96,298.77,59.975,1440843303,"201051344000594","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,230173.8,230173.8,252,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843417,460898.00
08/29/2015 06:15,2,0.000,ALERT,211.25,293.66,59.959,1440843303,"274151322000083","174011321042388",0.00,18.30,0,291.85,298.47,0.0,0.0,0.000,509342.3,509342.3,253,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843419,460899.00
08/29/2015 06:15,2,0.000,ALERT,213.51,298.77,59.970,1440843303,"201051344000585","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,229736.8,229736.8,253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843420,460900.00
08/29/2015 06:15,2,0.000,ALERT,211.48,293.96,59.970,1440843303,"274151322000054","174011321042388",0.00,19.00,0,291.55,298.47,0.0,0.0,0.000,504121.0,504121.0,253,0,0,0,L,1151911521,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843422,460901.00
08/29/2015 06:15,2,0.000,ALERT,213.29,298.17,59.965,1440843303,"201051344001203","174011321042388",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,230467.8,230467.8,254,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843424,460902.00
08/29/2015 06:15,2,0.000,ALERT,213.06,298.17,59.965,1440843303,"201051344000646","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,226582.3,226582.3,254,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843426,460903.00
08/29/2015 06:15,2,0.000,ALERT,212.16,293.36,59.970,1440843303,"274151322000068","174011321042388",0.00,19.00,0,290.95,296.96,0.0,0.0,0.000,407539.2,407539.2,254,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843428,460904.00
08/29/2015 06:15,2,0.000,ALERT,212.16,293.96,59.965,1440843303,"274151322000076","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,538632.1,538632.1,252,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843429,460905.00
08/29/2015 06:15,2,0.000,ALERT,213.06,298.47,59.970,1440843303,"201051344000890","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,231375.6,231375.6,253,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843431,460906.00
08/29/2015 06:15,2,0.000,ALERT,213.96,297.87,59.965,1440843303,"201051344000900","174011321042388",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,232415.4,232415.4,256,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843433,460907.00
08/29/2015 06:15,2,0.000,ALERT,214.64,297.57,59.959,1440843303,"201051344000633","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,221130.8,221130.8,255,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843435,460908.00
08/29/2015 06:15,2,0.000,ALERT,214.19,298.17,59.928,1440843303,"201051344000983","174011321042388",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,229398.4,229398.4,253,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843437,460909.00
08/29/2015 06:15,2,0.000,ALERT,213.29,297.87,59.970,1440843303,"201051344000917","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,231773.4,231773.4,254,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843438,460910.00
08/29/2015 06:15,2,0.000,ALERT,214.41,297.57,59.970,1440843303,"201051344000648","174011321042388",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,227046.2,227046.2,253,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843440,460911.00
08/29/2015 06:15,2,0.000,ALERT,213.06,298.17,59.975,1440843303,"201051344001093","174011321042388",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,230014.2,230014.2,256,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843442,460912.00
08/29/2015 06:15,2,0.000,ALERT,214.64,297.87,59.975,1440843303,"201051344000645","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,228083.7,228083.7,253,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843444,460913.00
08/29/2015 06:15,2,0.000,ALERT,211.70,294.26,59.965,1440843303,"274151322000085","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,506800.0,506800.0,252,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843446,460914.00
08/29/2015 06:15,2,0.000,ALERT,213.06,297.26,59.996,1440843303,"201051344000651","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,227303.5,227303.5,253,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843447,460915.00
08/29/2015 06:15,2,0.000,ALERT,214.19,297.87,59.970,1440843303,"201051344000867","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,220091.8,220091.8,253,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843449,460916.00
08/29/2015 06:15,2,0.000,ALERT,213.06,298.47,59.954,1440843303,"201051344001230","174011321042388",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,230839.2,230839.2,255,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843451,460917.00
08/29/2015 06:15,2,0.000,ALERT,214.41,298.47,59.970,1440843303,"201051344000576","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,227192.3,227192.3,255,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440843453,460918.00
08/29/2015 06:15,2,0.000,ALERT,213.96,298.77,59.981,1440843303,"201051344000579","174011321042388",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,234414.8,234414.8,252,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440843455,460919.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460920.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460921.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460922.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460923.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460924.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460925.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460926.00
