ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460927.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460928.00
08/29/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440843303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440844183,460929.00
08/29/2015 06:30,2,0.000,ALERT,213.51,297.57,59.975,1440844203,"201051344000955","174011321042388",0.00,17.50,0,283.44,299.97,0.0,0.0,0.000,232716.1,232716.1,257,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844280,460930.00
08/29/2015 06:30,2,0.000,ALERT,211.70,296.96,59.975,1440844203,"274151322000095","174011321042388",0.00,17.80,0,282.54,298.77,0.0,0.0,0.000,532353.0,532353.0,254,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844282,460931.00
08/29/2015 06:30,2,0.000,ALERT,214.19,299.07,59.986,1440844203,"201051344000868","174011321042388",0.00,17.30,0,285.54,301.17,0.0,0.0,0.000,219577.1,219577.1,256,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844283,460932.00
08/29/2015 06:30,2,0.000,ALERT,214.87,298.17,59.981,1440844203,"201051344000853","174011321042388",0.00,17.30,0,284.64,300.57,0.0,0.0,0.000,226092.5,226092.5,256,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844285,460933.00
08/29/2015 06:30,2,0.000,ALERT,214.41,298.77,59.991,1440844203,"201051344000582","174011321042388",0.00,17.30,0,284.34,300.57,0.0,0.0,0.000,224935.8,224935.8,254,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844287,460934.00
08/29/2015 06:30,2,0.000,ALERT,214.19,298.47,59.986,1440844203,"201051344000469","174011321042388",0.00,17.00,0,283.74,299.97,0.0,0.0,0.000,221348.4,221348.4,258,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844289,460935.00
08/29/2015 06:30,2,0.000,ALERT,213.96,298.17,59.986,1440844203,"201051344000988","174011321042388",0.00,17.50,0,282.24,299.97,0.0,0.0,0.000,220338.2,220338.2,255,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844291,460936.00
08/29/2015 06:30,2,0.000,ALERT,214.19,298.17,59.986,1440844203,"201051344001158","174011321042388",0.00,17.00,0,284.04,299.97,0.0,0.0,0.000,225970.7,225970.7,256,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844293,460937.00
08/29/2015 06:30,2,0.000,ALERT,213.74,296.96,59.991,1440844203,"201051344001025","174011321042388",0.00,17.00,0,282.84,300.27,0.0,0.0,0.000,230595.0,230595.0,253,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844295,460938.00
08/29/2015 06:30,2,0.000,ALERT,214.19,299.07,59.981,1440844203,"201051344000569","174011321042388",0.00,17.80,0,285.24,301.47,0.0,0.0,0.000,233816.0,233816.0,254,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844296,460939.00
08/29/2015 06:30,2,0.000,ALERT,211.93,295.76,59.959,1440844203,"274151322000094","174011321042388",0.00,17.80,0,280.73,297.57,0.0,0.0,0.000,408150.1,408150.1,257,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844298,460940.00
08/29/2015 06:30,2,0.000,ALERT,214.19,298.47,59.975,1440844203,"201051344000458","174011321042388",0.00,18.00,0,284.64,301.17,0.0,0.0,0.000,229495.6,229495.6,256,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844300,460941.00
08/29/2015 06:30,2,0.000,ALERT,211.70,295.16,59.965,1440844203,"274151322000087","174011321042388",0.00,19.00,0,281.03,296.96,0.0,0.0,0.000,480585.5,480585.5,254,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844302,460942.00
08/29/2015 06:30,2,0.000,ALERT,211.70,295.46,59.965,1440844203,"274151322000052","174011321042388",0.00,18.30,0,281.64,297.87,0.0,0.0,0.000,513604.9,513604.9,254,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844304,460943.00
08/29/2015 06:30,2,0.000,ALERT,214.19,297.87,59.944,1440844203,"201051344001145","174011321042388",0.00,17.30,0,283.74,300.57,0.0,0.0,0.000,234415.4,234415.4,256,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844306,460944.00
08/29/2015 06:30,2,0.000,ALERT,214.41,297.87,59.975,1440844203,"201051344000685","174011321042388",0.00,17.50,0,283.44,299.97,0.0,0.0,0.000,233101.4,233101.4,255,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844308,460945.00
08/29/2015 06:30,2,0.000,ALERT,211.48,295.76,59.959,1440844203,"274151322000088","174011321042388",0.00,18.30,0,281.64,297.57,0.0,0.0,0.000,493089.5,493089.5,254,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844309,460946.00
08/29/2015 06:30,2,0.000,ALERT,213.74,297.57,59.965,1440844203,"201051344000438","174011321042388",0.00,17.30,0,283.44,300.27,0.0,0.0,0.000,233137.2,233137.2,255,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844311,460947.00
08/29/2015 06:30,2,0.000,ALERT,213.74,297.87,59.975,1440844203,"201051344001135","174011321042388",0.00,17.30,0,283.44,300.27,0.0,0.0,0.000,224681.8,224681.8,254,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844313,460948.00
08/29/2015 06:30,2,0.000,ALERT,213.96,297.26,59.975,1440844203,"201051344000417","174011321042388",0.00,17.50,0,282.84,299.07,0.0,0.0,0.000,228105.6,228105.6,254,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844315,460949.00
08/29/2015 06:30,2,0.000,ALERT,213.74,298.77,59.981,1440844203,"201051344000594","174011321042388",0.00,17.50,0,284.34,300.87,0.0,0.0,0.000,230173.8,230173.8,254,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844316,460950.00
08/29/2015 06:30,2,0.000,ALERT,211.48,296.66,59.981,1440844203,"274151322000083","174011321042388",0.00,18.00,0,281.94,298.17,0.0,0.0,0.000,509342.3,509342.3,255,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844318,460951.00
08/29/2015 06:30,2,0.000,ALERT,213.96,297.57,59.975,1440844203,"201051344000585","174011321042388",0.00,17.50,0,283.14,299.97,0.0,0.0,0.000,229736.8,229736.8,255,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844320,460952.00
08/29/2015 06:30,2,0.000,ALERT,211.48,296.36,60.007,1440844203,"274151322000054","174011321042388",0.00,18.70,0,281.64,298.17,0.0,0.0,0.000,504121.0,504121.0,255,0,0,0,L,1151911521,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844322,460953.00
08/29/2015 06:30,2,0.000,ALERT,213.74,297.26,59.970,1440844203,"201051344001203","174011321042388",0.00,17.50,0,283.44,301.47,0.0,0.0,0.000,230467.8,230467.8,256,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844324,460954.00
08/29/2015 06:30,2,0.000,ALERT,213.51,297.26,59.975,1440844203,"201051344000646","174011321042388",0.00,17.30,0,283.14,299.67,0.0,0.0,0.000,226582.3,226582.3,256,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844325,460955.00
08/29/2015 06:30,2,0.000,ALERT,211.93,295.16,60.002,1440844203,"274151322000068","174011321042388",0.00,19.00,0,280.73,296.96,0.0,0.0,0.000,407539.2,407539.2,256,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844327,460956.00
08/29/2015 06:30,2,0.000,ALERT,212.16,295.76,59.975,1440844203,"274151322000076","174011321042388",0.00,18.30,0,281.03,298.17,0.0,0.0,0.000,538632.1,538632.1,254,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844329,460957.00
08/29/2015 06:30,2,0.000,ALERT,213.74,298.47,59.996,1440844203,"201051344000890","174011321042388",0.00,17.50,0,284.04,300.87,0.0,0.0,0.000,231375.6,231375.6,255,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844331,460958.00
08/29/2015 06:30,2,0.000,ALERT,213.96,298.47,60.023,1440844203,"201051344000900","174011321042388",0.00,17.50,0,284.34,300.27,0.0,0.0,0.000,232415.4,232415.4,258,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844333,460959.00
08/29/2015 06:30,2,0.000,ALERT,214.64,298.17,59.996,1440844203,"201051344000633","174011321042388",0.00,17.30,0,282.84,299.67,0.0,0.0,0.000,221130.8,221130.8,257,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844335,460960.00
08/29/2015 06:30,2,0.000,ALERT,214.19,298.47,59.970,1440844203,"201051344000983","174011321042388",0.00,17.50,0,284.94,300.87,0.0,0.0,0.000,229398.4,229398.4,255,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844336,460961.00
08/29/2015 06:30,2,0.000,ALERT,213.96,297.57,59.981,1440844203,"201051344000917","174011321042388",0.00,18.00,0,282.24,299.37,0.0,0.0,0.000,231773.4,231773.4,256,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844338,460962.00
08/29/2015 06:30,2,0.000,ALERT,214.41,297.87,59.954,1440844203,"201051344000648","174011321042388",0.00,17.00,0,284.04,300.57,0.0,0.0,0.000,227046.2,227046.2,255,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844340,460963.00
08/29/2015 06:30,2,0.000,ALERT,213.74,297.87,59.970,1440844203,"201051344001093","174011321042388",0.00,18.00,0,283.44,299.67,0.0,0.0,0.000,230014.2,230014.2,258,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844342,460964.00
08/29/2015 06:30,2,0.000,ALERT,214.64,298.47,59.981,1440844203,"201051344000645","174011321042388",0.00,17.80,0,284.64,300.57,0.0,0.0,0.000,228083.7,228083.7,255,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844344,460965.00
08/29/2015 06:30,2,0.000,ALERT,211.93,295.76,60.012,1440844203,"274151322000085","174011321042388",0.00,18.30,0,281.33,298.17,0.0,0.0,0.000,506800.0,506800.0,254,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844346,460966.00
08/29/2015 06:30,2,0.000,ALERT,213.96,297.26,59.981,1440844203,"201051344000651","174011321042388",0.00,17.00,0,282.84,299.07,0.0,0.0,0.000,227303.5,227303.5,255,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844348,460967.00
08/29/2015 06:30,2,0.000,ALERT,214.41,298.77,59.991,1440844203,"201051344000867","174011321042388",0.00,18.00,0,284.34,300.87,0.0,0.0,0.000,220091.8,220091.8,255,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844350,460968.00
08/29/2015 06:30,2,0.000,ALERT,213.96,298.47,59.981,1440844203,"201051344001230","174011321042388",0.00,17.30,0,283.74,300.27,0.0,0.0,0.000,230839.2,230839.2,257,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844351,460969.00
08/29/2015 06:30,2,0.000,ALERT,214.87,299.07,59.986,1440844203,"201051344000576","174011321042388",0.00,17.30,0,284.64,300.57,0.0,0.0,0.000,227192.3,227192.3,257,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440844353,460970.00
08/29/2015 06:30,2,0.000,ALERT,214.19,299.07,59.975,1440844203,"201051344000579","174011321042388",0.00,17.80,0,284.94,300.87,0.0,0.0,0.000,234414.8,234414.8,254,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440844355,460971.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460972.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460973.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460974.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460975.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460976.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460977.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460978.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460979.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460980.00
08/29/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440844203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845084,460981.00
08/29/2015 06:45,2,0.000,ALERT,213.74,298.47,59.970,1440845103,"201051344000955","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,232716.1,232716.1,259,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845179,460982.00
08/29/2015 06:45,2,0.000,ALERT,211.93,296.96,59.965,1440845103,"274151322000095","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,532353.0,532353.0,256,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845181,460983.00
08/29/2015 06:45,2,0.000,ALERT,214.41,299.67,59.981,1440845103,"201051344000868","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,219577.1,219577.1,258,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845183,460984.00
08/29/2015 06:45,2,0.000,ALERT,215.09,298.77,60.002,1440845103,"201051344000853","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,226092.5,226092.5,258,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845185,460985.00
08/29/2015 06:45,2,0.000,ALERT,214.41,299.37,59.970,1440845103,"201051344000582","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,224935.8,224935.8,256,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845187,460986.00
08/29/2015 06:45,2,0.000,ALERT,214.41,298.77,59.986,1440845103,"201051344000469","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,221348.4,221348.4,260,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845188,460987.00
08/29/2015 06:45,2,0.000,ALERT,214.41,298.77,59.975,1440845103,"201051344000988","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,220338.2,220338.2,257,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845190,460988.00
08/29/2015 06:45,2,0.000,ALERT,214.64,298.47,59.981,1440845103,"201051344001158","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,225970.7,225970.7,258,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845192,460989.00
08/29/2015 06:45,2,0.000,ALERT,213.96,297.26,59.986,1440845103,"201051344001025","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,230595.0,230595.0,255,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845194,460990.00
08/29/2015 06:45,2,0.000,ALERT,214.64,299.37,59.965,1440845103,"201051344000569","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,233816.0,233816.0,256,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845195,460991.00
08/29/2015 06:45,2,0.000,ALERT,211.93,295.76,60.002,1440845103,"274151322000094","174011321042388",0.00,17.80,0,293.66,297.26,0.0,0.0,0.000,408150.1,408150.1,259,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845197,460992.00
08/29/2015 06:45,2,0.000,ALERT,214.41,299.07,59.991,1440845103,"201051344000458","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,229495.6,229495.6,258,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845199,460993.00
08/29/2015 06:45,2,0.000,ALERT,211.93,296.06,59.986,1440845103,"274151322000087","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,480585.5,480585.5,256,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845201,460994.00
08/29/2015 06:45,2,0.000,ALERT,211.93,296.66,59.986,1440845103,"274151322000052","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,513604.9,513604.9,256,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845203,460995.00
08/29/2015 06:45,2,0.000,ALERT,214.41,298.77,59.986,1440845103,"201051344001145","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,234415.4,234415.4,258,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845205,460996.00
08/29/2015 06:45,2,0.000,ALERT,214.41,298.47,59.991,1440845103,"201051344000685","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,233101.4,233101.4,257,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845207,460997.00
08/29/2015 06:45,2,0.000,ALERT,211.48,296.06,59.975,1440845103,"274151322000088","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,493089.5,493089.5,256,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845208,460998.00
08/29/2015 06:45,2,0.000,ALERT,214.19,298.47,59.991,1440845103,"201051344000438","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,233137.2,233137.2,257,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845210,460999.00
08/29/2015 06:45,2,0.000,ALERT,213.51,298.47,60.023,1440845103,"201051344001135","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,224681.8,224681.8,256,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845212,461000.00
08/29/2015 06:45,2,0.000,ALERT,214.19,297.57,59.991,1440845103,"201051344000417","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,228105.6,228105.6,256,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845214,461001.00
08/29/2015 06:45,2,0.000,ALERT,214.19,299.07,59.986,1440845103,"201051344000594","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,230173.8,230173.8,256,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845216,461002.00
08/29/2015 06:45,2,0.000,ALERT,211.70,296.06,59.981,1440845103,"274151322000083","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,509342.3,509342.3,257,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845217,461003.00
08/29/2015 06:45,2,0.000,ALERT,214.19,298.47,59.981,1440845103,"201051344000585","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,229736.8,229736.8,257,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845219,461004.00
08/29/2015 06:45,2,0.000,ALERT,211.48,295.16,60.002,1440845103,"274151322000054","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,504121.0,504121.0,257,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845221,461005.00
08/29/2015 06:45,2,0.000,ALERT,213.96,297.87,60.007,1440845103,"201051344001203","174011321042388",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,230467.8,230467.8,258,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845223,461006.00
08/29/2015 06:45,2,0.000,ALERT,213.51,298.17,59.996,1440845103,"201051344000646","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,226582.3,226582.3,258,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845225,461007.00
08/29/2015 06:45,2,0.000,ALERT,212.38,294.56,59.959,1440845103,"274151322000068","174011321042388",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,407539.2,407539.2,258,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845227,461008.00
08/29/2015 06:45,2,0.000,ALERT,212.16,294.86,59.986,1440845103,"274151322000076","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,538632.1,538632.1,256,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845228,461009.00
08/29/2015 06:45,2,0.000,ALERT,213.74,298.77,60.002,1440845103,"201051344000890","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,231375.6,231375.6,257,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845230,461010.00
08/29/2015 06:45,2,0.000,ALERT,214.41,298.77,59.996,1440845103,"201051344000900","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,232415.4,232415.4,260,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845232,461011.00
08/29/2015 06:45,2,0.000,ALERT,215.09,298.47,59.986,1440845103,"201051344000633","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,221130.8,221130.8,259,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845234,461012.00
08/29/2015 06:45,2,0.000,ALERT,214.41,299.07,59.991,1440845103,"201051344000983","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,229398.4,229398.4,257,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845236,461013.00
08/29/2015 06:45,2,0.000,ALERT,214.19,297.87,59.991,1440845103,"201051344000917","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,231773.4,231773.4,258,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845238,461014.00
08/29/2015 06:45,2,0.000,ALERT,214.87,298.17,60.002,1440845103,"201051344000648","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,227046.2,227046.2,257,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845239,461015.00
08/29/2015 06:45,2,0.000,ALERT,213.96,298.47,59.996,1440845103,"201051344001093","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,230014.2,230014.2,260,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845241,461016.00
08/29/2015 06:45,2,0.000,ALERT,214.87,298.77,59.996,1440845103,"201051344000645","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,228083.7,228083.7,257,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845243,461017.00
08/29/2015 06:45,2,0.000,ALERT,211.93,295.46,59.986,1440845103,"274151322000085","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,506800.0,506800.0,256,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845245,461018.00
08/29/2015 06:45,2,0.000,ALERT,214.19,297.57,59.996,1440845103,"201051344000651","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,227303.5,227303.5,257,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845247,461019.00
08/29/2015 06:45,2,0.000,ALERT,214.87,298.77,59.996,1440845103,"201051344000867","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,220091.8,220091.8,257,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845248,461020.00
08/29/2015 06:45,2,0.000,ALERT,213.96,298.77,60.002,1440845103,"201051344001230","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,230839.2,230839.2,259,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845250,461021.00
08/29/2015 06:45,2,0.000,ALERT,214.87,299.37,59.991,1440845103,"201051344000576","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,227192.3,227192.3,259,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440845252,461022.00
08/29/2015 06:45,2,0.000,ALERT,214.41,299.07,60.002,1440845103,"201051344000579","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,234414.8,234414.8,256,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440845254,461023.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461024.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461025.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461026.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461027.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461028.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461029.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461030.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461031.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461032.00
08/29/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440845103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440845983,461033.00
08/29/2015 07:00,2,0.000,ALERT,213.29,297.87,59.944,1440846003,"201051344000955","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,232716.1,232716.1,261,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846078,461034.00
08/29/2015 07:00,2,0.000,ALERT,212.16,296.36,59.986,1440846003,"274151322000095","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,532353.0,532353.0,258,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846080,461035.00
08/29/2015 07:00,2,0.000,ALERT,214.41,299.07,59.954,1440846003,"201051344000868","174011321042388",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,219577.1,219577.1,260,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846082,461036.00
08/29/2015 07:00,2,0.000,ALERT,215.09,298.47,59.938,1440846003,"201051344000853","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,226092.5,226092.5,260,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846084,461037.00
08/29/2015 07:00,2,0.000,ALERT,214.19,298.77,59.938,1440846003,"201051344000582","174011321042388",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,224935.8,224935.8,258,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846086,461038.00
08/29/2015 07:00,2,0.000,ALERT,214.41,298.17,59.901,1440846003,"201051344000469","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,221348.4,221348.4,262,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846087,461039.00
08/29/2015 07:00,2,0.000,ALERT,214.19,298.47,59.959,1440846003,"201051344000988","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,220338.2,220338.2,259,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846089,461040.00
08/29/2015 07:00,2,0.000,ALERT,214.41,298.17,59.949,1440846003,"201051344001158","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,225970.7,225970.7,260,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846091,461041.00
08/29/2015 07:00,2,0.000,ALERT,213.51,296.96,59.912,1440846003,"201051344001025","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,230595.0,230595.0,257,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846093,461042.00
08/29/2015 07:00,2,0.000,ALERT,214.19,298.77,59.944,1440846003,"201051344000569","174011321042388",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,233816.0,233816.0,258,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846095,461043.00
08/29/2015 07:00,2,0.000,ALERT,211.93,294.86,59.938,1440846003,"274151322000094","174011321042388",0.00,17.50,0,293.06,296.66,0.0,0.0,0.000,408150.1,408150.1,261,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846097,461044.00
08/29/2015 07:00,2,0.000,ALERT,214.41,298.47,59.944,1440846003,"201051344000458","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,229495.6,229495.6,260,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846098,461045.00
08/29/2015 07:00,2,0.000,ALERT,212.16,294.56,59.944,1440846003,"274151322000087","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,480585.5,480585.5,258,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846100,461046.00
08/29/2015 07:00,2,0.000,ALERT,211.48,295.46,59.917,1440846003,"274151322000052","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,513604.9,513604.9,258,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846102,461047.00
08/29/2015 07:00,2,0.000,ALERT,213.74,297.57,59.922,1440846003,"201051344001145","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,234415.4,234415.4,260,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846104,461048.00
08/29/2015 07:00,2,0.000,ALERT,214.19,297.87,59.912,1440846003,"201051344000685","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,233101.4,233101.4,259,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846106,461049.00
08/29/2015 07:00,2,0.000,ALERT,211.48,295.76,59.933,1440846003,"274151322000088","174011321042388",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,493089.5,493089.5,258,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846107,461050.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.87,59.938,1440846003,"201051344000438","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,233137.2,233137.2,259,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846109,461051.00
08/29/2015 07:00,2,0.000,ALERT,213.51,297.87,59.933,1440846003,"201051344001135","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,224681.8,224681.8,258,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846111,461052.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.26,59.949,1440846003,"201051344000417","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,228105.6,228105.6,258,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846113,461053.00
08/29/2015 07:00,2,0.000,ALERT,214.19,299.07,59.917,1440846003,"201051344000594","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,230173.8,230173.8,258,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846115,461054.00
08/29/2015 07:00,2,0.000,ALERT,211.93,295.76,59.944,1440846003,"274151322000083","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,509342.3,509342.3,259,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846116,461055.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.87,59.938,1440846003,"201051344000585","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,229736.8,229736.8,259,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846118,461056.00
08/29/2015 07:00,2,0.000,ALERT,211.70,295.46,59.933,1440846003,"274151322000054","174011321042388",0.00,18.30,0,293.06,297.57,0.0,0.0,0.000,504121.0,504121.0,259,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846120,461057.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.57,59.965,1440846003,"201051344001203","174011321042388",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,230467.8,230467.8,260,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846122,461058.00
08/29/2015 07:00,2,0.000,ALERT,213.51,297.57,59.944,1440846003,"201051344000646","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,226582.3,226582.3,260,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846123,461059.00
08/29/2015 07:00,2,0.000,ALERT,212.38,294.26,59.944,1440846003,"274151322000068","174011321042388",0.00,18.30,0,292.76,296.06,0.0,0.0,0.000,407539.2,407539.2,260,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846125,461060.00
08/29/2015 07:00,2,0.000,ALERT,212.61,295.76,59.938,1440846003,"274151322000076","174011321042388",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,538632.1,538632.1,258,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846127,461061.00
08/29/2015 07:00,2,0.000,ALERT,213.74,298.47,59.938,1440846003,"201051344000890","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,231375.6,231375.6,259,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846129,461062.00
08/29/2015 07:00,2,0.000,ALERT,214.41,298.47,59.949,1440846003,"201051344000900","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,232415.4,232415.4,262,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846131,461063.00
08/29/2015 07:00,2,0.000,ALERT,215.09,297.87,59.912,1440846003,"201051344000633","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,221130.8,221130.8,261,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846132,461064.00
08/29/2015 07:00,2,0.000,ALERT,214.41,298.77,59.949,1440846003,"201051344000983","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,229398.4,229398.4,259,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846134,461065.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.57,59.949,1440846003,"201051344000917","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,231773.4,231773.4,260,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846136,461066.00
08/29/2015 07:00,2,0.000,ALERT,214.64,297.87,59.933,1440846003,"201051344000648","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,227046.2,227046.2,259,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846138,461067.00
08/29/2015 07:00,2,0.000,ALERT,213.74,297.87,59.949,1440846003,"201051344001093","174011321042388",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,230014.2,230014.2,262,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846140,461068.00
08/29/2015 07:00,2,0.000,ALERT,214.87,298.47,59.944,1440846003,"201051344000645","174011321042388",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,228083.7,228083.7,259,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846141,461069.00
08/29/2015 07:00,2,0.000,ALERT,211.93,295.46,59.954,1440846003,"274151322000085","174011321042388",0.00,17.80,0,293.66,296.96,0.0,0.0,0.000,506800.0,506800.0,258,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846143,461070.00
08/29/2015 07:00,2,0.000,ALERT,213.96,297.26,59.981,1440846003,"201051344000651","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,227303.5,227303.5,259,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846145,461071.00
08/29/2015 07:00,2,0.000,ALERT,214.64,298.17,59.944,1440846003,"201051344000867","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,220091.8,220091.8,259,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846147,461072.00
08/29/2015 07:00,2,0.000,ALERT,213.74,298.17,59.938,1440846003,"201051344001230","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,230839.2,230839.2,261,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846149,461073.00
08/29/2015 07:00,2,0.000,ALERT,214.87,298.77,59.944,1440846003,"201051344000576","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,227192.3,227192.3,261,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846150,461074.00
08/29/2015 07:00,2,0.000,ALERT,214.19,298.77,59.944,1440846003,"201051344000579","174011321042388",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,234414.8,234414.8,258,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846152,461075.00
