ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461076.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461077.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461078.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461079.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461080.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461081.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461082.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461083.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461084.00
08/29/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440846003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440846884,461085.00
08/29/2015 07:15,2,0.176,ALERT,213.74,299.67,59.996,1440846903,"201051344000955","174011321042388",23.08,17.30,0,295.76,300.27,4.1,2.0,0.000,232716.2,232716.2,263,0,0,0,L,1122011218,1,122.68,121.78,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440846978,461086.00
08/29/2015 07:15,2,0.070,ALERT,211.70,296.66,60.002,1440846903,"274151322000095","174011321042388",24.05,17.50,0,293.96,299.07,1.7,0.0,0.000,532353.0,532353.0,260,0,0,0,L,1151911521,1,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1440846980,461087.00
08/29/2015 07:15,2,0.154,ALERT,214.41,299.67,59.996,1440846903,"201051344000868","174011321042388",23.12,17.30,0,296.96,301.47,3.6,1.6,0.000,219577.2,219577.2,262,0,0,0,L,1122011218,1,121.55,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440846982,461088.00
08/29/2015 07:15,2,0.146,ALERT,214.87,298.77,59.970,1440846903,"201051344000853","174011321042388",22.44,17.30,0,296.36,300.87,3.4,1.3,0.000,226092.6,226092.6,262,0,0,0,L,1122011218,1,122.23,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1440846984,461089.00
08/29/2015 07:15,2,0.170,ALERT,214.64,299.97,60.023,1440846903,"201051344000582","174011321042388",20.79,17.00,0,296.36,300.87,3.6,1.6,0.000,224935.9,224935.9,260,0,0,0,L,1122011218,1,123.36,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440846986,461090.00
08/29/2015 07:15,2,0.168,ALERT,214.41,298.77,60.002,1440846903,"201051344000469","174011321042388",23.74,17.00,0,295.16,300.27,4.0,2.0,0.000,221348.5,221348.5,264,0,0,0,L,1122011218,1,121.10,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440846987,461091.00
08/29/2015 07:15,2,0.131,ALERT,214.41,299.07,60.002,1440846903,"201051344000988","174011321042388",22.76,17.50,0,293.96,300.27,3.0,1.0,0.000,220338.2,220338.2,261,0,0,0,L,1122011218,1,121.33,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1440846989,461092.00
08/29/2015 07:15,2,0.141,ALERT,214.41,298.77,59.996,1440846903,"201051344001158","174011321042388",22.52,17.00,0,295.46,300.27,3.2,1.2,0.000,225970.7,225970.7,262,0,0,0,L,1122011218,1,121.33,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440846991,461093.00
08/29/2015 07:15,2,0.145,ALERT,214.19,299.07,60.049,1440846903,"201051344001025","174011321042388",23.99,16.70,0,294.86,301.17,3.5,1.5,0.000,230595.1,230595.1,259,0,0,0,L,1122011218,1,122.91,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1440846993,461094.00
08/29/2015 07:15,2,0.152,ALERT,214.41,299.37,60.007,1440846903,"201051344000569","174011321042388",23.78,17.50,0,296.96,301.47,3.7,1.7,0.000,233816.1,233816.1,260,0,0,0,L,1122011218,1,121.10,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1440846995,461095.00
08/29/2015 07:15,2,0.000,ALERT,211.48,295.16,60.007,1440846903,"274151322000094","174011321042388",39.92,17.80,0,292.46,379.32,0.0,0.0,0.000,408150.1,408150.1,263,0,0,0,L,1151911521,1,122.23,121.55,0002,15,0,0,0,0,0,0,101,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1440846997,461096.00
08/29/2015 07:15,2,0.154,ALERT,214.41,299.07,59.991,1440846903,"201051344000458","174011321042388",23.72,17.80,0,296.36,301.17,3.7,1.7,0.000,229495.7,229495.7,262,0,0,0,L,1122011218,1,121.78,123.36,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440846999,461097.00
08/29/2015 07:15,2,0.088,ALERT,211.70,294.56,59.996,1440846903,"274151322000087","174011321042388",22.86,18.30,0,291.85,297.57,2.0,0.0,0.000,480585.5,480585.5,260,0,0,0,L,1151911521,1,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1440847001,461098.00
08/29/2015 07:15,2,0.104,ALERT,211.48,296.66,59.986,1440846903,"274151322000052","174011321042388",23.18,18.00,0,292.46,298.47,2.4,0.4,0.000,513604.9,513604.9,260,0,0,0,L,1151911521,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1440847003,461099.00
08/29/2015 07:15,2,0.141,ALERT,214.41,299.97,59.959,1440846903,"201051344001145","174011321042388",23.50,17.00,0,295.76,301.17,3.4,1.3,0.000,234415.5,234415.5,262,0,0,0,L,1122011218,1,123.36,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1440847005,461100.00
08/29/2015 07:15,2,0.131,ALERT,214.64,299.67,60.028,1440846903,"201051344000685","174011321042388",23.46,17.30,0,295.76,300.27,3.1,1.1,0.000,233101.4,233101.4,261,0,0,0,L,1122011218,1,124.04,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1440847006,461101.00
08/29/2015 07:15,2,0.062,ALERT,210.80,296.06,59.996,1440846903,"274151322000088","174011321042388",23.66,18.00,0,292.76,298.17,1.5,0.0,0.000,493089.5,493089.5,260,0,0,0,L,1151911521,1,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1440847008,461102.00
08/29/2015 07:15,2,0.160,ALERT,214.41,299.67,59.991,1440846903,"201051344000438","174011321042388",23.85,17.00,0,296.06,300.57,3.9,1.9,0.000,233137.4,233137.4,261,0,0,0,L,1122011218,1,123.59,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440847010,461103.00
08/29/2015 07:15,2,0.160,ALERT,213.96,311.09,59.991,1440846903,"201051344001135","174011321042388",24.29,17.30,0,296.06,312.29,4.0,1.9,0.000,224681.9,224681.9,260,0,0,0,L,1122011218,1,123.14,121.78,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440847012,461104.00
08/29/2015 07:15,2,0.191,ALERT,214.41,299.37,59.996,1440846903,"201051344000417","174011321042388",23.38,17.30,0,294.86,299.97,4.5,2.5,0.000,228105.8,228105.8,260,0,0,0,L,1122011218,1,123.14,121.78,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440847014,461105.00
08/29/2015 07:15,2,0.160,ALERT,214.19,318.30,60.002,1440846903,"201051344000594","174011321042388",24.15,17.30,0,296.06,322.21,3.9,1.9,0.000,230174.0,230174.0,260,0,0,0,L,1122011218,1,121.55,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1440847015,461106.00
08/29/2015 07:15,2,0.080,ALERT,211.70,296.06,59.981,1440846903,"274151322000083","174011321042388",23.95,17.80,0,293.06,298.47,1.9,0.0,0.000,509342.3,509342.3,261,0,0,0,L,1151911521,1,121.78,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1440847017,461107.00
08/29/2015 07:15,2,0.170,ALERT,214.41,300.27,59.996,1440846903,"201051344000585","174011321042388",23.50,17.50,0,295.46,300.87,4.0,2.0,0.000,229736.9,229736.9,261,0,0,0,L,1122011218,1,122.91,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1440847019,461108.00
08/29/2015 07:15,2,0.078,ALERT,211.48,296.66,59.981,1440846903,"274151322000054","174011321042388",23.93,18.30,0,292.76,298.47,1.9,0.0,0.000,504121.0,504121.0,261,0,0,0,L,1151911521,1,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1440847021,461109.00
08/29/2015 07:15,2,0.158,ALERT,214.19,299.37,59.991,1440846903,"201051344001203","174011321042388",23.36,17.30,0,295.76,302.37,3.8,1.7,0.000,230467.9,230467.9,262,0,0,0,L,1122011218,1,123.59,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440847023,461110.00
08/29/2015 07:15,2,0.178,ALERT,213.74,299.07,59.970,1440846903,"201051344000646","174011321042388",21.67,17.30,0,294.86,300.27,3.9,1.9,0.000,226582.5,226582.5,262,0,0,0,L,1122011218,1,123.36,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1440847024,461111.00
08/29/2015 07:15,2,0.008,ALERT,212.16,294.56,59.996,1440846903,"274151322000068","174011321042388",40.12,18.70,0,292.16,383.53,0.0,0.0,0.000,407539.2,407539.2,262,0,0,0,L,1151911521,1,122.91,121.33,0002,18,0,0,0,0,0,0,114,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1440847026,461112.00
08/29/2015 07:15,2,0.082,ALERT,212.16,296.06,59.991,1440846903,"274151322000076","174011321042388",24.15,17.80,0,292.76,298.17,2.0,0.1,0.000,538632.1,538632.1,260,0,0,0,L,1151911521,1,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1440847028,461113.00
08/29/2015 07:15,2,0.166,ALERT,213.96,322.51,60.034,1440846903,"201051344000890","174011321042388",25.31,17.50,0,295.76,323.41,4.3,2.2,0.000,231375.8,231375.8,261,0,0,0,L,1122011218,1,123.36,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440847030,461114.00
08/29/2015 07:15,2,0.111,ALERT,214.19,299.37,59.991,1440846903,"201051344000900","174011321042388",23.46,17.30,0,296.36,300.57,2.7,0.6,0.000,232415.4,232415.4,264,0,0,0,L,1122011218,1,121.78,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440847032,461115.00
08/29/2015 07:15,2,0.176,ALERT,214.87,298.77,59.986,1440846903,"201051344000633","174011321042388",20.56,17.00,0,294.56,299.97,3.7,1.6,0.000,221130.9,221130.9,263,0,0,0,L,1122011218,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440847034,461116.00
08/29/2015 07:15,2,0.164,ALERT,214.41,307.48,59.991,1440846903,"201051344000983","174011321042388",24.23,17.50,0,296.66,308.39,4.1,2.0,0.000,229398.6,229398.6,261,0,0,0,L,1122011218,1,121.55,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440847035,461117.00
08/29/2015 07:15,2,0.152,ALERT,214.41,299.67,59.991,1440846903,"201051344000917","174011321042388",23.08,17.80,0,294.56,300.27,3.6,1.5,0.000,231773.5,231773.5,262,0,0,0,L,1122011218,1,123.14,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440847037,461118.00
08/29/2015 07:15,2,0.166,ALERT,214.41,309.29,59.991,1440846903,"201051344000648","174011321042388",23.85,16.70,0,295.76,310.49,4.0,2.0,0.000,227046.3,227046.3,261,0,0,0,L,1122011218,1,121.33,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1440847039,461119.00
08/29/2015 07:15,2,0.182,ALERT,213.96,299.97,59.991,1440846903,"201051344001093","174011321042388",23.40,17.80,0,295.76,300.57,4.3,2.3,0.000,230014.4,230014.4,264,0,0,0,L,1122011218,1,123.14,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1440847041,461120.00
08/29/2015 07:15,2,0.156,ALERT,214.87,299.07,59.949,1440846903,"201051344000645","174011321042388",22.84,17.80,0,296.06,300.57,3.6,1.6,0.000,228083.8,228083.8,261,0,0,0,L,1122011218,1,122.01,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440847043,461121.00
08/29/2015 07:15,2,0.082,ALERT,211.93,296.36,60.028,1440846903,"274151322000085","174011321042388",24.39,18.00,0,292.76,297.87,2.0,0.1,0.000,506800.0,506800.0,260,0,0,0,L,1151911521,1,123.14,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1440847045,461122.00
08/29/2015 07:15,2,0.154,ALERT,214.19,308.69,59.996,1440846903,"201051344000651","174011321042388",24.33,16.70,0,295.46,309.59,3.8,1.8,0.000,227303.7,227303.7,261,0,0,0,L,1122011218,1,123.36,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1440847046,461123.00
08/29/2015 07:15,2,0.158,ALERT,214.64,299.07,59.991,1440846903,"201051344000867","174011321042388",23.42,17.80,0,296.06,301.17,3.8,1.7,0.000,220091.9,220091.9,261,0,0,0,L,1122011218,1,122.01,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440847048,461124.00
08/29/2015 07:15,2,0.178,ALERT,213.96,299.67,59.996,1440846903,"201051344001230","174011321042388",19.80,17.30,0,296.06,300.87,3.6,1.5,0.000,230839.3,230839.3,263,0,0,0,L,1122011218,1,123.14,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1440847050,461125.00
08/29/2015 07:15,2,0.178,ALERT,214.87,299.67,60.002,1440846903,"201051344000576","174011321042388",20.79,17.30,0,296.36,300.87,3.8,1.7,0.000,227192.5,227192.5,263,0,0,0,L,1122011218,1,121.78,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440847052,461126.00
08/29/2015 07:15,2,0.189,ALERT,214.41,321.61,60.002,1440846903,"201051344000579","174011321042388",24.61,17.50,0,296.66,322.51,4.7,2.6,0.000,234415.0,234415.0,260,0,0,0,L,1122011218,1,121.55,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1440847054,461127.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461128.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461129.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461130.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461131.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461132.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461133.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461134.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461135.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461136.00
08/29/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440846903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847784,461137.00
08/29/2015 07:30,2,0.281,ACTIVE,214.19,335.74,59.996,1440847806,"201051344000955","174011321042388",27.53,18.30,0,297.26,351.67,7.9,5.7,0.022,232717.2,232717.2,265,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847880,461138.00
08/29/2015 07:30,2,0.184,ACTIVE,212.16,332.13,59.959,1440847806,"274151322000095","174011321042388",26.60,19.30,0,294.86,343.55,5.0,2.9,0.018,532353.3,532353.3,262,0,0,0,L,1151911521,1,123.14,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847881,461139.00
08/29/2015 07:30,2,0.260,ACTIVE,214.41,334.84,59.965,1440847806,"201051344000868","174011321042388",27.93,18.00,0,296.96,348.66,7.4,5.2,0.027,219578.1,219578.1,264,0,0,0,L,1122011218,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847882,461140.00
08/29/2015 07:30,2,0.260,ACTIVE,215.09,336.34,59.959,1440847806,"201051344000853","174011321042388",27.31,18.00,0,296.66,349.86,7.2,5.1,0.022,226093.4,226093.4,264,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847883,461141.00
08/29/2015 07:30,2,0.256,ACTIVE,214.87,336.34,59.965,1440847806,"201051344000582","174011321042388",27.57,17.80,0,298.17,352.87,7.2,5.0,0.027,224936.7,224936.7,262,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847884,461142.00
08/29/2015 07:30,2,0.268,ACTIVE,214.64,335.44,59.965,1440847806,"201051344000469","174011321042388",27.85,17.50,0,296.36,351.37,7.6,5.4,0.027,221349.4,221349.4,266,0,0,0,L,1122011218,1,121.33,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847885,461143.00
08/29/2015 07:30,2,0.227,ACTIVE,214.41,336.34,59.965,1440847806,"201051344000988","174011321042388",28.09,18.30,0,295.46,351.07,6.5,4.4,0.031,220338.9,220338.9,263,0,0,0,L,1122011218,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847886,461144.00
08/29/2015 07:30,2,0.254,ACTIVE,214.64,334.24,59.954,1440847806,"201051344001158","174011321042388",27.12,17.80,0,296.66,351.67,7.0,4.8,0.027,225971.5,225971.5,264,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847887,461145.00
08/29/2015 07:30,2,0.256,ACTIVE,214.19,335.14,59.949,1440847806,"201051344001025","174011321042388",27.17,17.80,0,296.66,352.57,7.1,4.9,0.022,230595.9,230595.9,261,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847887,461146.00
08/29/2015 07:30,2,0.262,ACTIVE,214.41,334.54,59.959,1440847806,"201051344000569","174011321042388",27.51,18.30,0,297.57,345.96,7.3,5.1,0.027,233817.0,233817.0,262,0,0,0,L,1122011218,1,121.33,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847889,461147.00
08/29/2015 07:30,2,0.119,ALERT,212.16,335.14,59.981,1440847806,"274151322000094","174011321042388",30.10,19.00,0,293.06,388.64,3.6,1.6,0.027,408150.2,408150.2,265,0,0,0,L,1151911521,1,122.46,121.55,0002,14,0,0,0,0,0,0,87,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847890,461148.00
08/29/2015 07:30,2,0.258,ACTIVE,214.41,334.84,59.933,1440847806,"201051344000458","174011321042388",28.13,19.00,0,296.66,352.87,7.4,5.2,0.022,229496.5,229496.5,264,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847891,461149.00
08/29/2015 07:30,2,0.197,ACTIVE,211.93,333.33,59.959,1440847806,"274151322000087","174011321042388",25.98,20.00,0,293.36,346.56,5.2,3.1,0.013,480585.8,480585.8,262,0,0,0,L,1151911521,1,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847892,461150.00
08/29/2015 07:30,2,0.209,ACTIVE,211.70,333.03,59.954,1440847806,"274151322000052","174011321042388",26.86,19.80,0,293.96,342.05,5.7,3.6,0.022,513605.4,513605.4,262,0,0,0,L,1151911521,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847893,461151.00
08/29/2015 07:30,2,0.250,ACTIVE,214.87,336.64,59.954,1440847806,"201051344001145","174011321042388",27.35,18.00,0,297.87,354.67,7.0,4.8,0.027,234416.2,234416.2,264,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847894,461152.00
08/29/2015 07:30,2,0.236,ACTIVE,214.87,337.54,59.928,1440847806,"201051344000685","174011321042388",28.15,18.30,0,296.96,355.28,6.7,4.6,0.027,233102.1,233102.1,263,0,0,0,L,1122011218,1,124.27,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847895,461153.00
08/29/2015 07:30,2,0.176,ACTIVE,211.70,333.33,59.959,1440847806,"274151322000088","174011321042388",25.56,19.50,0,294.26,337.54,4.5,2.5,0.022,493089.7,493089.7,262,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847896,461154.00
08/29/2015 07:30,2,0.271,ACTIVE,214.64,336.94,59.959,1440847806,"201051344000438","174011321042388",27.49,18.00,0,297.57,353.77,7.6,5.4,0.027,233138.3,233138.3,263,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847897,461155.00
08/29/2015 07:30,2,0.270,ACTIVE,214.41,335.74,59.965,1440847806,"201051344001135","174011321042388",27.14,18.00,0,297.87,347.46,7.5,5.3,0.022,224682.8,224682.8,262,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847898,461156.00
08/29/2015 07:30,2,0.289,ACTIVE,214.87,336.34,59.959,1440847806,"201051344000417","174011321042388",28.39,18.30,0,296.96,351.97,8.3,6.1,0.022,228106.9,228106.9,262,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847899,461157.00
08/29/2015 07:30,2,0.266,ACTIVE,214.41,335.14,59.959,1440847806,"201051344000594","174011321042388",28.27,18.30,0,297.26,346.26,7.7,5.5,0.027,230174.9,230174.9,262,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847900,461158.00
08/29/2015 07:30,2,0.188,ACTIVE,212.16,333.33,59.949,1440847806,"274151322000083","174011321042388",26.90,19.50,0,294.26,361.89,5.1,3.0,0.022,509342.7,509342.7,263,0,0,0,L,1151911521,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847901,461159.00
08/29/2015 07:30,2,0.268,ACTIVE,214.87,336.94,59.981,1440847806,"201051344000585","174011321042388",28.27,18.30,0,296.66,351.07,7.7,5.5,0.022,229737.8,229737.8,263,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847902,461160.00
08/29/2015 07:30,2,0.186,ACTIVE,211.93,336.04,59.959,1440847806,"274151322000054","174011321042388",26.72,19.80,0,294.26,343.85,5.0,2.9,0.031,504121.3,504121.3,263,0,0,0,L,1151911521,1,122.91,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847903,461161.00
08/29/2015 07:30,2,0.260,ACTIVE,214.64,336.34,59.965,1440847806,"201051344001203","174011321042388",27.97,18.00,0,297.26,354.37,7.4,5.2,0.022,230468.8,230468.8,264,0,0,0,L,1122011218,1,123.81,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847904,461162.00
08/29/2015 07:30,2,0.258,ACTIVE,214.19,336.04,59.954,1440847806,"201051344000646","174011321042388",28.27,18.00,0,296.66,351.97,7.4,5.2,0.018,226583.4,226583.4,264,0,0,0,L,1122011218,1,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847904,461163.00
08/29/2015 07:30,2,0.137,ALERT,212.38,333.93,59.954,1440847806,"274151322000068","174011321042388",30.34,19.80,0,293.06,391.94,4.2,2.1,0.013,407539.3,407539.3,264,0,0,0,L,1151911521,1,121.55,123.59,0002,17,0,0,0,0,0,0,75,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847906,461164.00
08/29/2015 07:30,2,0.195,ACTIVE,212.61,334.54,59.981,1440847806,"274151322000076","174011321042388",27.31,19.50,0,293.96,339.65,5.4,3.3,0.022,538632.5,538632.5,262,0,0,0,L,1151911521,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847907,461165.00
08/29/2015 07:30,2,0.279,ACTIVE,214.19,335.14,59.959,1440847806,"201051344000890","174011321042388",28.21,18.30,0,297.87,348.66,8.0,5.8,0.027,231376.7,231376.7,263,0,0,0,L,1122011218,1,123.36,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847908,461166.00
08/29/2015 07:30,2,0.221,ACTIVE,214.41,335.14,59.959,1440847806,"201051344000900","174011321042388",27.08,18.00,0,296.96,349.56,6.1,3.9,0.031,232416.0,232416.0,266,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847909,461167.00
08/29/2015 07:30,2,0.260,ACTIVE,215.09,337.54,59.981,1440847806,"201051344000633","174011321042388",28.25,17.80,0,295.16,354.07,7.5,5.3,0.031,221131.8,221131.8,265,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847910,461168.00
08/29/2015 07:30,2,0.262,ACTIVE,214.64,334.84,59.959,1440847806,"201051344000983","174011321042388",28.73,18.30,0,297.57,347.16,7.7,5.5,0.031,229399.4,229399.4,263,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847911,461169.00
08/29/2015 07:30,2,0.252,ACTIVE,214.64,336.64,59.959,1440847806,"201051344000917","174011321042388",28.07,19.00,0,296.06,353.47,7.2,5.0,0.027,231774.3,231774.3,264,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847912,461170.00
08/29/2015 07:30,2,0.264,ACTIVE,214.87,334.84,59.938,1440847806,"201051344000648","174011321042388",28.27,17.80,0,296.66,352.57,7.6,5.4,0.027,227047.2,227047.2,263,0,0,0,L,1122011218,1,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847913,461171.00
08/29/2015 07:30,2,0.279,ACTIVE,214.64,336.34,59.954,1440847806,"201051344001093","174011321042388",28.19,18.70,0,297.26,347.76,8.0,5.8,0.027,230015.3,230015.3,266,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847913,461172.00
08/29/2015 07:30,2,0.244,ACTIVE,215.09,335.44,59.949,1440847806,"201051344000645","174011321042388",27.79,18.70,0,296.66,352.87,6.9,4.7,0.027,228084.5,228084.5,263,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847914,461173.00
08/29/2015 07:30,2,0.197,ACTIVE,211.93,333.63,59.949,1440847806,"274151322000085","174011321042388",26.48,19.50,0,294.56,356.48,5.3,3.2,0.018,506800.3,506800.3,262,0,0,0,L,1151911521,1,123.14,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847915,461174.00
08/29/2015 07:30,2,0.264,ACTIVE,214.87,337.24,59.959,1440847806,"201051344000651","174011321042388",27.43,17.50,0,296.96,347.46,7.3,5.2,0.027,227304.5,227304.5,263,0,0,0,L,1122011218,1,123.81,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847916,461175.00
08/29/2015 07:30,2,0.266,ACTIVE,214.64,334.54,59.922,1440847806,"201051344000867","174011321042388",27.41,18.70,0,296.36,352.27,7.4,5.2,0.031,220092.7,220092.7,263,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847917,461176.00
08/29/2015 07:30,2,0.268,ACTIVE,214.64,335.44,59.954,1440847806,"201051344001230","174011321042388",27.47,18.00,0,296.96,354.37,7.5,5.3,0.027,230840.1,230840.1,265,0,0,0,L,1122011218,1,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847918,461177.00
08/29/2015 07:30,2,0.268,ACTIVE,214.87,336.04,59.949,1440847806,"201051344000576","174011321042388",27.51,18.00,0,297.26,350.77,7.5,5.3,0.027,227193.3,227193.3,265,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847919,461178.00
08/29/2015 07:30,2,0.291,ACTIVE,214.41,334.84,59.949,1440847806,"201051344000579","174011321042388",28.29,18.30,0,297.87,350.77,8.3,6.1,0.027,234416.1,234416.1,262,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440847920,461179.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461180.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461181.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461182.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461183.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461184.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461185.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461186.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461187.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461188.00
08/29/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440847806,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848686,461189.00
08/29/2015 07:45,2,0.406,ACTIVE,214.19,337.54,59.965,1440848703,"201051344000955","174011321042388",27.87,19.30,0,330.03,342.05,11.5,9.2,0.053,232719.2,232719.2,266,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848778,461190.00
08/29/2015 07:45,2,0.299,ACTIVE,211.48,334.84,59.965,1440848703,"274151322000095","174011321042388",27.93,20.00,0,330.33,338.74,8.5,6.2,0.049,532354.5,532354.5,263,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848779,461191.00
08/29/2015 07:45,2,0.385,ACTIVE,214.41,336.04,59.970,1440848703,"201051344000868","174011321042388",27.49,19.00,0,330.03,341.45,10.7,8.4,0.057,219579.8,219579.8,265,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848779,461192.00
08/29/2015 07:45,2,0.373,ACTIVE,215.09,337.24,59.975,1440848703,"201051344000853","174011321042388",27.85,19.00,0,331.23,342.95,10.5,8.2,0.057,226095.1,226095.1,265,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848780,461193.00
08/29/2015 07:45,2,0.373,ACTIVE,214.87,337.84,59.970,1440848703,"201051344000582","174011321042388",27.81,18.70,0,330.33,342.95,10.6,8.3,0.053,224938.5,224938.5,263,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848781,461194.00
08/29/2015 07:45,2,0.377,ACTIVE,214.41,336.04,59.970,1440848703,"201051344000469","174011321042388",28.47,18.00,0,328.22,341.75,10.9,8.6,0.057,221351.3,221351.3,267,0,0,0,L,1122011218,1,121.10,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848782,461195.00
08/29/2015 07:45,2,0.354,ACTIVE,214.41,337.24,60.002,1440848703,"201051344000988","174011321042388",28.03,19.30,0,328.22,343.25,10.1,7.8,0.057,220340.5,220340.5,264,0,0,0,L,1122011218,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848783,461196.00
08/29/2015 07:45,2,0.367,ACTIVE,214.41,336.04,59.970,1440848703,"201051344001158","174011321042388",27.95,18.70,0,328.52,341.45,10.4,8.1,0.057,225973.2,225973.2,265,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848784,461197.00
08/29/2015 07:45,2,0.377,ACTIVE,214.19,336.34,59.954,1440848703,"201051344001025","174011321042388",27.93,18.70,0,329.73,342.65,10.7,8.4,0.053,230597.6,230597.6,262,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848785,461198.00
08/29/2015 07:45,2,0.387,ACTIVE,214.64,336.04,60.002,1440848703,"201051344000569","174011321042388",27.53,19.30,0,329.43,341.15,10.8,8.5,0.062,233818.7,233818.7,263,0,0,0,L,1122011218,1,121.33,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848786,461199.00
08/29/2015 07:45,2,0.197,ACTIVE,211.48,383.83,59.954,1440848703,"274151322000094","174011321042388",36.02,20.70,0,330.63,400.06,7.2,5.0,0.040,408151.1,408151.1,267,0,0,0,L,1151911521,1,121.10,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848787,461200.00
08/29/2015 07:45,2,0.391,ACTIVE,214.64,335.74,59.981,1440848703,"201051344000458","174011321042388",27.63,19.80,0,329.13,341.45,10.9,8.6,0.057,229498.4,229498.4,265,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848788,461201.00
08/29/2015 07:45,2,0.312,ACTIVE,211.48,333.33,59.965,1440848703,"274151322000087","174011321042388",26.66,21.00,0,330.03,339.04,8.4,6.2,0.044,480587.1,480587.1,263,0,0,0,L,1151911521,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848788,461202.00
08/29/2015 07:45,2,0.330,ACTIVE,210.80,332.73,59.959,1440848703,"274151322000052","174011321042388",27.49,21.00,0,329.43,339.04,9.2,7.0,0.035,513606.8,513606.8,263,0,0,0,L,1151911521,1,120.65,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848789,461203.00
08/29/2015 07:45,2,0.363,ACTIVE,214.64,337.54,59.970,1440848703,"201051344001145","174011321042388",28.07,18.70,0,331.23,343.25,10.3,8.1,0.053,234417.9,234417.9,265,0,0,0,L,1122011218,1,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848790,461204.00
08/29/2015 07:45,2,0.354,ACTIVE,214.87,338.44,59.970,1440848703,"201051344000685","174011321042388",28.01,19.30,0,330.63,343.55,10.1,7.8,0.062,233103.7,233103.7,264,0,0,0,L,1122011218,1,124.04,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848792,461205.00
08/29/2015 07:45,2,0.293,ACTIVE,211.03,333.63,59.965,1440848703,"274151322000088","174011321042388",26.60,20.30,0,329.73,338.74,7.9,5.7,0.031,493090.9,493090.9,263,0,0,0,L,1151911521,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848793,461206.00
08/29/2015 07:45,2,0.387,ACTIVE,214.41,337.24,60.007,1440848703,"201051344000438","174011321042388",27.99,19.00,0,330.93,342.95,11.0,8.7,0.057,233140.1,233140.1,264,0,0,0,L,1122011218,1,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848795,461207.00
08/29/2015 07:45,2,0.395,ACTIVE,214.19,336.04,59.965,1440848703,"201051344001135","174011321042388",27.53,19.00,0,330.63,342.35,11.0,8.7,0.053,224684.7,224684.7,263,0,0,0,L,1122011218,1,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848796,461208.00
08/29/2015 07:45,2,0.418,ACTIVE,214.64,337.84,59.965,1440848703,"201051344000417","174011321042388",27.12,19.30,0,330.03,342.95,11.5,9.2,0.062,228108.9,228108.9,263,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848796,461209.00
08/29/2015 07:45,2,0.393,ACTIVE,214.19,336.04,59.954,1440848703,"201051344000594","174011321042388",27.47,19.30,0,327.92,341.15,10.9,8.6,0.053,230176.7,230176.7,263,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848797,461210.00
08/29/2015 07:45,2,0.309,ACTIVE,211.48,334.24,59.954,1440848703,"274151322000083","174011321042388",26.88,20.30,0,330.03,338.74,8.4,6.2,0.049,509343.9,509343.9,264,0,0,0,L,1151911521,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848798,461211.00
08/29/2015 07:45,2,0.395,ACTIVE,214.64,337.84,59.965,1440848703,"201051344000585","174011321042388",27.85,19.30,0,330.33,343.25,11.2,8.8,0.057,229739.7,229739.7,264,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848799,461212.00
08/29/2015 07:45,2,0.305,ACTIVE,211.48,334.54,59.970,1440848703,"274151322000054","174011321042388",27.45,21.00,0,329.73,338.74,8.5,6.3,0.040,504122.6,504122.6,264,0,0,0,L,1151911521,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848800,461213.00
08/29/2015 07:45,2,0.381,ACTIVE,214.64,336.94,59.970,1440848703,"201051344001203","174011321042388",27.69,19.00,0,330.93,343.85,10.7,8.4,0.053,230470.5,230470.5,265,0,0,0,L,1122011218,1,123.81,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848801,461214.00
08/29/2015 07:45,2,0.391,ACTIVE,214.19,337.54,59.975,1440848703,"201051344000646","174011321042388",27.63,19.00,0,330.03,342.35,11.0,8.7,0.057,226585.2,226585.2,265,0,0,0,L,1122011218,1,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848802,461215.00
08/29/2015 07:45,2,0.209,ACTIVE,211.93,397.35,59.965,1440848703,"274151322000068","174011321042388",37.55,21.80,0,331.53,406.97,8.0,5.8,0.031,407540.5,407540.5,266,0,0,0,L,1151911521,1,123.14,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848803,461216.00
08/29/2015 07:45,2,0.320,ACTIVE,211.93,334.54,59.965,1440848703,"274151322000076","174011321042388",27.65,20.70,0,330.93,339.04,9.0,6.8,0.053,538633.9,538633.9,263,0,0,0,L,1151911521,1,121.33,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848804,461217.00
08/29/2015 07:45,2,0.389,ACTIVE,214.41,337.24,59.991,1440848703,"201051344000890","174011321042388",28.67,19.30,0,330.33,342.35,11.3,9.0,0.057,231378.7,231378.7,264,0,0,0,L,1122011218,1,123.59,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848805,461218.00
08/29/2015 07:45,2,0.340,ACTIVE,214.41,336.34,59.981,1440848703,"201051344000900","174011321042388",27.41,19.00,0,329.43,341.15,9.4,7.2,0.057,232417.5,232417.5,267,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848806,461219.00
08/29/2015 07:45,2,0.379,ACTIVE,215.09,338.14,59.981,1440848703,"201051344000633","174011321042388",28.17,18.70,0,329.13,343.25,10.8,8.5,0.057,221133.6,221133.6,266,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848807,461220.00
08/29/2015 07:45,2,0.387,ACTIVE,214.64,336.04,59.986,1440848703,"201051344000983","174011321042388",28.37,19.30,0,328.52,341.45,11.1,8.8,0.062,229401.3,229401.3,264,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848808,461221.00
08/29/2015 07:45,2,0.367,ACTIVE,214.64,337.84,59.970,1440848703,"201051344000917","174011321042388",27.73,19.80,0,329.73,342.95,10.3,8.0,0.053,231776.1,231776.1,265,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848808,461222.00
08/29/2015 07:45,2,0.385,ACTIVE,214.64,336.34,60.034,1440848703,"201051344000648","174011321042388",27.87,18.30,0,330.33,342.05,10.9,8.6,0.057,227049.0,227049.0,264,0,0,0,L,1122011218,1,121.33,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848809,461223.00
08/29/2015 07:45,2,0.396,ACTIVE,214.41,337.84,59.996,1440848703,"201051344001093","174011321042388",27.53,19.50,0,330.33,342.65,11.1,8.8,0.049,230017.3,230017.3,267,0,0,0,L,1122011218,1,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848810,461224.00
