ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 07:45,2,0.383,ACTIVE,214.87,336.94,59.991,1440848703,"201051344000645","174011321042388",26.60,19.30,0,330.63,342.05,10.3,8.0,0.057,228086.3,228086.3,264,0,0,0,L,1122011218,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848811,461225.00
08/29/2015 07:45,2,0.311,ACTIVE,211.25,333.63,59.996,1440848703,"274151322000085","174011321042388",27.23,20.00,0,330.33,338.74,8.6,6.3,0.044,506801.6,506801.6,263,0,0,0,L,1151911521,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848812,461226.00
08/29/2015 07:45,2,0.373,ACTIVE,214.64,337.84,59.991,1440848703,"201051344000651","174011321042388",28.35,18.30,0,331.83,343.25,10.7,8.4,0.053,227306.3,227306.3,264,0,0,0,L,1122011218,1,123.81,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848813,461227.00
08/29/2015 07:45,2,0.381,ACTIVE,214.87,335.44,59.986,1440848703,"201051344000867","174011321042388",28.05,19.50,0,328.52,341.45,10.8,8.5,0.057,220094.5,220094.5,264,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848814,461228.00
08/29/2015 07:45,2,0.373,ACTIVE,214.19,336.94,59.991,1440848703,"201051344001230","174011321042388",27.49,19.00,0,330.03,341.45,10.4,8.1,0.053,230841.9,230841.9,266,0,0,0,L,1122011218,1,123.59,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848815,461229.00
08/29/2015 07:45,2,0.381,ACTIVE,214.87,337.54,59.986,1440848703,"201051344000576","174011321042388",27.75,19.00,0,330.33,342.95,10.7,8.4,0.053,227195.1,227195.1,266,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848816,461230.00
08/29/2015 07:45,2,0.398,ACTIVE,214.41,336.04,60.002,1440848703,"201051344000579","174011321042388",28.92,19.30,0,325.82,341.75,11.7,9.4,0.057,234418.1,234418.1,263,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440848817,461231.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461232.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461233.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461234.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461235.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461236.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461237.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461238.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461239.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461240.00
08/29/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440848703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849583,461241.00
08/29/2015 08:00,2,0.559,ACTIVE,214.19,338.14,59.986,1440849603,"201051344000955","174011321042388",28.75,19.50,0,329.73,345.06,16.3,13.8,0.102,232722.0,232722.0,267,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849677,461242.00
08/29/2015 08:00,2,0.488,ACTIVE,211.93,334.54,59.986,1440849603,"274151322000095","174011321042388",27.89,21.00,0,329.43,341.15,13.8,11.4,0.075,532356.6,532356.6,264,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849678,461243.00
08/29/2015 08:00,2,0.549,ACTIVE,214.64,338.74,59.981,1440849603,"201051344000868","174011321042388",28.09,19.30,0,325.52,344.76,15.6,13.2,0.097,219582.5,219582.5,266,0,0,0,L,1122011218,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849679,461244.00
08/29/2015 08:00,2,0.543,ACTIVE,215.32,339.65,59.991,1440849603,"201051344000853","174011321042388",28.19,19.30,0,327.32,346.26,15.5,13.1,0.097,226097.7,226097.7,266,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849680,461245.00
08/29/2015 08:00,2,0.535,ACTIVE,214.87,339.04,59.996,1440849603,"201051344000582","174011321042388",28.17,19.30,0,331.23,345.66,15.3,12.8,0.097,224941.1,224941.1,264,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849681,461246.00
08/29/2015 08:00,2,0.555,ACTIVE,214.64,338.44,59.986,1440849603,"201051344000469","174011321042388",28.11,19.00,0,325.22,344.45,15.8,13.3,0.102,221354.0,221354.0,268,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849682,461247.00
08/29/2015 08:00,2,0.529,ACTIVE,214.87,339.65,59.975,1440849603,"201051344000988","174011321042388",28.19,19.80,0,325.22,346.26,15.1,12.7,0.110,220343.0,220343.0,265,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849683,461248.00
08/29/2015 08:00,2,0.535,ACTIVE,214.87,337.84,60.018,1440849603,"201051344001158","174011321042388",28.05,19.30,0,324.92,345.36,15.2,12.8,0.106,225975.7,225975.7,266,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849684,461249.00
08/29/2015 08:00,2,0.533,ACTIVE,214.41,337.84,59.991,1440849603,"201051344001025","174011321042388",28.71,19.00,0,330.93,345.36,15.6,13.1,0.097,230600.3,230600.3,263,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849685,461250.00
08/29/2015 08:00,2,0.547,ACTIVE,214.87,338.44,60.002,1440849603,"201051344000569","174011321042388",28.33,19.80,0,325.22,344.76,15.7,13.2,0.102,233821.4,233821.4,264,0,0,0,L,1122011218,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849685,461251.00
08/29/2015 08:00,2,0.336,ACTIVE,212.16,335.14,60.023,1440849603,"274151322000094","174011321042388",21.39,21.80,0,330.93,417.19,7.2,5.1,0.044,408152.9,408152.9,268,0,0,0,L,1151911521,1,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849686,461252.00
08/29/2015 08:00,2,0.543,ACTIVE,214.64,337.84,59.981,1440849603,"201051344000458","174011321042388",28.51,20.30,0,325.52,344.76,15.7,13.2,0.106,229501.0,229501.0,266,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849687,461253.00
08/29/2015 08:00,2,0.488,ACTIVE,211.70,336.64,59.981,1440849603,"274151322000087","174011321042388",27.51,21.50,0,329.43,341.75,13.6,11.2,0.075,480589.2,480589.2,264,0,0,0,L,1151911521,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849688,461254.00
08/29/2015 08:00,2,0.516,ACTIVE,211.48,336.64,59.970,1440849603,"274151322000052","174011321042388",27.77,21.50,0,328.82,341.75,14.5,12.1,0.093,513609.1,513609.1,264,0,0,0,L,1151911521,1,120.88,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849689,461255.00
08/29/2015 08:00,2,0.529,ACTIVE,214.64,339.04,59.981,1440849603,"201051344001145","174011321042388",28.07,19.30,0,331.53,345.66,15.1,12.6,0.097,234420.5,234420.5,266,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849690,461256.00
08/29/2015 08:00,2,0.520,ACTIVE,214.64,340.25,59.949,1440849603,"201051344000685","174011321042388",28.45,19.80,0,331.23,345.96,15.0,12.6,0.106,233106.2,233106.2,265,0,0,0,L,1122011218,1,124.04,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849691,461257.00
08/29/2015 08:00,2,0.467,ACTIVE,211.70,335.14,59.981,1440849603,"274151322000088","174011321042388",27.65,21.00,0,328.82,341.15,13.1,10.7,0.075,493092.9,493092.9,264,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849692,461258.00
08/29/2015 08:00,2,0.533,ACTIVE,214.41,339.65,59.991,1440849603,"201051344000438","174011321042388",29.34,19.30,0,331.53,345.96,15.9,13.4,0.102,233142.8,233142.8,265,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849693,461259.00
08/29/2015 08:00,2,0.547,ACTIVE,214.19,338.14,60.007,1440849603,"201051344001135","174011321042388",28.59,19.30,0,330.93,344.76,15.9,13.4,0.102,224687.4,224687.4,264,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849695,461260.00
08/29/2015 08:00,2,0.570,ACTIVE,214.64,339.04,59.959,1440849603,"201051344000417","174011321042388",28.57,19.50,0,330.93,345.96,16.6,14.1,0.097,228111.8,228111.8,264,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849695,461261.00
08/29/2015 08:00,2,0.553,ACTIVE,214.41,338.14,59.981,1440849603,"201051344000594","174011321042388",28.73,19.80,0,324.92,344.45,16.1,13.6,0.102,230179.4,230179.4,264,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849696,461262.00
08/29/2015 08:00,2,0.488,ACTIVE,211.93,337.24,59.970,1440849603,"274151322000083","174011321042388",27.75,21.30,0,329.43,341.45,13.8,11.3,0.088,509346.0,509346.0,265,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849697,461263.00
08/29/2015 08:00,2,0.553,ACTIVE,214.64,339.34,59.975,1440849603,"201051344000585","174011321042388",28.65,19.80,0,330.93,345.66,16.1,13.6,0.097,229742.5,229742.5,265,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849698,461264.00
08/29/2015 08:00,2,0.490,ACTIVE,211.93,336.64,59.975,1440849603,"274151322000054","174011321042388",27.79,21.80,0,329.13,341.75,13.8,11.4,0.084,504124.7,504124.7,265,0,0,0,L,1151911521,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849699,461265.00
08/29/2015 08:00,2,0.547,ACTIVE,214.41,338.14,59.970,1440849603,"201051344001203","174011321042388",28.29,19.30,0,332.13,346.56,15.7,13.2,0.102,230473.2,230473.2,266,0,0,0,L,1122011218,1,123.81,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849700,461266.00
08/29/2015 08:00,2,0.543,ACTIVE,213.96,338.74,59.975,1440849603,"201051344000646","174011321042388",28.61,19.50,0,330.33,345.36,15.7,13.2,0.102,226587.8,226587.8,266,0,0,0,L,1122011218,1,123.59,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849701,461267.00
08/29/2015 08:00,2,0.334,ACTIVE,212.83,403.97,59.975,1440849603,"274151322000068","174011321042388",38.09,22.80,0,330.93,419.00,13.0,10.7,0.071,407542.4,407542.4,267,0,0,0,L,1151911521,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849702,461268.00
08/29/2015 08:00,2,0.508,ACTIVE,212.38,336.94,59.970,1440849603,"274151322000076","174011321042388",28.49,21.30,0,330.63,342.05,14.7,12.2,0.102,538636.2,538636.2,264,0,0,0,L,1151911521,1,121.55,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849703,461269.00
08/29/2015 08:00,2,0.566,ACTIVE,214.19,338.44,59.959,1440849603,"201051344000890","174011321042388",28.31,19.80,0,330.63,345.66,16.3,13.8,0.102,231381.5,231381.5,265,0,0,0,L,1122011218,1,123.59,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849703,461270.00
08/29/2015 08:00,2,0.508,ACTIVE,214.87,338.74,59.986,1440849603,"201051344000900","174011321042388",28.05,19.30,0,325.82,345.06,14.5,12.0,0.102,232419.8,232419.8,268,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849704,461271.00
08/29/2015 08:00,2,0.533,ACTIVE,215.32,340.85,59.981,1440849603,"201051344000633","174011321042388",29.14,19.30,0,325.52,346.86,15.8,13.3,0.097,221136.3,221136.3,267,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849705,461272.00
08/29/2015 08:00,2,0.557,ACTIVE,214.87,338.44,59.975,1440849603,"201051344000983","174011321042388",28.51,19.80,0,325.22,344.76,16.1,13.6,0.106,229404.0,229404.0,265,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849706,461273.00
08/29/2015 08:00,2,0.529,ACTIVE,214.64,338.74,59.975,1440849603,"201051344000917","174011321042388",28.29,20.00,0,330.63,345.66,15.2,12.7,0.097,231778.6,231778.6,266,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849707,461274.00
08/29/2015 08:00,2,0.539,ACTIVE,215.32,338.74,59.981,1440849603,"201051344000648","174011321042388",28.94,19.00,0,325.82,345.66,15.8,13.4,0.093,227051.7,227051.7,265,0,0,0,L,1122011218,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849708,461275.00
08/29/2015 08:00,2,0.539,ACTIVE,214.41,339.04,60.023,1440849603,"201051344001093","174011321042388",29.02,19.50,0,331.23,345.66,15.8,13.4,0.097,230020.0,230020.0,268,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849709,461276.00
08/29/2015 08:00,2,0.529,ACTIVE,215.32,339.65,59.981,1440849603,"201051344000645","174011321042388",28.65,19.80,0,326.42,345.66,15.4,12.9,0.097,228088.9,228088.9,265,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849710,461277.00
08/29/2015 08:00,2,0.492,ACTIVE,212.16,337.54,59.986,1440849603,"274151322000085","174011321042388",27.83,21.00,0,330.33,341.45,13.9,11.5,0.080,506803.8,506803.8,264,0,0,0,L,1151911521,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849711,461278.00
08/29/2015 08:00,2,0.547,ACTIVE,214.64,339.04,59.991,1440849603,"201051344000651","174011321042388",28.43,18.70,0,332.13,345.96,15.8,13.3,0.102,227308.9,227308.9,265,0,0,0,L,1122011218,1,123.81,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849712,461279.00
08/29/2015 08:00,2,0.547,ACTIVE,215.09,338.74,59.981,1440849603,"201051344000867","174011321042388",28.53,19.80,0,325.22,344.76,15.8,13.3,0.097,220097.2,220097.2,265,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849713,461280.00
08/29/2015 08:00,2,0.514,ACTIVE,214.19,337.84,59.981,1440849603,"201051344001230","174011321042388",29.40,19.50,0,330.33,344.45,15.3,12.9,0.093,230844.5,230844.5,267,0,0,0,L,1122011218,1,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849713,461281.00
08/29/2015 08:00,2,0.512,ACTIVE,215.32,339.65,59.986,1440849603,"201051344000576","174011321042388",29.70,19.30,0,329.43,345.96,15.4,13.0,0.097,227197.8,227197.8,267,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849714,461282.00
08/29/2015 08:00,2,0.580,ACTIVE,214.87,338.74,59.975,1440849603,"201051344000579","174011321042388",28.57,19.80,0,330.33,345.36,16.8,14.3,0.106,234421.1,234421.1,264,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440849715,461283.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461284.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461285.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461286.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461287.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461288.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461289.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461290.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461291.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461292.00
08/29/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440849603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850483,461293.00
08/29/2015 08:15,2,0.719,ACTIVE,214.41,339.95,59.959,1440850503,"201051344000955","174011321042388",29.00,20.30,0,330.33,356.18,21.2,18.5,0.146,232726.8,232726.8,268,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850578,461294.00
08/29/2015 08:15,2,0.658,ACTIVE,211.70,338.44,59.970,1440850503,"274151322000095","174011321042388",28.25,21.80,0,326.72,349.56,18.8,16.3,0.124,532360.9,532360.9,265,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850579,461295.00
08/29/2015 08:15,2,0.707,ACTIVE,214.64,339.04,59.959,1440850503,"201051344000868","174011321042388",28.73,20.00,0,330.33,355.58,20.6,18.0,0.146,219587.1,219587.1,267,0,0,0,L,1122011218,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850580,461296.00
08/29/2015 08:15,2,0.697,ACTIVE,215.32,340.85,59.965,1440850503,"201051344000853","174011321042388",28.88,20.30,0,332.43,356.78,20.4,17.8,0.150,226102.3,226102.3,267,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850580,461297.00
08/29/2015 08:15,2,0.684,ACTIVE,215.09,341.75,60.002,1440850503,"201051344000582","174011321042388",28.86,20.00,0,330.93,356.78,20.1,17.4,0.146,224945.6,224945.6,265,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850581,461298.00
08/29/2015 08:15,2,0.713,ACTIVE,214.64,339.95,59.965,1440850503,"201051344000469","174011321042388",28.65,19.50,0,329.73,355.58,20.7,18.1,0.155,221358.7,221358.7,269,0,0,0,L,1122011218,1,121.33,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850582,461299.00
08/29/2015 08:15,2,0.697,ACTIVE,214.64,340.55,59.975,1440850503,"201051344000988","174011321042388",28.39,20.70,0,329.73,357.38,20.1,17.5,0.146,220347.5,220347.5,266,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850583,461300.00
08/29/2015 08:15,2,0.701,ACTIVE,214.64,339.34,59.975,1440850503,"201051344001158","174011321042388",28.19,20.00,0,330.63,355.58,20.1,17.4,0.155,225980.3,225980.3,267,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850584,461301.00
08/29/2015 08:15,2,0.699,ACTIVE,214.41,339.95,59.975,1440850503,"201051344001025","174011321042388",28.98,20.00,0,330.33,356.78,20.6,17.9,0.150,230604.9,230604.9,264,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850585,461302.00
08/29/2015 08:15,2,0.711,ACTIVE,214.64,339.65,59.954,1440850503,"201051344000569","174011321042388",28.73,20.70,0,330.93,355.58,20.8,18.1,0.150,233826.1,233826.1,265,0,0,0,L,1122011218,1,121.33,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850586,461303.00
08/29/2015 08:15,2,0.428,ACTIVE,211.48,407.27,59.975,1440850503,"274151322000094","174011321042388",38.15,23.30,0,329.13,431.32,16.4,13.9,0.093,408156.6,408156.6,269,0,0,0,L,1151911521,1,121.10,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850587,461304.00
08/29/2015 08:15,2,0.711,ACTIVE,214.41,339.04,60.012,1440850503,"201051344000458","174011321042388",28.59,21.30,0,331.23,355.28,20.6,18.0,0.150,229505.7,229505.7,267,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850588,461305.00
08/29/2015 08:15,2,0.648,ACTIVE,211.70,339.04,59.965,1440850503,"274151322000087","174011321042388",27.65,22.50,0,326.12,348.66,18.2,15.6,0.110,480593.3,480593.3,265,0,0,0,L,1151911521,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850589,461306.00
08/29/2015 08:15,2,0.670,ACTIVE,211.25,336.04,59.981,1440850503,"274151322000052","174011321042388",28.17,22.30,0,326.12,349.86,19.1,16.5,0.124,513613.5,513613.5,265,0,0,0,L,1151911521,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850590,461307.00
08/29/2015 08:15,2,0.689,ACTIVE,214.87,341.15,60.007,1440850503,"201051344001145","174011321042388",28.51,20.30,0,331.83,356.78,19.9,17.3,0.141,234424.9,234424.9,267,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850591,461308.00
08/29/2015 08:15,2,0.674,ACTIVE,214.87,341.75,59.970,1440850503,"201051344000685","174011321042388",28.82,20.70,0,330.93,357.08,19.7,17.1,0.150,233110.7,233110.7,266,0,0,0,L,1122011218,1,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850592,461309.00
08/29/2015 08:15,2,0.633,ACTIVE,211.48,338.14,59.986,1440850503,"274151322000088","174011321042388",27.79,21.80,0,325.52,349.56,17.8,15.3,0.106,493096.9,493096.9,265,0,0,0,L,1151911521,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850593,461310.00
08/29/2015 08:15,2,0.697,ACTIVE,214.41,341.15,59.981,1440850503,"201051344000438","174011321042388",29.18,20.00,0,331.83,357.38,20.7,18.0,0.146,233147.5,233147.5,266,0,0,0,L,1122011218,1,123.59,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850594,461311.00
08/29/2015 08:15,2,0.711,ACTIVE,214.41,339.95,59.981,1440850503,"201051344001135","174011321042388",28.84,20.30,0,330.93,356.18,20.8,18.2,0.141,224692.1,224692.1,265,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850595,461312.00
08/29/2015 08:15,2,0.727,ACTIVE,214.87,340.85,59.986,1440850503,"201051344000417","174011321042388",28.67,20.70,0,330.63,356.48,21.1,18.5,0.146,228116.6,228116.6,265,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850596,461313.00
08/29/2015 08:15,2,0.707,ACTIVE,214.19,339.34,59.981,1440850503,"201051344000594","174011321042388",29.16,20.70,0,329.43,354.97,20.9,18.2,0.150,230184.1,230184.1,265,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850596,461314.00
08/29/2015 08:15,2,0.641,ACTIVE,211.70,337.24,59.975,1440850503,"274151322000083","174011321042388",28.13,22.00,0,326.42,349.26,18.2,15.6,0.119,509350.1,509350.1,266,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850597,461315.00
08/29/2015 08:15,2,0.721,ACTIVE,214.87,341.45,59.981,1440850503,"201051344000585","174011321042388",28.78,20.70,0,330.63,355.88,21.0,18.4,0.150,229747.1,229747.1,266,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850598,461316.00
08/29/2015 08:15,2,0.639,ACTIVE,211.70,335.44,59.981,1440850503,"274151322000054","174011321042388",28.33,22.50,0,326.42,349.56,18.4,15.8,0.110,504128.9,504128.9,266,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850599,461317.00
08/29/2015 08:15,2,0.705,ACTIVE,214.87,340.85,59.975,1440850503,"201051344001203","174011321042388",28.63,20.30,0,331.53,358.58,20.5,17.9,0.155,230477.9,230477.9,267,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850600,461318.00
08/29/2015 08:15,2,0.689,ACTIVE,214.41,341.45,59.991,1440850503,"201051344000646","174011321042388",29.26,20.30,0,330.03,356.78,20.5,17.8,0.150,226592.5,226592.5,267,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850601,461319.00
08/29/2015 08:15,2,0.441,ACTIVE,212.16,411.48,59.975,1440850503,"274151322000068","174011321042388",38.63,24.30,0,329.13,428.61,17.3,14.7,0.097,407546.3,407546.3,268,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850602,461320.00
08/29/2015 08:15,2,0.680,ACTIVE,211.93,339.34,59.975,1440850503,"274151322000076","174011321042388",28.71,22.30,0,327.62,350.47,19.8,17.2,0.128,538640.7,538640.7,265,0,0,0,L,1151911521,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850603,461321.00
08/29/2015 08:15,2,0.729,ACTIVE,214.64,340.55,59.954,1440850503,"201051344000890","174011321042388",28.69,20.70,0,330.03,356.78,21.2,18.6,0.146,231386.3,231386.3,266,0,0,0,L,1122011218,1,123.59,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850604,461322.00
08/29/2015 08:15,2,0.672,ACTIVE,214.41,339.65,59.986,1440850503,"201051344000900","174011321042388",28.78,20.00,0,330.63,355.28,19.6,17.0,0.150,232424.2,232424.2,269,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850605,461323.00
08/29/2015 08:15,2,0.711,ACTIVE,215.09,341.15,60.018,1440850503,"201051344000633","174011321042388",28.25,19.80,0,331.83,357.08,20.4,17.7,0.155,221141.0,221141.0,268,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850606,461324.00
08/29/2015 08:15,2,0.717,ACTIVE,214.64,339.04,59.991,1440850503,"201051344000983","174011321042388",28.86,20.70,0,329.13,355.28,21.0,18.3,0.155,229408.8,229408.8,266,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850607,461325.00
08/29/2015 08:15,2,0.684,ACTIVE,214.87,341.45,60.012,1440850503,"201051344000917","174011321042388",28.55,21.30,0,329.43,356.48,19.8,17.2,0.141,231783.1,231783.1,267,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850608,461326.00
08/29/2015 08:15,2,0.711,ACTIVE,214.64,339.65,59.981,1440850503,"201051344000648","174011321042388",28.47,19.80,0,331.53,355.88,20.6,17.9,0.150,227056.4,227056.4,266,0,0,0,L,1122011218,1,121.33,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850609,461327.00
08/29/2015 08:15,2,0.717,ACTIVE,214.87,341.15,59.981,1440850503,"201051344001093","174011321042388",28.51,21.00,0,331.53,357.68,20.7,18.1,0.141,230024.8,230024.8,269,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850610,461328.00
08/29/2015 08:15,2,0.701,ACTIVE,214.87,340.25,59.991,1440850503,"201051344000645","174011321042388",28.47,20.70,0,331.83,355.88,20.3,17.6,0.141,228093.5,228093.5,266,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850610,461329.00
08/29/2015 08:15,2,0.654,ACTIVE,211.93,339.95,59.970,1440850503,"274151322000085","174011321042388",27.83,21.80,0,325.82,348.66,18.4,15.9,0.119,506807.9,506807.9,265,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850611,461330.00
08/29/2015 08:15,2,0.701,ACTIVE,214.87,341.45,60.012,1440850503,"201051344000651","174011321042388",28.75,19.80,0,332.13,357.08,20.4,17.8,0.141,227313.5,227313.5,266,0,0,0,L,1122011218,1,123.81,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850612,461331.00
08/29/2015 08:15,2,0.707,ACTIVE,214.64,338.74,60.007,1440850503,"201051344000867","174011321042388",28.92,20.70,0,330.63,355.28,20.8,18.1,0.146,220101.9,220101.9,266,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850613,461332.00
08/29/2015 08:15,2,0.691,ACTIVE,214.64,340.25,59.981,1440850503,"201051344001230","174011321042388",28.51,20.70,0,330.03,355.58,20.0,17.4,0.150,230849.0,230849.0,268,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850614,461333.00
08/29/2015 08:15,2,0.688,ACTIVE,215.09,340.55,59.970,1440850503,"201051344000576","174011321042388",29.16,20.00,0,330.93,356.18,20.4,17.7,0.141,227202.4,227202.4,268,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850615,461334.00
08/29/2015 08:15,2,0.734,ACTIVE,214.41,339.34,59.975,1440850503,"201051344000579","174011321042388",28.96,20.70,0,330.33,355.58,21.6,18.9,0.150,234426.0,234426.0,265,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440850616,461335.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461336.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461337.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461338.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461339.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461340.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461341.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461342.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461343.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461344.00
08/29/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440850503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851383,461345.00
08/29/2015 08:30,2,0.893,ACTIVE,214.41,342.65,60.012,1440851403,"201051344000955","174011321042388",28.80,21.30,0,330.33,352.27,26.1,23.2,0.194,232731.9,232731.9,269,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851478,461346.00
08/29/2015 08:30,2,0.805,ACTIVE,211.93,336.34,59.975,1440851403,"274151322000095","174011321042388",29.02,22.50,0,325.82,346.56,23.7,20.9,0.164,532365.4,532365.4,266,0,0,0,L,1151911521,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851479,461347.00
08/29/2015 08:30,2,0.877,ACTIVE,215.09,341.15,59.954,1440851403,"201051344000868","174011321042388",28.75,20.70,0,329.73,351.97,25.6,22.8,0.190,219592.1,219592.1,268,0,0,0,L,1122011218,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851480,461348.00
08/29/2015 08:30,2,0.871,ACTIVE,215.77,343.55,59.996,1440851403,"201051344000853","174011321042388",28.92,21.00,0,331.83,353.47,25.6,22.7,0.194,226107.1,226107.1,268,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851481,461349.00
08/29/2015 08:30,2,0.850,ACTIVE,215.32,343.85,59.975,1440851403,"201051344000582","174011321042388",28.90,20.70,0,331.23,353.17,24.9,22.1,0.186,224950.4,224950.4,266,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851482,461350.00
08/29/2015 08:30,2,0.875,ACTIVE,215.32,341.75,59.970,1440851403,"201051344000469","174011321042388",29.28,20.30,0,329.13,352.27,25.9,23.1,0.199,221363.6,221363.6,270,0,0,0,L,1122011218,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851482,461351.00
08/29/2015 08:30,2,0.867,ACTIVE,215.32,343.85,59.975,1440851403,"201051344000988","174011321042388",28.96,21.50,0,329.73,354.07,25.4,22.6,0.203,220352.3,220352.3,267,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851483,461352.00
08/29/2015 08:30,2,0.879,ACTIVE,215.32,341.75,59.928,1440851403,"201051344001158","174011321042388",28.53,20.70,0,329.13,352.87,25.4,22.6,0.194,225985.1,225985.1,268,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851484,461353.00
08/29/2015 08:30,2,0.877,ACTIVE,214.64,342.35,59.996,1440851403,"201051344001025","174011321042388",29.16,21.00,0,331.23,353.47,25.9,23.1,0.190,230609.8,230609.8,265,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851485,461354.00
08/29/2015 08:30,2,0.879,ACTIVE,215.32,342.05,59.970,1440851403,"201051344000569","174011321042388",29.30,21.30,0,330.63,352.57,26.1,23.3,0.194,233831.1,233831.1,266,0,0,0,L,1122011218,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851486,461355.00
08/29/2015 08:30,2,0.537,ACTIVE,212.16,400.96,59.981,1440851403,"274151322000094","174011321042388",37.69,24.30,0,329.43,420.50,20.6,17.9,0.133,408160.4,408160.4,270,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851487,461356.00
08/29/2015 08:30,2,0.889,ACTIVE,215.32,341.45,59.981,1440851403,"201051344000458","174011321042388",28.92,21.80,0,330.33,352.57,26.1,23.3,0.203,229510.6,229510.6,268,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851488,461357.00
08/29/2015 08:30,2,0.814,ACTIVE,212.38,338.44,60.002,1440851403,"274151322000087","174011321042388",27.83,23.30,0,326.12,346.26,22.9,20.2,0.155,480597.5,480597.5,266,0,0,0,L,1151911521,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851489,461358.00
08/29/2015 08:30,2,0.830,ACTIVE,212.16,336.04,59.954,1440851403,"274151322000052","174011321042388",28.61,23.00,0,325.82,346.86,24.1,21.4,0.159,513618.0,513618.0,266,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851490,461359.00
08/29/2015 08:30,2,0.871,ACTIVE,215.09,343.55,59.949,1440851403,"201051344001145","174011321042388",28.98,21.00,0,332.13,353.77,25.6,22.8,0.186,234429.7,234429.7,268,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851491,461360.00
08/29/2015 08:30,2,0.873,ACTIVE,215.09,343.85,60.012,1440851403,"201051344000685","174011321042388",28.92,21.30,0,332.13,354.07,25.6,22.8,0.217,233115.4,233115.4,267,0,0,0,L,1122011218,1,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851492,461361.00
08/29/2015 08:30,2,0.811,ACTIVE,211.70,342.35,59.944,1440851403,"274151322000088","174011321042388",27.85,22.80,0,326.42,346.26,22.9,20.2,0.159,493101.0,493101.0,266,0,0,0,L,1151911521,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851492,461362.00
08/29/2015 08:30,2,0.906,ACTIVE,215.09,343.85,59.959,1440851403,"201051344000438","174011321042388",29.14,21.00,0,332.43,354.37,26.8,23.9,0.203,233152.5,233152.5,267,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851493,461363.00
08/29/2015 08:30,2,0.916,ACTIVE,214.64,342.95,59.975,1440851403,"201051344001135","174011321042388",28.94,21.00,0,331.23,353.77,26.9,24.0,0.199,224697.0,224697.0,266,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851494,461364.00
08/29/2015 08:30,2,0.926,ACTIVE,215.09,342.95,59.959,1440851403,"201051344000417","174011321042388",28.84,21.50,0,330.63,353.77,27.1,24.2,0.203,228121.6,228121.6,266,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851495,461365.00
08/29/2015 08:30,2,0.928,ACTIVE,215.09,341.75,59.944,1440851403,"201051344000594","174011321042388",28.75,21.30,0,327.92,352.87,27.0,24.2,0.203,230189.1,230189.1,266,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851496,461366.00
08/29/2015 08:30,2,0.816,ACTIVE,212.38,341.45,59.954,1440851403,"274151322000083","174011321042388",28.13,22.80,0,327.02,346.56,23.3,20.5,0.159,509354.4,509354.4,267,0,0,0,L,1151911521,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851497,461367.00
08/29/2015 08:30,2,0.912,ACTIVE,215.09,343.85,59.965,1440851403,"201051344000585","174011321042388",29.20,21.50,0,331.53,353.77,27.0,24.1,0.199,229752.1,229752.1,267,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851498,461368.00
08/29/2015 08:30,2,0.840,ACTIVE,211.93,337.84,59.944,1440851403,"274151322000054","174011321042388",28.37,23.30,0,325.82,347.76,24.1,21.3,0.155,504133.2,504133.2,267,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851499,461369.00
08/29/2015 08:30,2,0.922,ACTIVE,215.09,343.55,59.959,1440851403,"201051344001203","174011321042388",29.10,21.30,0,331.53,355.88,27.1,24.3,0.208,230482.8,230482.8,268,0,0,0,L,1122011218,1,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851500,461370.00
08/29/2015 08:30,2,0.910,ACTIVE,214.41,343.25,59.970,1440851403,"201051344000646","174011321042388",29.12,21.30,0,330.33,353.77,26.9,24.0,0.212,226597.4,226597.4,268,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851501,461371.00
08/29/2015 08:30,2,0.578,ACTIVE,212.83,406.97,59.954,1440851403,"274151322000068","174011321042388",38.29,25.00,0,330.33,424.41,22.3,19.6,0.141,407550.3,407550.3,269,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851501,461372.00
08/29/2015 08:30,2,0.902,ACTIVE,212.83,342.65,59.933,1440851403,"274151322000076","174011321042388",29.14,23.00,0,327.62,347.76,26.6,23.8,0.177,538645.4,538645.4,266,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851502,461373.00
