ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 08:30,2,0.949,ACTIVE,214.64,342.95,59.954,1440851403,"201051344000890","174011321042388",29.10,21.50,0,331.23,354.07,28.0,25.1,0.203,231391.4,231391.4,267,0,0,0,L,1122011218,1,123.81,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851503,461374.00
08/29/2015 08:30,2,0.885,ACTIVE,215.32,343.25,59.986,1440851403,"201051344000900","174011321042388",29.34,21.00,0,329.73,353.47,26.3,23.4,0.208,232428.9,232428.9,270,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851504,461375.00
08/29/2015 08:30,2,0.928,ACTIVE,215.77,344.45,59.959,1440851403,"201051344000633","174011321042388",28.86,21.00,0,330.03,355.28,27.2,24.3,0.208,221145.9,221145.9,269,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851505,461376.00
08/29/2015 08:30,2,0.941,ACTIVE,215.54,342.65,59.959,1440851403,"201051344000983","174011321042388",29.10,21.30,0,329.13,353.47,27.8,24.9,0.212,229413.8,229413.8,267,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851506,461377.00
08/29/2015 08:30,2,0.887,ACTIVE,215.09,343.55,59.954,1440851403,"201051344000917","174011321042388",29.30,21.80,0,330.93,354.07,26.3,23.5,0.199,231787.8,231787.8,268,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851507,461378.00
08/29/2015 08:30,2,0.932,ACTIVE,215.54,342.95,59.944,1440851403,"201051344000648","174011321042388",28.78,20.30,0,330.63,353.77,27.2,24.3,0.208,227061.3,227061.3,267,0,0,0,L,1122011218,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851508,461379.00
08/29/2015 08:30,2,0.943,ACTIVE,215.09,343.85,59.954,1440851403,"201051344001093","174011321042388",29.18,21.50,0,331.23,354.67,28.0,25.1,0.203,230029.8,230029.8,270,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851509,461380.00
08/29/2015 08:30,2,0.922,ACTIVE,216.00,343.85,59.991,1440851403,"201051344000645","174011321042388",28.94,21.50,0,331.23,354.37,27.1,24.2,0.203,228098.3,228098.3,267,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851510,461381.00
08/29/2015 08:30,2,0.852,ACTIVE,212.16,337.24,59.901,1440851403,"274151322000085","174011321042388",28.59,22.50,0,327.02,346.86,24.7,21.9,0.164,506812.3,506812.3,266,0,0,0,L,1151911521,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851511,461382.00
08/29/2015 08:30,2,0.926,ACTIVE,215.32,344.45,59.949,1440851403,"201051344000651","174011321042388",29.12,20.30,0,332.13,354.97,27.3,24.4,0.203,227318.4,227318.4,267,0,0,0,L,1122011218,1,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851512,461383.00
08/29/2015 08:30,2,0.936,ACTIVE,215.54,341.75,59.965,1440851403,"201051344000867","174011321042388",29.08,21.50,0,329.73,353.77,27.6,24.7,0.208,220106.9,220106.9,267,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851512,461384.00
08/29/2015 08:30,2,0.912,ACTIVE,214.87,342.95,59.959,1440851403,"201051344001230","174011321042388",28.98,21.50,0,330.03,353.17,26.8,23.9,0.208,230853.8,230853.8,269,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851513,461385.00
08/29/2015 08:30,2,0.906,ACTIVE,215.77,343.55,59.954,1440851403,"201051344000576","174011321042388",29.32,20.70,0,330.33,354.67,26.9,24.0,0.199,227207.3,227207.3,269,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851514,461386.00
08/29/2015 08:30,2,0.953,ACTIVE,215.32,342.35,59.965,1440851403,"201051344000579","174011321042388",29.20,21.50,0,330.63,354.37,28.2,25.3,0.212,234431.2,234431.2,266,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440851515,461387.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461388.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461389.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461390.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461391.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461392.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461393.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461394.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461395.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461396.00
08/29/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440851403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852283,461397.00
08/29/2015 08:45,2,1.984,ACTIVE,215.09,354.07,59.938,1440852303,"201051344000955","174011321042388",30.24,22.00,0,330.03,376.62,60.8,56.7,0.513,232739.3,232739.3,270,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852377,461398.00
08/29/2015 08:45,2,1.928,ACTIVE,212.38,341.15,59.944,1440852303,"274151322000095","174011321042388",29.76,23.50,0,328.22,364.29,58.0,54.1,0.389,532372.0,532372.0,267,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852378,461399.00
08/29/2015 08:45,2,1.990,ACTIVE,216.00,352.57,59.949,1440852303,"201051344000868","174011321042388",29.94,21.50,0,331.53,377.82,60.3,56.3,0.491,219599.3,219599.3,269,0,0,0,L,1122011218,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852379,461400.00
08/29/2015 08:45,2,1.996,ACTIVE,216.67,354.67,59.970,1440852303,"201051344000853","174011321042388",29.80,21.50,0,332.73,379.02,60.3,56.3,0.499,226114.4,226114.4,269,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852380,461401.00
08/29/2015 08:45,2,1.943,ACTIVE,216.00,354.67,59.981,1440852303,"201051344000582","174011321042388",29.82,21.80,0,333.03,378.12,58.7,54.8,0.477,224957.3,224957.3,267,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852381,461402.00
08/29/2015 08:45,2,2.051,ACTIVE,216.45,355.28,60.012,1440852303,"201051344000469","174011321042388",29.82,20.70,0,330.93,379.02,62.0,57.9,0.526,221370.9,221370.9,271,0,0,0,L,1122011218,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852383,461403.00
08/29/2015 08:45,2,2.092,ACTIVE,216.22,356.18,59.917,1440852303,"201051344000988","174011321042388",29.28,22.00,0,331.53,380.52,62.1,58.0,0.508,220359.5,220359.5,268,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852384,461404.00
08/29/2015 08:45,2,2.018,ACTIVE,216.22,354.07,59.938,1440852303,"201051344001158","174011321042388",30.06,21.50,0,331.53,379.02,61.4,57.4,0.499,225992.2,225992.2,269,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852384,461405.00
08/29/2015 08:45,2,2.002,ACTIVE,215.32,352.87,60.049,1440852303,"201051344001025","174011321042388",30.16,21.80,0,331.53,378.42,61.2,57.1,0.495,230616.9,230616.9,266,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852385,461406.00
08/29/2015 08:45,2,2.045,ACTIVE,216.22,354.37,59.949,1440852303,"201051344000569","174011321042388",29.98,21.80,0,331.23,378.72,62.1,58.0,0.508,233838.3,233838.3,267,0,0,0,L,1122011218,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852386,461407.00
08/29/2015 08:45,2,1.311,ACTIVE,212.61,420.20,59.901,1440852303,"274151322000094","174011321042388",39.08,25.30,0,331.83,450.56,52.0,48.3,0.354,408166.0,408166.0,271,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852387,461408.00
08/29/2015 08:45,2,2.074,ACTIVE,216.22,354.37,60.034,1440852303,"201051344000458","174011321042388",29.68,22.30,0,331.53,379.92,62.4,58.3,0.530,229517.8,229517.8,269,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852388,461409.00
08/29/2015 08:45,2,1.887,ACTIVE,212.38,346.86,59.949,1440852303,"274151322000087","174011321042388",29.44,24.30,0,326.42,363.99,56.4,52.5,0.389,480603.8,480603.8,267,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852389,461410.00
08/29/2015 08:45,2,1.992,ACTIVE,212.61,355.28,59.986,1440852303,"274151322000052","174011321042388",29.42,24.30,0,328.22,365.19,59.4,55.4,0.415,513624.6,513624.6,267,0,0,0,L,1151911521,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852390,461411.00
08/29/2015 08:45,2,2.031,ACTIVE,215.54,354.07,59.912,1440852303,"201051344001145","174011321042388",29.98,21.50,0,332.73,379.32,61.7,57.6,0.495,234436.6,234436.6,269,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852391,461412.00
08/29/2015 08:45,2,2.092,ACTIVE,215.32,354.97,59.938,1440852303,"201051344000685","174011321042388",29.70,22.00,0,332.13,380.22,63.0,58.9,0.548,233122.4,233122.4,268,0,0,0,L,1122011218,1,124.49,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852392,461413.00
08/29/2015 08:45,2,1.975,ACTIVE,212.38,350.77,59.959,1440852303,"274151322000088","174011321042388",29.34,23.80,0,326.72,365.19,58.7,54.7,0.380,493107.3,493107.3,267,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852393,461414.00
08/29/2015 08:45,2,2.154,ACTIVE,215.54,356.78,60.055,1440852303,"201051344000438","174011321042388",29.92,22.00,0,332.43,381.12,65.2,61.1,0.544,233159.9,233159.9,268,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852394,461415.00
08/29/2015 08:45,2,2.104,ACTIVE,215.32,354.97,60.055,1440852303,"201051344001135","174011321042388",30.10,21.80,0,330.93,380.52,64.0,59.9,0.517,224704.4,224704.4,267,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852395,461416.00
08/29/2015 08:45,2,2.129,ACTIVE,215.54,355.28,60.044,1440852303,"201051344000417","174011321042388",29.88,22.30,0,332.13,380.22,64.4,60.2,0.530,228129.0,228129.0,267,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852396,461417.00
08/29/2015 08:45,2,2.178,ACTIVE,215.77,355.58,59.922,1440852303,"201051344000594","174011321042388",29.82,22.30,0,329.43,380.82,65.8,61.5,0.539,230196.6,230196.6,267,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852396,461418.00
08/29/2015 08:45,2,1.938,ACTIVE,213.06,353.17,60.060,1440852303,"274151322000083","174011321042388",29.46,23.80,0,327.02,364.59,57.8,53.9,0.402,509360.6,509360.6,268,0,0,0,L,1151911521,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852397,461419.00
08/29/2015 08:45,2,2.104,ACTIVE,215.77,356.18,59.933,1440852303,"201051344000585","174011321042388",29.76,22.50,0,332.43,380.22,63.5,59.3,0.508,229759.4,229759.4,268,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852398,461420.00
08/29/2015 08:45,2,2.057,ACTIVE,212.38,348.36,60.060,1440852303,"274151322000054","174011321042388",29.22,24.30,0,326.42,367.30,61.0,56.9,0.402,504139.7,504139.7,268,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852399,461421.00
08/29/2015 08:45,2,2.240,ACTIVE,216.00,355.58,59.922,1440852303,"201051344001203","174011321042388",29.86,22.30,0,332.73,384.13,67.8,63.5,0.561,230490.2,230490.2,269,0,0,0,L,1122011218,1,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852400,461422.00
08/29/2015 08:45,2,2.182,ACTIVE,215.09,354.97,59.986,1440852303,"201051344000646","174011321042388",29.60,22.00,0,330.93,381.42,65.4,61.2,0.557,226604.6,226604.6,269,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852401,461423.00
08/29/2015 08:45,2,1.406,ACTIVE,213.51,433.42,59.912,1440852303,"274151322000068","174011321042388",39.96,27.00,0,331.23,447.25,56.2,52.3,0.376,407556.2,407556.2,270,0,0,0,L,1151911521,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852402,461424.00
08/29/2015 08:45,2,2.229,ACTIVE,212.83,349.86,59.991,1440852303,"274151322000076","174011321042388",30.34,24.30,0,329.43,371.21,68.4,64.1,0.495,538652.7,538652.7,267,0,0,0,L,1151911521,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852403,461425.00
08/29/2015 08:45,2,2.221,ACTIVE,215.32,355.58,60.028,1440852303,"201051344000890","174011321042388",30.38,22.80,0,330.93,382.63,68.4,64.1,0.561,231399.0,231399.0,268,0,0,0,L,1122011218,1,124.04,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852404,461426.00
08/29/2015 08:45,2,2.221,ACTIVE,216.45,356.48,60.103,1440852303,"201051344000900","174011321042388",30.06,21.30,0,331.23,383.53,67.6,63.3,0.561,232436.2,232436.2,271,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852405,461427.00
08/29/2015 08:45,2,2.266,ACTIVE,216.67,357.08,60.071,1440852303,"201051344000633","174011321042388",29.56,21.80,0,331.83,383.53,67.9,63.6,0.570,221153.3,221153.3,270,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852406,461428.00
08/29/2015 08:45,2,2.262,ACTIVE,216.45,356.18,60.028,1440852303,"201051344000983","174011321042388",29.82,21.80,0,331.83,383.53,68.3,64.0,0.570,229421.3,229421.3,268,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852406,461429.00
08/29/2015 08:45,2,2.188,ACTIVE,215.77,356.78,59.922,1440852303,"201051344000917","174011321042388",30.02,22.50,0,332.13,382.63,66.5,62.3,0.548,231794.9,231794.9,269,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852407,461430.00
08/29/2015 08:45,2,2.246,ACTIVE,216.67,355.88,60.044,1440852303,"201051344000648","174011321042388",29.64,21.00,0,332.73,383.83,67.5,63.2,0.548,227068.7,227068.7,268,0,0,0,L,1122011218,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852408,461431.00
08/29/2015 08:45,2,2.365,ACTIVE,215.77,357.98,60.002,1440852303,"201051344001093","174011321042388",29.70,22.50,0,331.83,385.63,71.2,66.8,0.570,230037.4,230037.4,271,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852409,461432.00
08/29/2015 08:45,2,2.322,ACTIVE,216.67,357.08,60.113,1440852303,"201051344000645","174011321042388",29.20,22.00,0,332.73,385.03,68.7,64.4,0.557,228105.7,228105.7,268,0,0,0,L,1122011218,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852410,461433.00
08/29/2015 08:45,2,2.119,ACTIVE,213.29,343.25,59.965,1440852303,"274151322000085","174011321042388",29.66,23.50,0,327.92,368.20,63.7,59.6,0.433,506818.9,506818.9,267,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852411,461434.00
08/29/2015 08:45,2,2.299,ACTIVE,215.77,357.68,60.060,1440852303,"201051344000651","174011321042388",29.58,21.30,0,333.33,384.73,68.9,64.6,0.557,227325.9,227325.9,268,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852412,461435.00
08/29/2015 08:45,2,2.314,ACTIVE,216.45,356.48,60.060,1440852303,"201051344000867","174011321042388",29.70,22.30,0,331.23,382.93,69.7,65.3,0.561,220114.4,220114.4,268,0,0,0,L,1122011218,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852413,461436.00
08/29/2015 08:45,2,2.301,ACTIVE,215.09,356.18,60.012,1440852303,"201051344001230","174011321042388",29.84,22.50,0,330.63,382.93,69.6,65.2,0.579,230861.2,230861.2,270,0,0,0,L,1122011218,1,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852414,461437.00
08/29/2015 08:45,2,2.275,ACTIVE,216.90,357.98,60.049,1440852303,"201051344000576","174011321042388",29.88,21.50,0,331.83,384.43,68.9,64.6,0.548,227214.7,227214.7,270,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852415,461438.00
08/29/2015 08:45,2,2.352,ACTIVE,216.67,358.28,59.870,1440852303,"201051344000579","174011321042388",29.64,22.30,0,331.53,385.33,70.6,66.2,0.583,234438.9,234438.9,267,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440852416,461439.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461440.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461441.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461442.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461443.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461444.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461445.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461446.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461447.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461448.00
08/29/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440852303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853183,461449.00
08/29/2015 09:00,2,2.660,ACTIVE,215.09,358.88,59.981,1440853204,"201051344000955","174011321042388",29.30,23.80,0,317.70,390.14,78.9,74.3,0.667,232752.9,232752.9,271,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853278,461450.00
08/29/2015 09:00,2,2.529,ACTIVE,211.70,356.78,60.039,1440853204,"274151322000095","174011321042388",29.42,25.80,0,321.31,376.01,75.4,70.9,0.530,532385.0,532385.0,268,0,0,0,L,1151911521,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853279,461451.00
08/29/2015 09:00,2,2.613,ACTIVE,215.32,359.18,59.870,1440853204,"201051344000868","174011321042388",29.42,22.50,0,316.20,388.64,77.9,73.2,0.641,219612.7,219612.7,270,0,0,0,L,1122011218,1,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853280,461452.00
08/29/2015 09:00,2,2.592,ACTIVE,216.45,359.48,59.822,1440853204,"201051344000853","174011321042388",29.56,22.80,0,319.21,391.94,77.6,73.0,0.645,226127.7,226127.7,270,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853281,461453.00
08/29/2015 09:00,2,2.545,ACTIVE,216.22,359.18,59.954,1440853204,"201051344000582","174011321042388",29.18,22.80,0,317.40,394.05,75.2,70.6,0.614,224970.3,224970.3,268,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853282,461454.00
08/29/2015 09:00,2,2.611,ACTIVE,216.00,358.28,59.938,1440853204,"201051344000469","174011321042388",29.62,22.00,0,315.60,390.44,78.4,73.7,0.667,221384.4,221384.4,272,0,0,0,L,1122011218,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853283,461455.00
08/29/2015 09:00,2,2.633,ACTIVE,216.00,360.69,59.828,1440853204,"201051344000988","174011321042388",29.32,23.30,0,316.20,392.25,78.2,73.6,0.650,220373.0,220373.0,269,0,0,0,L,1122011218,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853284,461456.00
08/29/2015 09:00,2,2.602,ACTIVE,216.00,359.48,59.944,1440853204,"201051344001158","174011321042388",29.24,22.50,0,316.80,389.84,77.0,72.4,0.641,226005.5,226005.5,270,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853284,461457.00
08/29/2015 09:00,2,2.578,ACTIVE,215.54,358.28,60.012,1440853204,"201051344001025","174011321042388",29.42,23.80,0,319.21,392.55,76.8,72.2,0.623,230630.2,230630.2,267,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853285,461458.00
08/29/2015 09:00,2,2.594,ACTIVE,216.00,358.58,59.970,1440853204,"201051344000569","174011321042388",29.48,22.80,0,319.51,390.44,77.5,72.8,0.645,233851.7,233851.7,268,0,0,0,L,1122011218,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853286,461459.00
08/29/2015 09:00,2,1.582,ACTIVE,211.93,428.61,59.954,1440853204,"274151322000094","174011321042388",39.94,27.30,0,390.14,458.37,63.8,59.7,0.442,408177.0,408177.0,272,0,0,0,L,1151911521,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853287,461460.00
08/29/2015 09:00,2,2.602,ACTIVE,215.77,358.58,60.028,1440853204,"201051344000458","174011321042388",29.22,23.30,0,318.00,389.54,77.0,72.4,0.654,229531.1,229531.1,270,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853288,461461.00
08/29/2015 09:00,2,2.367,ACTIVE,211.93,350.47,59.843,1440853204,"274151322000087","174011321042388",28.86,26.30,0,326.42,373.91,69.2,64.9,0.468,480615.6,480615.6,268,0,0,0,L,1151911521,1,123.14,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853289,461462.00
08/29/2015 09:00,2,2.447,ACTIVE,211.48,343.55,59.870,1440853204,"274151322000052","174011321042388",29.02,26.50,0,325.82,375.41,71.9,67.5,0.486,513636.9,513636.9,268,0,0,0,L,1151911521,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853290,461463.00
08/29/2015 09:00,2,2.480,ACTIVE,215.32,358.28,59.965,1440853204,"201051344001145","174011321042388",29.86,23.00,0,319.51,391.04,75.0,70.4,0.619,234449.6,234449.6,270,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853291,461464.00
08/29/2015 09:00,2,2.570,ACTIVE,215.54,359.18,59.996,1440853204,"201051344000685","174011321042388",29.32,23.30,0,315.90,393.15,76.4,71.8,0.667,233135.6,233135.6,269,0,0,0,L,1122011218,1,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853292,461465.00
08/29/2015 09:00,2,2.424,ACTIVE,211.03,359.18,60.049,1440853204,"274151322000088","174011321042388",28.78,25.50,0,326.42,374.81,70.6,66.2,0.473,493119.4,493119.4,268,0,0,0,L,1151911521,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853293,461466.00
08/29/2015 09:00,2,2.600,ACTIVE,215.32,359.48,59.891,1440853204,"201051344000438","174011321042388",29.62,23.50,0,317.10,393.75,78.0,73.4,0.658,233173.3,233173.3,269,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853294,461467.00
08/29/2015 09:00,2,2.576,ACTIVE,215.32,358.28,59.975,1440853204,"201051344001135","174011321042388",29.38,23.30,0,319.51,392.55,76.7,72.1,0.641,224717.7,224717.7,268,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853295,461468.00
08/29/2015 09:00,2,2.602,ACTIVE,215.54,357.68,60.023,1440853204,"201051344000417","174011321042388",29.00,24.50,0,319.21,390.74,76.5,71.9,0.641,228142.2,228142.2,268,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853295,461469.00
08/29/2015 09:00,2,2.637,ACTIVE,215.32,357.68,59.928,1440853204,"201051344000594","174011321042388",29.36,23.80,0,318.00,388.64,78.4,73.7,0.654,230210.0,230210.0,268,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853296,461470.00
08/29/2015 09:00,2,2.330,ACTIVE,211.70,351.07,59.854,1440853204,"274151322000083","174011321042388",29.04,25.50,0,326.72,373.31,68.5,64.2,0.504,509372.3,509372.3,269,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853297,461471.00
08/29/2015 09:00,2,2.510,ACTIVE,216.00,359.48,59.912,1440853204,"201051344000585","174011321042388",29.68,24.30,0,318.91,393.45,75.5,70.9,0.614,229772.5,229772.5,269,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853298,461472.00
08/29/2015 09:00,2,2.451,ACTIVE,212.16,349.56,59.933,1440853204,"274151322000054","174011321042388",28.88,26.30,0,325.52,375.71,71.7,67.3,0.499,504152.0,504152.0,269,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853299,461473.00
08/29/2015 09:00,2,2.660,ACTIVE,215.77,359.18,59.891,1440853204,"201051344001203","174011321042388",29.56,24.00,0,317.70,395.55,79.7,75.0,0.672,230503.9,230503.9,270,0,0,0,L,1122011218,1,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853300,461474.00
08/29/2015 09:00,2,2.602,ACTIVE,215.09,359.18,59.880,1440853204,"201051344000646","174011321042388",29.08,24.00,0,318.61,392.25,76.5,72.0,0.658,226617.8,226617.8,270,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853301,461475.00
08/29/2015 09:00,2,1.568,ACTIVE,212.83,443.04,59.922,1440853204,"274151322000068","174011321042388",40.57,28.50,0,391.04,461.08,63.3,59.2,0.433,407567.3,407567.3,271,0,0,0,L,1151911521,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853302,461476.00
08/29/2015 09:00,2,2.627,ACTIVE,212.38,353.47,60.018,1440853204,"274151322000076","174011321042388",29.74,26.50,0,324.92,376.31,79.0,74.4,0.561,538666.2,538666.2,268,0,0,0,L,1151911521,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853303,461477.00
08/29/2015 09:00,2,2.695,ACTIVE,214.87,357.98,60.028,1440853204,"201051344000890","174011321042388",29.04,24.80,0,316.80,391.04,79.3,74.6,0.641,231412.6,231412.6,269,0,0,0,L,1122011218,1,123.59,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853304,461478.00
08/29/2015 09:00,2,2.623,ACTIVE,215.32,358.58,60.071,1440853204,"201051344000900","174011321042388",29.72,22.50,0,318.61,390.14,79.1,74.4,0.650,232449.6,232449.6,272,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853305,461479.00
08/29/2015 09:00,2,2.658,ACTIVE,215.77,359.78,60.060,1440853204,"201051344000633","174011321042388",29.14,23.00,0,318.30,390.44,78.5,73.8,0.663,221166.7,221166.7,271,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853305,461480.00
08/29/2015 09:00,2,2.621,ACTIVE,216.22,359.18,59.970,1440853204,"201051344000983","174011321042388",29.78,22.80,0,318.30,390.74,79.0,74.4,0.663,229434.9,229434.9,269,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853306,461481.00
08/29/2015 09:00,2,2.590,ACTIVE,215.77,358.88,59.965,1440853204,"201051344000917","174011321042388",29.20,23.80,0,320.71,393.75,76.6,72.0,0.645,231808.0,231808.0,270,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853307,461482.00
08/29/2015 09:00,2,2.600,ACTIVE,216.00,357.98,60.060,1440853204,"201051344000648","174011321042388",29.54,22.50,0,318.00,389.84,77.8,73.2,0.645,227082.0,227082.0,269,0,0,0,L,1122011218,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853308,461483.00
08/29/2015 09:00,2,2.707,ACTIVE,215.54,348.36,59.959,1440853204,"201051344001093","174011321042388",29.54,24.50,0,318.00,394.95,81.0,76.3,0.354,230051.2,230051.2,272,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853309,461484.00
08/29/2015 09:00,2,2.680,ACTIVE,216.22,360.38,59.986,1440853204,"201051344000645","174011321042388",29.10,23.30,0,318.30,390.14,79.0,74.3,0.641,228119.1,228119.1,269,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853310,461485.00
08/29/2015 09:00,2,2.463,ACTIVE,211.93,349.26,59.975,1440853204,"274151322000085","174011321042388",29.16,25.50,0,327.32,375.71,72.7,68.2,0.517,506831.2,506831.2,268,0,0,0,L,1151911521,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853311,461486.00
08/29/2015 09:00,2,2.641,ACTIVE,215.77,360.08,59.875,1440853204,"201051344000651","174011321042388",29.38,22.80,0,318.30,394.65,78.6,73.9,0.650,227339.2,227339.2,269,0,0,0,L,1122011218,1,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853312,461487.00
08/29/2015 09:00,2,2.666,ACTIVE,215.77,357.38,60.023,1440853204,"201051344000867","174011321042388",29.36,23.80,0,318.30,388.94,79.3,74.6,0.645,220128.0,220128.0,269,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853313,461488.00
08/29/2015 09:00,2,2.639,ACTIVE,215.32,357.68,60.028,1440853204,"201051344001230","174011321042388",29.38,24.80,0,316.80,389.84,78.5,73.9,0.667,230874.6,230874.6,271,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853314,461489.00
08/29/2015 09:00,2,2.615,ACTIVE,215.54,360.08,59.896,1440853204,"201051344000576","174011321042388",29.62,22.50,0,319.51,390.74,78.5,73.8,0.641,227228.1,227228.1,271,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853315,461490.00
08/29/2015 09:00,2,2.695,ACTIVE,216.45,358.88,59.849,1440853204,"201051344000579","174011321042388",29.24,24.00,0,317.40,390.44,79.8,75.1,0.667,234452.6,234452.6,268,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440853316,461491.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461492.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461493.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461494.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461495.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461496.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461497.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461498.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461499.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461500.00
08/29/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440853204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854084,461501.00
08/29/2015 09:15,2,3.158,ACTIVE,216.45,347.16,59.975,1440854103,"201051344000955","174011321042388",29.46,26.80,0,333.03,390.14,94.2,89.0,0.442,232773.3,232773.3,272,0,0,0,L,1122011218,1,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854178,461502.00
08/29/2015 09:15,2,3.074,ACTIVE,213.29,350.17,59.975,1440854103,"274151322000095","174011321042388",29.26,31.00,0,326.42,376.31,91.1,86.0,0.345,532404.5,532404.5,269,0,0,0,L,1151911521,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854178,461503.00
08/29/2015 09:15,2,3.148,ACTIVE,216.90,347.76,59.949,1440854103,"201051344000868","174011321042388",29.38,25.30,0,332.73,389.84,93.7,88.5,0.429,219633.0,219633.0,271,0,0,0,L,1122011218,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854179,461504.00
08/29/2015 09:15,2,3.137,ACTIVE,218.03,349.86,59.965,1440854103,"201051344000853","174011321042388",29.46,25.30,0,334.84,391.64,93.6,88.4,0.438,226147.9,226147.9,271,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854180,461505.00
08/29/2015 09:15,2,3.066,ACTIVE,217.35,348.36,59.996,1440854103,"201051344000582","174011321042388",29.16,25.50,0,333.63,391.04,90.7,85.6,0.411,224989.8,224989.8,269,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854181,461506.00
08/29/2015 09:15,2,3.182,ACTIVE,217.58,348.96,59.938,1440854103,"201051344000469","174011321042388",29.24,24.00,0,333.03,391.04,94.3,89.1,0.451,221404.8,221404.8,273,0,0,0,L,1122011218,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854182,461507.00
08/29/2015 09:15,2,3.205,ACTIVE,217.35,349.26,59.959,1440854103,"201051344000988","174011321042388",28.94,26.00,0,333.33,392.25,94.0,88.8,0.446,220393.3,220393.3,270,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854183,461508.00
08/29/2015 09:15,2,3.139,ACTIVE,217.58,348.06,59.975,1440854103,"201051344001158","174011321042388",29.08,26.00,0,333.03,390.14,92.5,87.3,0.433,226025.5,226025.5,271,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854184,461509.00
08/29/2015 09:15,2,3.113,ACTIVE,216.90,348.96,59.933,1440854103,"201051344001025","174011321042388",29.30,28.00,0,333.33,390.74,92.3,87.2,0.411,230650.1,230650.1,268,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854185,461510.00
08/29/2015 09:15,2,3.113,ACTIVE,217.35,348.96,59.949,1440854103,"201051344000569","174011321042388",29.60,25.50,0,332.73,390.14,93.3,88.2,0.424,233871.9,233871.9,269,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854186,461511.00
08/29/2015 09:15,2,1.986,ACTIVE,213.51,418.09,59.949,1440854103,"274151322000094","174011321042388",38.55,29.30,0,391.04,462.28,77.4,72.7,0.552,408193.6,408193.6,273,0,0,0,L,1151911521,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854187,461512.00
08/29/2015 09:15,2,3.139,ACTIVE,217.35,348.36,59.965,1440854103,"201051344000458","174011321042388",29.14,26.30,0,333.33,390.44,92.7,87.5,0.442,229551.1,229551.1,271,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854188,461513.00
08/29/2015 09:15,2,2.881,ACTIVE,213.06,345.66,59.954,1440854103,"274151322000087","174011321042388",28.59,30.00,0,326.42,376.01,83.4,78.6,0.318,480633.5,480633.5,269,0,0,0,L,1151911521,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854189,461514.00
08/29/2015 09:15,2,2.945,ACTIVE,213.29,350.17,59.959,1440854103,"274151322000052","174011321042388",28.90,30.80,0,326.42,376.31,86.2,81.2,0.331,513655.6,513655.6,269,0,0,0,L,1151911521,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854190,461515.00
08/29/2015 09:15,2,3.047,ACTIVE,216.67,347.46,59.949,1440854103,"201051344001145","174011321042388",29.32,26.00,0,333.63,389.24,90.5,85.5,0.402,234469.1,234469.1,271,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854191,461516.00
08/29/2015 09:15,2,3.072,ACTIVE,216.67,348.96,59.986,1440854103,"201051344000685","174011321042388",29.44,26.30,0,333.03,389.84,91.7,86.6,0.464,233155.4,233155.4,270,0,0,0,L,1122011218,1,125.17,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854192,461517.00
08/29/2015 09:15,2,2.924,ACTIVE,213.29,338.44,59.944,1440854103,"274151322000088","174011321042388",28.75,29.30,0,325.52,376.92,85.1,80.2,0.309,493137.7,493137.7,269,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854192,461518.00
08/29/2015 09:15,2,3.158,ACTIVE,216.90,348.66,59.949,1440854103,"201051344000438","174011321042388",29.12,26.80,0,333.93,391.34,93.1,88.0,0.433,233193.5,233193.5,270,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854193,461519.00
08/29/2015 09:15,2,3.094,ACTIVE,217.13,347.16,59.970,1440854103,"201051344001135","174011321042388",29.40,25.80,0,333.63,390.14,92.1,86.9,0.411,224737.6,224737.6,269,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854195,461520.00
08/29/2015 09:15,2,3.104,ACTIVE,216.90,348.36,59.954,1440854103,"201051344000417","174011321042388",29.04,28.50,0,332.73,389.24,91.2,86.1,0.429,228162.0,228162.0,269,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854195,461521.00
08/29/2015 09:15,2,3.148,ACTIVE,216.45,346.26,59.959,1440854103,"201051344000594","174011321042388",29.32,27.30,0,331.83,390.14,93.6,88.4,0.429,230230.3,230230.3,269,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854196,461522.00
