ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 09:15,2,2.814,ACTIVE,213.29,340.85,59.959,1440854103,"274151322000083","174011321042388",29.10,29.00,0,326.42,376.01,82.9,78.1,0.331,509390.1,509390.1,270,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854197,461523.00
08/29/2015 09:15,2,3.059,ACTIVE,217.58,348.36,59.996,1440854103,"201051344000585","174011321042388",29.36,27.50,0,333.33,390.14,91.0,85.9,0.420,229792.0,229792.0,270,0,0,0,L,1122011218,1,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854198,461524.00
08/29/2015 09:15,2,2.941,ACTIVE,213.29,344.76,59.949,1440854103,"274151322000054","174011321042388",28.92,30.00,0,325.52,376.92,86.1,81.2,0.327,504170.5,504170.5,270,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854199,461525.00
08/29/2015 09:15,2,3.174,ACTIVE,217.58,349.86,59.949,1440854103,"201051344001203","174011321042388",29.46,27.50,0,334.24,392.25,94.7,89.5,0.442,230524.4,230524.4,271,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854200,461526.00
08/29/2015 09:15,2,3.092,ACTIVE,216.45,348.66,59.965,1440854103,"201051344000646","174011321042388",29.24,27.80,0,332.73,390.44,91.5,86.4,0.429,226637.5,226637.5,271,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854201,461527.00
08/29/2015 09:15,2,2.004,ACTIVE,214.19,427.11,59.959,1440854103,"274151322000068","174011321042388",38.82,31.00,0,393.75,464.08,79.0,74.3,0.557,407584.1,407584.1,272,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854202,461528.00
08/29/2015 09:15,2,3.145,ACTIVE,213.96,340.55,59.949,1440854103,"274151322000076","174011321042388",29.58,32.00,0,328.82,376.62,94.2,89.0,0.376,538686.6,538686.6,269,0,0,0,L,1151911521,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854203,461529.00
08/29/2015 09:15,2,3.168,ACTIVE,216.67,348.96,59.959,1440854103,"201051344000890","174011321042388",29.24,29.00,0,331.23,390.74,93.9,88.7,0.411,231433.0,231433.0,270,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854204,461530.00
08/29/2015 09:15,2,3.152,ACTIVE,217.13,347.76,59.954,1440854103,"201051344000900","174011321042388",29.56,24.80,0,332.43,390.74,94.4,89.2,0.438,232470.0,232470.0,273,0,0,0,L,1122011218,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854204,461531.00
08/29/2015 09:15,2,3.143,ACTIVE,217.35,348.96,59.975,1440854103,"201051344000633","174011321042388",29.28,26.80,0,332.13,390.74,93.2,88.0,0.442,221186.9,221186.9,272,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854205,461532.00
08/29/2015 09:15,2,3.150,ACTIVE,217.58,346.86,59.933,1440854103,"201051344000983","174011321042388",29.48,25.80,0,333.03,391.94,94.1,88.9,0.442,229455.2,229455.2,270,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854206,461533.00
08/29/2015 09:15,2,3.076,ACTIVE,217.13,348.66,59.970,1440854103,"201051344000917","174011321042388",29.30,26.80,0,332.13,389.54,91.3,86.2,0.415,231827.7,231827.7,271,0,0,0,L,1122011218,1,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854207,461534.00
08/29/2015 09:15,2,3.135,ACTIVE,217.58,348.66,59.965,1440854103,"201051344000648","174011321042388",29.08,25.00,0,333.33,391.34,92.4,87.2,0.433,227102.0,227102.0,270,0,0,0,L,1122011218,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854208,461535.00
08/29/2015 09:15,2,3.197,ACTIVE,217.13,349.86,59.970,1440854103,"201051344001093","174011321042388",29.50,27.30,0,333.03,371.81,95.6,90.3,0.420,230072.0,230072.0,273,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854209,461536.00
08/29/2015 09:15,2,3.168,ACTIVE,217.80,349.86,59.959,1440854103,"201051344000645","174011321042388",29.18,26.00,0,333.03,390.74,93.7,88.5,0.420,228139.4,228139.4,270,0,0,0,L,1122011218,1,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854210,461537.00
08/29/2015 09:15,2,2.943,ACTIVE,213.29,343.25,59.959,1440854103,"274151322000085","174011321042388",29.06,29.50,0,327.02,376.01,86.8,81.8,0.323,506849.9,506849.9,269,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854211,461538.00
08/29/2015 09:15,2,3.146,ACTIVE,217.58,349.86,59.986,1440854103,"201051344000651","174011321042388",29.22,25.80,0,334.24,391.04,93.2,88.0,0.429,227359.3,227359.3,270,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854212,461539.00
08/29/2015 09:15,2,3.162,ACTIVE,217.35,347.46,59.959,1440854103,"201051344000867","174011321042388",29.34,27.00,0,332.73,390.44,93.9,88.7,0.429,220148.2,220148.2,270,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854213,461540.00
08/29/2015 09:15,2,3.113,ACTIVE,216.45,346.86,59.959,1440854103,"201051344001230","174011321042388",29.46,28.30,0,331.53,389.24,92.9,87.7,0.438,230894.6,230894.6,272,0,0,0,L,1122011218,1,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854213,461541.00
08/29/2015 09:15,2,3.121,ACTIVE,217.80,348.96,59.970,1440854103,"201051344000576","174011321042388",29.52,24.50,0,333.63,390.44,93.3,88.2,0.429,227248.2,227248.2,272,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854214,461542.00
08/29/2015 09:15,2,3.143,ACTIVE,217.58,349.26,59.975,1440854103,"201051344000579","174011321042388",29.50,27.00,0,332.73,391.04,93.9,88.7,0.451,234472.9,234472.9,269,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854215,461543.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461544.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461545.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461546.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461547.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461548.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461549.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461550.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461551.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461552.00
08/29/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440854103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440854983,461553.00
08/29/2015 09:30,2,3.738,ACTIVE,216.90,350.17,59.965,1440855004,"201051344000955","174011321042388",29.12,29.30,0,333.93,376.31,110.2,104.5,0.530,232797.5,232797.5,273,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855078,461554.00
08/29/2015 09:30,2,3.635,ACTIVE,213.74,345.36,59.949,1440855004,"274151322000095","174011321042388",29.08,33.50,0,328.82,363.09,107.1,101.5,0.402,532427.9,532427.9,270,0,0,0,L,1151911521,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855079,461555.00
08/29/2015 09:30,2,3.689,ACTIVE,217.58,351.67,59.991,1440855004,"201051344000868","174011321042388",29.44,26.80,0,333.93,376.62,110.0,104.3,0.513,219657.1,219657.1,272,0,0,0,L,1122011218,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855080,461556.00
08/29/2015 09:30,2,3.715,ACTIVE,218.93,352.27,59.965,1440855004,"201051344000853","174011321042388",29.34,26.50,0,334.84,377.82,110.5,104.7,0.513,226172.0,226172.0,272,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855080,461557.00
08/29/2015 09:30,2,3.656,ACTIVE,218.03,351.97,59.991,1440855004,"201051344000582","174011321042388",28.80,27.30,0,333.63,376.01,106.7,101.1,0.482,225013.1,225013.1,270,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855081,461558.00
08/29/2015 09:30,2,3.727,ACTIVE,218.48,352.27,59.965,1440855004,"201051344000469","174011321042388",29.40,25.30,0,333.63,376.92,111.0,105.2,0.535,221429.1,221429.1,274,0,0,0,L,1122011218,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855082,461559.00
08/29/2015 09:30,2,3.785,ACTIVE,218.03,351.07,59.965,1440855004,"201051344000988","174011321042388",28.78,27.80,0,333.33,377.82,110.3,104.6,0.513,220417.5,220417.5,271,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855083,461560.00
08/29/2015 09:30,2,3.725,ACTIVE,218.26,351.37,59.975,1440855004,"201051344001158","174011321042388",28.80,27.30,0,333.93,376.31,108.7,103.0,0.508,226049.3,226049.3,272,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855084,461561.00
08/29/2015 09:30,2,3.695,ACTIVE,217.35,350.17,59.965,1440855004,"201051344001025","174011321042388",29.08,30.50,0,333.33,376.92,108.9,103.2,0.491,230673.9,230673.9,269,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855085,461562.00
08/29/2015 09:30,2,3.695,ACTIVE,218.26,351.67,59.991,1440855004,"201051344000569","174011321042388",29.42,26.80,0,333.63,376.62,110.1,104.3,0.513,233895.9,233895.9,270,0,0,0,L,1122011218,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855086,461563.00
08/29/2015 09:30,2,2.344,ACTIVE,213.51,416.29,59.965,1440855004,"274151322000094","174011321042388",38.96,35.00,0,395.25,461.38,92.7,87.6,0.358,408213.6,408213.6,274,0,0,0,L,1151911521,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855087,461564.00
08/29/2015 09:30,2,3.703,ACTIVE,218.48,352.27,59.965,1440855004,"201051344000458","174011321042388",29.08,28.00,0,334.24,376.01,109.1,103.4,0.521,229575.0,229575.0,272,0,0,0,L,1122011218,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855088,461565.00
08/29/2015 09:30,2,3.410,ACTIVE,213.74,346.56,59.959,1440855004,"274151322000087","174011321042388",28.57,33.50,0,328.52,361.89,98.7,93.4,0.376,480655.0,480655.0,270,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855089,461566.00
08/29/2015 09:30,2,3.500,ACTIVE,213.51,341.75,59.959,1440855004,"274151322000052","174011321042388",28.63,34.50,0,328.52,361.89,101.5,96.0,0.393,513677.7,513677.7,270,0,0,0,L,1151911521,1,122.01,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855090,461567.00
08/29/2015 09:30,2,3.641,ACTIVE,216.90,350.77,59.975,1440855004,"201051344001145","174011321042388",28.92,28.30,0,333.93,375.11,106.8,101.1,0.482,234492.4,234492.4,272,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855091,461568.00
08/29/2015 09:30,2,3.691,ACTIVE,217.13,351.07,59.965,1440855004,"201051344000685","174011321042388",28.86,28.50,0,333.63,375.71,108.0,102.3,0.517,233179.0,233179.0,271,0,0,0,L,1122011218,1,125.17,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855092,461569.00
08/29/2015 09:30,2,3.471,ACTIVE,213.51,339.95,59.970,1440855004,"274151322000088","174011321042388",28.49,32.60,0,328.82,361.89,100.2,94.8,0.371,493159.6,493159.6,270,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855093,461570.00
08/29/2015 09:30,2,3.695,ACTIVE,217.35,351.37,59.970,1440855004,"201051344000438","174011321042388",29.14,28.80,0,334.24,376.62,109.1,103.3,0.521,233217.4,233217.4,271,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855094,461571.00
08/29/2015 09:30,2,3.713,ACTIVE,217.35,351.07,59.975,1440855004,"201051344001135","174011321042388",28.75,27.80,0,333.93,375.71,108.0,102.4,0.508,224761.2,224761.2,270,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855095,461572.00
08/29/2015 09:30,2,3.652,ACTIVE,217.35,349.26,59.970,1440855004,"201051344000417","174011321042388",28.86,31.80,0,333.63,376.01,106.9,101.2,0.499,228185.4,228185.4,270,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855096,461573.00
08/29/2015 09:30,2,3.729,ACTIVE,217.35,349.86,59.970,1440855004,"201051344000594","174011321042388",29.06,30.30,0,332.73,377.52,109.8,104.0,0.513,230254.4,230254.4,270,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855096,461574.00
08/29/2015 09:30,2,3.412,ACTIVE,213.51,352.87,59.965,1440855004,"274151322000083","174011321042388",28.41,33.30,0,328.82,360.99,98.1,92.8,0.393,509411.5,509411.5,271,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855097,461575.00
08/29/2015 09:30,2,3.645,ACTIVE,217.80,351.97,59.965,1440855004,"201051344000585","174011321042388",29.04,30.50,0,333.63,374.81,107.3,101.6,0.495,229815.4,229815.4,271,0,0,0,L,1122011218,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855098,461576.00
08/29/2015 09:30,2,3.498,ACTIVE,213.74,349.86,59.933,1440855004,"274151322000054","174011321042388",28.61,33.50,0,328.22,362.49,101.4,95.9,0.384,504192.6,504192.6,271,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855099,461577.00
08/29/2015 09:30,2,3.773,ACTIVE,217.58,351.07,59.959,1440855004,"201051344001203","174011321042388",29.06,30.30,0,334.24,377.82,111.1,105.3,0.521,230548.8,230548.8,272,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855100,461578.00
08/29/2015 09:30,2,3.639,ACTIVE,216.90,349.86,59.970,1440855004,"201051344000646","174011321042388",29.16,29.80,0,333.33,376.01,107.5,101.8,0.508,226661.1,226661.1,272,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855101,461579.00
08/29/2015 09:30,2,2.328,ACTIVE,214.41,417.19,59.938,1440855004,"274151322000068","174011321042388",39.06,36.50,0,400.96,452.36,94.0,88.8,0.362,407604.3,407604.3,273,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855102,461580.00
08/29/2015 09:30,2,3.744,ACTIVE,214.64,341.75,59.970,1440855004,"274151322000076","174011321042388",29.08,35.40,0,330.03,364.59,110.3,104.6,0.429,538710.8,538710.8,270,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855103,461581.00
08/29/2015 09:30,2,3.729,ACTIVE,216.90,348.96,59.970,1440855004,"201051344000890","174011321042388",29.04,32.00,0,333.63,376.92,109.7,104.0,0.504,231457.1,231457.1,271,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855104,461582.00
08/29/2015 09:30,2,3.732,ACTIVE,218.26,351.37,59.981,1440855004,"201051344000900","174011321042388",29.46,25.80,0,333.93,376.92,111.3,105.5,0.517,232494.3,232494.3,274,0,0,0,L,1122011218,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855105,461583.00
08/29/2015 09:30,2,3.707,ACTIVE,218.03,352.57,59.986,1440855004,"201051344000633","174011321042388",29.06,28.80,0,332.13,376.62,109.2,103.5,0.521,221210.9,221210.9,273,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855106,461584.00
08/29/2015 09:30,2,3.729,ACTIVE,218.48,351.67,59.970,1440855004,"201051344000983","174011321042388",29.32,27.30,0,333.93,376.92,110.7,104.9,0.521,229479.5,229479.5,271,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855107,461585.00
08/29/2015 09:30,2,3.633,ACTIVE,217.58,350.77,59.970,1440855004,"201051344000917","174011321042388",29.18,29.00,0,333.33,376.31,107.4,101.7,0.495,231851.2,231851.2,272,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855108,461586.00
08/29/2015 09:30,2,3.680,ACTIVE,218.26,350.47,60.012,1440855004,"201051344000648","174011321042388",29.10,26.80,0,334.24,376.62,108.5,102.8,0.513,227125.7,227125.7,271,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855109,461587.00
08/29/2015 09:30,2,3.773,ACTIVE,217.58,351.97,59.975,1440855004,"201051344001093","174011321042388",29.24,30.00,0,333.03,377.52,111.7,105.9,0.508,230096.5,230096.5,274,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855110,461588.00
08/29/2015 09:30,2,3.738,ACTIVE,218.03,351.37,59.975,1440855004,"201051344000645","174011321042388",29.06,27.50,0,334.24,376.92,110.0,104.2,0.495,228163.5,228163.5,271,0,0,0,L,1122011218,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855111,461589.00
08/29/2015 09:30,2,3.512,ACTIVE,213.51,348.36,59.981,1440855004,"274151322000085","174011321042388",28.69,32.40,0,329.43,362.49,102.0,96.5,0.389,506872.2,506872.2,270,0,0,0,L,1151911521,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855112,461590.00
08/29/2015 09:30,2,3.668,ACTIVE,217.80,350.77,59.996,1440855004,"201051344000651","174011321042388",29.36,27.50,0,333.93,376.31,109.1,103.4,0.504,227383.3,227383.3,271,0,0,0,L,1122011218,1,125.40,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855113,461591.00
08/29/2015 09:30,2,3.744,ACTIVE,217.80,350.47,59.986,1440855004,"201051344000867","174011321042388",29.02,28.50,0,333.63,376.92,110.1,104.3,0.513,220172.4,220172.4,271,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855114,461592.00
08/29/2015 09:30,2,3.668,ACTIVE,216.90,348.96,59.981,1440855004,"201051344001230","174011321042388",29.32,31.30,0,333.33,376.62,108.9,103.2,0.513,230918.5,230918.5,273,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855115,461593.00
08/29/2015 09:30,2,3.672,ACTIVE,218.26,351.67,59.981,1440855004,"201051344000576","174011321042388",29.52,26.30,0,333.03,377.22,109.7,104.0,0.508,227272.2,227272.2,273,0,0,0,L,1122011218,1,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855116,461594.00
08/29/2015 09:30,2,3.750,ACTIVE,218.26,350.17,59.986,1440855004,"201051344000579","174011321042388",28.98,29.30,0,334.54,376.62,110.1,104.3,0.517,234497.1,234497.1,270,0,0,0,L,1122011218,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855116,461595.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461596.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461597.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461598.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461599.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461600.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461601.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461602.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461603.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461604.00
08/29/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440855004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855884,461605.00
08/29/2015 09:45,2,4.473,ACTIVE,217.35,353.17,59.965,1440855903,"201051344000955","174011321042388",28.47,31.00,0,333.33,382.33,128.9,122.5,0.610,232825.6,232825.6,274,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855978,461606.00
08/29/2015 09:45,2,4.309,ACTIVE,213.51,354.97,59.965,1440855903,"274151322000095","174011321042388",28.94,36.50,0,327.92,367.90,126.2,119.8,0.486,532455.3,532455.3,271,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855979,461607.00
08/29/2015 09:45,2,4.471,ACTIVE,219.16,354.67,59.981,1440855903,"201051344000868","174011321042388",28.82,27.50,0,334.24,383.23,130.6,124.1,0.597,219685.3,219685.3,273,0,0,0,L,1122011218,1,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855980,461608.00
08/29/2015 09:45,2,4.467,ACTIVE,220.52,356.48,59.965,1440855903,"201051344000853","174011321042388",28.94,27.30,0,337.24,387.74,130.9,124.5,0.610,226200.3,226200.3,273,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855981,461609.00
08/29/2015 09:45,2,4.332,ACTIVE,218.48,353.17,59.965,1440855903,"201051344000582","174011321042388",28.84,29.30,0,333.33,382.63,126.5,120.2,0.579,225040.4,225040.4,271,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855982,461610.00
08/29/2015 09:45,2,4.428,ACTIVE,220.29,356.48,59.975,1440855903,"201051344000469","174011321042388",29.36,25.80,0,332.13,384.73,131.6,125.1,0.623,221457.5,221457.5,275,0,0,0,L,1122011218,1,124.27,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855983,461611.00
08/29/2015 09:45,2,4.484,ACTIVE,220.06,357.38,59.981,1440855903,"201051344000988","174011321042388",28.86,28.50,0,334.24,385.03,131.1,124.6,0.614,220445.7,220445.7,272,0,0,0,L,1122011218,1,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855984,461612.00
08/29/2015 09:45,2,4.445,ACTIVE,220.29,355.28,59.975,1440855903,"201051344001158","174011321042388",28.67,28.80,0,333.93,383.83,129.1,122.7,0.605,226077.1,226077.1,273,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855985,461613.00
08/29/2015 09:45,2,4.447,ACTIVE,218.03,353.77,59.970,1440855903,"201051344001025","174011321042388",28.75,32.80,0,333.03,382.63,129.5,123.1,0.583,230701.8,230701.8,270,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855985,461614.00
08/29/2015 09:45,2,4.445,ACTIVE,220.06,355.28,59.996,1440855903,"201051344000569","174011321042388",29.14,27.50,0,334.24,384.43,131.2,124.7,0.601,233924.1,233924.1,271,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855986,461615.00
08/29/2015 09:45,2,2.676,ACTIVE,214.41,434.02,59.959,1440855903,"274151322000094","174011321042388",40.22,37.50,0,395.25,448.75,108.7,103.0,0.420,408237.2,408237.2,275,0,0,0,L,1151911521,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855987,461616.00
08/29/2015 09:45,2,4.443,ACTIVE,220.06,354.67,59.970,1440855903,"201051344000458","174011321042388",28.96,29.50,0,335.14,383.83,130.3,123.9,0.619,229603.0,229603.0,273,0,0,0,L,1122011218,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855988,461617.00
08/29/2015 09:45,2,4.133,ACTIVE,214.19,354.67,59.959,1440855903,"274151322000087","174011321042388",28.19,37.00,0,327.92,365.80,117.9,111.9,0.455,480680.3,480680.3,271,0,0,0,L,1151911521,1,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855989,461618.00
08/29/2015 09:45,2,4.227,ACTIVE,213.96,355.88,59.959,1440855903,"274151322000052","174011321042388",28.23,37.50,0,327.62,366.40,120.8,114.7,0.464,513703.7,513703.7,271,0,0,0,L,1151911521,1,121.78,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855990,461619.00
08/29/2015 09:45,2,4.428,ACTIVE,217.35,353.47,59.965,1440855903,"201051344001145","174011321042388",28.37,29.30,0,332.43,381.42,127.2,120.8,0.597,234519.7,234519.7,273,0,0,0,L,1122011218,1,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855991,461620.00
08/29/2015 09:45,2,4.422,ACTIVE,217.58,352.57,59.970,1440855903,"201051344000685","174011321042388",28.75,30.30,0,333.33,382.03,128.8,122.3,0.632,233206.5,233206.5,272,0,0,0,L,1122011218,1,125.85,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855992,461621.00
08/29/2015 09:45,2,4.195,ACTIVE,214.19,348.36,59.959,1440855903,"274151322000088","174011321042388",28.19,35.80,0,327.62,366.40,119.8,113.7,0.446,493185.1,493185.1,271,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855993,461622.00
08/29/2015 09:45,2,4.467,ACTIVE,217.80,354.37,59.944,1440855903,"201051344000438","174011321042388",28.71,30.80,0,333.63,383.23,129.8,123.4,0.605,233245.3,233245.3,272,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855994,461623.00
08/29/2015 09:45,2,4.445,ACTIVE,218.03,353.17,59.959,1440855903,"201051344001135","174011321042388",28.75,29.50,0,332.43,381.73,129.4,123.0,0.597,224788.9,224788.9,271,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855995,461624.00
08/29/2015 09:45,2,4.387,ACTIVE,217.80,352.57,59.965,1440855903,"201051344000417","174011321042388",28.71,34.50,0,333.03,381.42,127.5,121.2,0.601,228212.7,228212.7,271,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855996,461625.00
08/29/2015 09:45,2,4.516,ACTIVE,218.71,353.47,59.959,1440855903,"201051344000594","174011321042388",28.82,32.20,0,332.73,383.23,131.8,125.3,0.614,230282.4,230282.4,271,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855997,461626.00
08/29/2015 09:45,2,4.125,ACTIVE,213.74,344.15,59.949,1440855903,"274151322000083","174011321042388",28.31,37.00,0,327.92,365.49,118.2,112.1,0.477,509436.6,509436.6,272,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855998,461627.00
08/29/2015 09:45,2,4.391,ACTIVE,218.48,353.77,59.959,1440855903,"201051344000585","174011321042388",29.10,32.60,0,333.33,381.73,129.4,123.0,0.601,229842.9,229842.9,272,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440855999,461628.00
08/29/2015 09:45,2,4.277,ACTIVE,213.96,345.66,59.949,1440855903,"274151322000054","174011321042388",28.09,36.00,0,327.32,367.00,121.6,115.4,0.464,504218.5,504218.5,272,0,0,0,L,1151911521,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856000,461629.00
08/29/2015 09:45,2,4.625,ACTIVE,218.03,354.07,59.959,1440855903,"201051344001203","174011321042388",28.49,32.40,0,333.33,384.13,133.4,126.8,0.632,230577.2,230577.2,273,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856000,461630.00
08/29/2015 09:45,2,4.473,ACTIVE,217.13,353.17,59.959,1440855903,"201051344000646","174011321042388",28.61,32.60,0,333.03,382.63,129.6,123.1,0.619,226688.6,226688.6,273,0,0,0,L,1122011218,1,125.17,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856001,461631.00
08/29/2015 09:45,2,2.830,ACTIVE,214.64,428.31,59.959,1440855903,"274151322000068","174011321042388",38.98,39.50,0,399.16,445.45,111.8,106.0,0.433,407628.0,407628.0,274,0,0,0,L,1151911521,1,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856002,461632.00
08/29/2015 09:45,2,4.559,ACTIVE,214.64,351.67,59.959,1440855903,"274151322000076","174011321042388",28.73,38.20,0,328.52,370.00,132.6,126.0,0.517,538739.0,538739.0,271,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856003,461633.00
08/29/2015 09:45,2,4.564,ACTIVE,217.13,352.57,59.954,1440855903,"201051344000890","174011321042388",28.57,34.50,0,333.63,382.93,131.9,125.4,0.610,231485.1,231485.1,272,0,0,0,L,1122011218,1,125.17,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856004,461634.00
08/29/2015 09:45,2,4.609,ACTIVE,219.61,356.48,59.959,1440855903,"201051344000900","174011321042388",28.98,27.30,0,334.24,385.03,135.3,128.7,0.619,232522.9,232522.9,275,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856005,461635.00
08/29/2015 09:45,2,4.518,ACTIVE,219.61,356.18,59.981,1440855903,"201051344000633","174011321042388",28.98,30.80,0,334.24,385.03,132.6,126.1,0.623,221238.8,221238.8,274,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856006,461636.00
08/29/2015 09:45,2,4.553,ACTIVE,220.06,355.88,59.949,1440855903,"201051344000983","174011321042388",29.16,27.80,0,333.93,385.33,134.4,127.8,0.628,229507.9,229507.9,272,0,0,0,L,1122011218,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856007,461637.00
08/29/2015 09:45,2,4.512,ACTIVE,218.03,353.77,59.949,1440855903,"201051344000917","174011321042388",28.59,30.30,0,332.43,382.33,130.6,124.1,0.614,231878.8,231878.8,273,0,0,0,L,1122011218,1,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856008,461638.00
08/29/2015 09:45,2,4.535,ACTIVE,219.84,355.88,59.965,1440855903,"201051344000648","174011321042388",28.73,28.30,0,335.14,384.73,132.0,125.5,0.614,227153.5,227153.5,272,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856009,461639.00
08/29/2015 09:45,2,4.572,ACTIVE,218.03,354.97,59.944,1440855903,"201051344001093","174011321042388",29.20,31.80,0,332.43,383.83,135.2,128.6,0.614,230125.1,230125.1,275,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856010,461640.00
08/29/2015 09:45,2,4.615,ACTIVE,220.06,354.97,59.944,1440855903,"201051344000645","174011321042388",28.67,28.80,0,334.24,387.44,133.9,127.3,0.601,228191.8,228191.8,272,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856011,461641.00
08/29/2015 09:45,2,4.328,ACTIVE,214.19,356.78,59.933,1440855903,"274151322000085","174011321042388",28.39,35.40,0,328.52,367.00,124.4,118.1,0.477,506898.3,506898.3,271,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856012,461642.00
08/29/2015 09:45,2,4.570,ACTIVE,218.48,354.67,59.944,1440855903,"201051344000651","174011321042388",28.73,29.50,0,333.33,383.53,133.0,126.5,0.605,227411.3,227411.3,272,0,0,0,L,1122011218,1,126.07,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856012,461643.00
08/29/2015 09:45,2,4.643,ACTIVE,219.39,355.28,59.986,1440855903,"201051344000867","174011321042388",28.53,30.30,0,333.93,384.43,134.1,127.5,0.605,220200.6,220200.6,272,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856013,461644.00
08/29/2015 09:45,2,4.523,ACTIVE,217.13,351.37,59.954,1440855903,"201051344001230","174011321042388",28.92,33.80,0,333.33,383.23,132.4,125.9,0.619,230946.4,230946.4,274,0,0,0,L,1122011218,1,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856014,461645.00
08/29/2015 09:45,2,4.537,ACTIVE,220.06,356.48,59.928,1440855903,"201051344000576","174011321042388",29.26,27.50,0,335.44,386.23,134.4,127.8,0.614,227300.3,227300.3,274,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856015,461646.00
08/29/2015 09:45,2,4.631,ACTIVE,220.06,356.18,59.959,1440855903,"201051344000579","174011321042388",28.63,31.30,0,334.84,385.63,134.3,127.7,0.628,234525.2,234525.2,271,0,0,0,L,1122011218,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856016,461647.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461648.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461649.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461650.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461651.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461652.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461653.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461654.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461655.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461656.00
08/29/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440855903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856784,461657.00
08/29/2015 10:00,2,4.895,ACTIVE,218.03,354.97,59.975,1440856803,"201051344000955","174011321042388",28.92,32.00,0,318.61,389.54,143.3,136.4,0.685,232852.7,232852.7,275,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856878,461658.00
08/29/2015 10:00,2,4.770,ACTIVE,215.77,361.59,59.981,1440856803,"274151322000095","174011321042388",29.02,38.00,0,322.81,375.71,140.2,133.4,0.535,532482.0,532482.0,272,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856879,461659.00
08/29/2015 10:00,2,4.896,ACTIVE,219.61,355.28,59.975,1440856803,"201051344000868","174011321042388",29.08,27.50,0,318.30,390.74,144.2,137.3,0.654,219712.4,219712.4,274,0,0,0,L,1122011218,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856879,461660.00
08/29/2015 10:00,2,4.852,ACTIVE,221.19,357.08,59.970,1440856803,"201051344000853","174011321042388",29.32,27.80,0,318.30,395.85,144.1,137.2,0.689,226227.4,226227.4,274,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856880,461661.00
08/29/2015 10:00,2,4.779,ACTIVE,219.16,354.37,59.981,1440856803,"201051344000582","174011321042388",28.82,29.30,0,316.50,391.94,139.5,132.7,0.632,225066.9,225066.9,272,0,0,0,L,1122011218,1,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856881,461662.00
08/29/2015 10:00,2,4.885,ACTIVE,220.74,358.28,59.949,1440856803,"201051344000469","174011321042388",29.20,26.00,0,316.80,392.25,144.4,137.5,0.681,221484.8,221484.8,276,0,0,0,L,1122011218,1,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856882,461663.00
08/29/2015 10:00,2,4.934,ACTIVE,220.74,358.28,59.975,1440856803,"201051344000988","174011321042388",28.73,28.50,0,315.90,394.95,143.6,136.7,0.658,220472.8,220472.8,273,0,0,0,L,1122011218,1,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856883,461664.00
08/29/2015 10:00,2,4.873,ACTIVE,220.74,356.78,59.965,1440856803,"201051344001158","174011321042388",28.65,29.30,0,317.70,391.64,141.3,134.5,0.654,226103.8,226103.8,274,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856884,461665.00
08/29/2015 10:00,2,4.830,ACTIVE,218.48,354.07,59.959,1440856803,"201051344001025","174011321042388",29.08,33.30,0,318.91,390.44,142.2,135.4,0.641,230728.8,230728.8,271,0,0,0,L,1122011218,1,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856885,461666.00
08/29/2015 10:00,2,4.822,ACTIVE,220.52,356.48,59.938,1440856803,"201051344000569","174011321042388",29.40,28.30,0,318.91,391.64,143.6,136.7,0.667,233951.2,233951.2,272,0,0,0,L,1122011218,1,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856886,461667.00
08/29/2015 10:00,2,3.070,ACTIVE,215.54,419.00,59.965,1440856803,"274151322000094","174011321042388",38.96,38.00,0,328.22,456.27,121.4,115.3,0.464,408260.2,408260.2,276,0,0,0,L,1151911521,1,122.68,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856887,461668.00
08/29/2015 10:00,2,4.855,ACTIVE,220.52,355.88,59.975,1440856803,"201051344000458","174011321042388",28.94,29.50,0,317.40,391.64,142.3,135.5,0.672,229629.9,229629.9,274,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856888,461669.00
08/29/2015 10:00,2,4.498,ACTIVE,215.54,344.45,59.991,1440856803,"274151322000087","174011321042388",28.31,37.80,0,322.51,374.51,129.1,122.6,0.491,480704.9,480704.9,272,0,0,0,L,1151911521,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856889,461670.00
