ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 10:00,2,4.545,ACTIVE,215.77,359.18,59.975,1440856803,"274151322000052","174011321042388",28.65,39.30,0,322.21,374.51,131.8,125.3,0.504,513728.9,513728.9,272,0,0,0,L,1151911521,1,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856890,461671.00
08/29/2015 10:00,2,4.783,ACTIVE,218.03,354.67,59.954,1440856803,"201051344001145","174011321042388",28.69,30.50,0,318.61,389.54,139.0,132.2,0.636,234546.2,234546.2,274,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856890,461672.00
08/29/2015 10:00,2,4.811,ACTIVE,217.80,354.07,59.970,1440856803,"201051344000685","174011321042388",28.77,30.50,0,315.60,390.74,140.2,133.4,0.685,233233.2,233233.2,273,0,0,0,L,1122011218,1,125.85,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856891,461673.00
08/29/2015 10:00,2,4.535,ACTIVE,215.32,352.87,59.970,1440856803,"274151322000088","174011321042388",28.39,36.30,0,321.61,375.11,130.4,123.9,0.486,493210.0,493210.0,272,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856892,461674.00
08/29/2015 10:00,2,4.793,ACTIVE,218.48,355.58,59.949,1440856803,"201051344000438","174011321042388",29.04,31.50,0,317.70,390.44,140.9,134.1,0.658,233272.2,233272.2,273,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856893,461675.00
08/29/2015 10:00,2,4.779,ACTIVE,218.48,354.97,59.991,1440856803,"201051344001135","174011321042388",29.00,30.30,0,319.21,390.44,140.3,133.5,0.650,224815.7,224815.7,272,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856895,461676.00
08/29/2015 10:00,2,4.732,ACTIVE,218.26,354.07,59.981,1440856803,"201051344000417","174011321042388",28.80,35.60,0,318.00,390.44,138.1,131.3,0.645,228239.1,228239.1,272,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856896,461677.00
08/29/2015 10:00,2,4.889,ACTIVE,219.16,355.88,59.975,1440856803,"201051344000594","174011321042388",28.71,32.60,0,317.10,390.74,142.1,135.2,0.663,230309.5,230309.5,272,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856897,461678.00
08/29/2015 10:00,2,4.424,ACTIVE,215.32,353.77,59.975,1440856803,"274151322000083","174011321042388",28.55,38.00,0,321.01,375.41,127.8,121.5,0.508,509461.1,509461.1,273,0,0,0,L,1151911521,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856898,461679.00
08/29/2015 10:00,2,4.715,ACTIVE,218.93,354.67,59.981,1440856803,"201051344000585","174011321042388",29.26,32.60,0,319.21,389.84,139.7,132.9,0.641,229869.7,229869.7,273,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856899,461680.00
08/29/2015 10:00,2,4.568,ACTIVE,215.54,351.97,59.970,1440856803,"274151322000054","174011321042388",28.41,37.30,0,321.01,375.71,131.3,124.8,0.499,504243.7,504243.7,273,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856899,461681.00
08/29/2015 10:00,2,4.812,ACTIVE,218.93,355.58,59.975,1440856803,"201051344001203","174011321042388",29.40,33.30,0,316.50,391.34,143.2,136.3,0.672,230604.6,230604.6,274,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856900,461682.00
08/29/2015 10:00,2,4.783,ACTIVE,217.80,354.97,59.986,1440856803,"201051344000646","174011321042388",28.75,33.30,0,317.40,391.04,139.3,132.5,0.654,226715.3,226715.3,274,0,0,0,L,1122011218,1,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856901,461683.00
08/29/2015 10:00,2,3.084,ACTIVE,216.22,425.31,59.986,1440856803,"274151322000068","174011321042388",38.76,40.20,0,328.22,450.26,121.3,115.2,0.468,407651.0,407651.0,275,0,0,0,L,1151911521,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856902,461684.00
08/29/2015 10:00,2,4.801,ACTIVE,216.22,345.06,59.991,1440856803,"274151322000076","174011321042388",29.20,39.30,0,326.12,376.62,141.9,135.1,0.552,538766.3,538766.3,272,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856903,461685.00
08/29/2015 10:00,2,4.865,ACTIVE,217.80,354.37,59.970,1440856803,"201051344000890","174011321042388",28.49,35.20,0,318.61,389.54,140.4,133.6,0.641,231512.1,231512.1,273,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856904,461686.00
08/29/2015 10:00,2,4.818,ACTIVE,220.06,357.68,59.981,1440856803,"201051344000900","174011321042388",29.52,27.00,0,317.40,391.94,144.1,137.1,0.658,232550.3,232550.3,276,0,0,0,L,1122011218,1,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856905,461687.00
08/29/2015 10:00,2,4.834,ACTIVE,219.61,356.48,59.991,1440856803,"201051344000633","174011321042388",28.77,31.00,0,316.50,393.15,140.8,134.0,0.663,221265.7,221265.7,275,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856906,461688.00
08/29/2015 10:00,2,4.787,ACTIVE,220.29,357.38,59.986,1440856803,"201051344000983","174011321042388",29.44,28.00,0,318.61,392.85,142.7,135.8,0.658,229535.1,229535.1,273,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856907,461689.00
08/29/2015 10:00,2,4.744,ACTIVE,218.48,354.97,59.991,1440856803,"201051344000917","174011321042388",28.90,30.80,0,319.51,389.54,138.8,132.1,0.645,231905.4,231905.4,274,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856908,461690.00
08/29/2015 10:00,2,4.719,ACTIVE,219.84,354.97,59.986,1440856803,"201051344000648","174011321042388",29.26,28.50,0,317.10,391.34,139.8,133.0,0.645,227180.2,227180.2,273,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856909,461691.00
08/29/2015 10:00,2,4.885,ACTIVE,218.48,357.38,60.012,1440856803,"201051344001093","174011321042388",28.90,32.20,0,318.91,391.34,143.0,136.1,0.654,230152.5,230152.5,276,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856910,461692.00
08/29/2015 10:00,2,4.883,ACTIVE,220.06,356.48,59.991,1440856803,"201051344000645","174011321042388",28.69,28.80,0,318.30,391.64,141.9,135.1,0.641,228218.8,228218.8,273,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856911,461693.00
08/29/2015 10:00,2,4.551,ACTIVE,214.87,360.69,60.007,1440856803,"274151322000085","174011321042388",28.63,35.80,0,323.72,376.31,131.8,125.3,0.513,506923.7,506923.7,272,0,0,0,L,1151911521,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856912,461694.00
08/29/2015 10:00,2,4.762,ACTIVE,218.71,356.78,59.991,1440856803,"201051344000651","174011321042388",29.14,30.00,0,318.61,391.94,140.6,133.8,0.645,227438.3,227438.3,273,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856913,461695.00
08/29/2015 10:00,2,4.846,ACTIVE,219.39,353.77,59.991,1440856803,"201051344000867","174011321042388",28.96,30.30,0,317.40,390.14,142.1,135.2,0.645,220227.7,220227.7,273,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856914,461696.00
08/29/2015 10:00,2,4.758,ACTIVE,217.58,355.28,59.981,1440856803,"201051344001230","174011321042388",29.04,34.30,0,317.40,390.14,139.9,133.2,0.658,230973.2,230973.2,275,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856914,461697.00
08/29/2015 10:00,2,4.826,ACTIVE,220.29,357.38,59.981,1440856803,"201051344000576","174011321042388",29.10,27.50,0,317.70,392.85,142.3,135.4,0.645,227327.3,227327.3,275,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856915,461698.00
08/29/2015 10:00,2,4.844,ACTIVE,220.29,357.38,59.996,1440856803,"201051344000579","174011321042388",28.94,31.50,0,316.80,392.85,142.0,135.1,0.667,234552.3,234552.3,272,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440856916,461699.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461700.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461701.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461702.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461703.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461704.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461705.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461706.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461707.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461708.00
08/29/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440856803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857683,461709.00
08/29/2015 10:15,2,5.195,ACTIVE,217.35,355.28,60.012,1440857704,"201051344000955","174011321042388",28.73,32.80,0,331.23,388.64,151.0,143.8,0.712,232887.5,232887.5,276,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857778,461710.00
08/29/2015 10:15,2,5.117,ACTIVE,213.74,344.45,59.981,1440857704,"274151322000095","174011321042388",28.67,40.40,0,327.62,375.71,148.6,141.5,0.570,532516.0,532516.0,273,0,0,0,L,1151911521,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857779,461711.00
08/29/2015 10:15,2,5.217,ACTIVE,218.48,354.67,59.986,1440857704,"201051344000868","174011321042388",28.82,28.00,0,332.13,389.54,152.4,145.1,0.707,219747.5,219747.5,275,0,0,0,L,1122011218,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857780,461712.00
08/29/2015 10:15,2,5.205,ACTIVE,219.84,358.28,59.965,1440857704,"201051344000853","174011321042388",28.92,28.30,0,338.14,392.85,152.4,145.2,0.716,226262.5,226262.5,275,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857781,461713.00
08/29/2015 10:15,2,5.076,ACTIVE,218.48,356.18,59.991,1440857704,"201051344000582","174011321042388",28.73,31.00,0,333.63,389.84,147.6,140.6,0.676,225100.8,225100.8,273,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857782,461714.00
08/29/2015 10:15,2,5.221,ACTIVE,219.61,357.08,59.981,1440857704,"201051344000469","174011321042388",28.90,26.80,0,333.03,389.84,152.9,145.7,0.729,221520.0,221520.0,277,0,0,0,L,1122011218,1,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857783,461715.00
08/29/2015 10:15,2,5.201,ACTIVE,219.39,356.18,59.981,1440857704,"201051344000988","174011321042388",28.82,29.50,0,334.24,392.55,151.7,144.5,0.707,220507.8,220507.8,274,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857784,461716.00
08/29/2015 10:15,2,5.146,ACTIVE,219.39,356.18,59.981,1440857704,"201051344001158","174011321042388",28.69,30.00,0,334.24,388.64,149.5,142.4,0.694,226138.3,226138.3,275,0,0,0,L,1122011218,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857785,461717.00
08/29/2015 10:15,2,5.104,ACTIVE,218.03,356.18,59.991,1440857704,"201051344001025","174011321042388",29.16,34.30,0,333.33,388.94,150.6,143.4,0.681,230763.5,230763.5,272,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857786,461718.00
08/29/2015 10:15,2,5.117,ACTIVE,219.39,357.08,59.986,1440857704,"201051344000569","174011321042388",29.38,29.30,0,332.43,389.54,152.3,145.0,0.707,233986.2,233986.2,273,0,0,0,L,1122011218,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857787,461719.00
08/29/2015 10:15,2,3.281,ACTIVE,213.96,426.81,59.991,1440857704,"274151322000094","174011321042388",39.02,40.60,0,393.75,446.95,128.5,122.1,0.495,408289.7,408289.7,277,0,0,0,L,1151911521,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857788,461720.00
08/29/2015 10:15,2,5.166,ACTIVE,219.39,354.97,59.996,1440857704,"201051344000458","174011321042388",28.82,30.30,0,333.63,389.54,150.8,143.6,0.716,229664.6,229664.6,275,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857789,461721.00
08/29/2015 10:15,2,4.805,ACTIVE,213.96,355.58,59.986,1440857704,"274151322000087","174011321042388",28.21,40.60,0,327.02,372.71,137.2,130.5,0.517,480736.4,480736.4,273,0,0,0,L,1151911521,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857790,461722.00
08/29/2015 10:15,2,4.893,ACTIVE,213.96,353.17,59.986,1440857704,"274151322000052","174011321042388",28.29,41.50,0,326.42,374.21,140.1,133.3,0.548,513761.1,513761.1,273,0,0,0,L,1151911521,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857790,461723.00
08/29/2015 10:15,2,5.043,ACTIVE,217.13,354.67,59.975,1440857704,"201051344001145","174011321042388",28.88,31.30,0,333.33,388.04,147.5,140.4,0.676,234580.1,234580.1,275,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857791,461724.00
08/29/2015 10:15,2,5.156,ACTIVE,217.35,355.88,59.986,1440857704,"201051344000685","174011321042388",28.49,32.00,0,333.03,388.94,148.7,141.6,0.725,233267.5,233267.5,274,0,0,0,L,1122011218,1,125.40,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857792,461725.00
08/29/2015 10:15,2,4.893,ACTIVE,213.29,338.44,59.959,1440857704,"274151322000088","174011321042388",27.97,38.20,0,327.02,373.61,138.6,131.8,0.521,493241.9,493241.9,273,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857793,461726.00
08/29/2015 10:15,2,5.102,ACTIVE,217.58,356.18,59.981,1440857704,"201051344000438","174011321042388",28.88,32.60,0,333.03,389.54,149.2,142.1,0.703,233306.7,233306.7,274,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857794,461727.00
08/29/2015 10:15,2,5.096,ACTIVE,217.80,355.88,59.986,1440857704,"201051344001135","174011321042388",28.90,31.30,0,332.73,388.34,149.2,142.0,0.685,224850.0,224850.0,273,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857795,461728.00
08/29/2015 10:15,2,5.064,ACTIVE,217.35,356.48,59.975,1440857704,"201051344000417","174011321042388",28.59,36.80,0,332.43,388.04,146.6,139.6,0.689,228272.8,228272.8,273,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857796,461729.00
08/29/2015 10:15,2,5.209,ACTIVE,218.03,353.47,59.981,1440857704,"201051344000594","174011321042388",28.63,34.30,0,332.43,390.14,151.1,143.9,0.712,230344.2,230344.2,273,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857797,461730.00
08/29/2015 10:15,2,4.770,ACTIVE,213.74,338.44,59.986,1440857704,"274151322000083","174011321042388",28.33,40.40,0,327.62,370.90,136.7,130.0,0.535,509492.5,509492.5,274,0,0,0,L,1151911521,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857798,461731.00
08/29/2015 10:15,2,5.094,ACTIVE,218.26,357.08,59.991,1440857704,"201051344000585","174011321042388",28.98,33.30,0,333.63,388.94,149.5,142.4,0.689,229904.0,229904.0,274,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857799,461732.00
08/29/2015 10:15,2,4.879,ACTIVE,214.19,357.98,59.981,1440857704,"274151322000054","174011321042388",28.41,38.80,0,326.72,372.11,140.3,133.5,0.544,504275.9,504275.9,274,0,0,0,L,1151911521,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857800,461733.00
08/29/2015 10:15,2,5.156,ACTIVE,218.03,356.18,59.991,1440857704,"201051344001203","174011321042388",29.24,34.00,0,336.34,390.74,152.6,145.4,0.720,230639.8,230639.8,275,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857801,461734.00
08/29/2015 10:15,2,5.090,ACTIVE,217.13,356.18,59.996,1440857704,"201051344000646","174011321042388",28.82,34.30,0,332.43,388.64,148.5,141.4,0.703,226749.5,226749.5,275,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857802,461735.00
08/29/2015 10:15,2,3.271,ACTIVE,214.41,431.62,59.986,1440857704,"274151322000068","174011321042388",39.22,41.50,0,397.35,449.65,129.7,123.2,0.504,407680.6,407680.6,276,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857802,461736.00
08/29/2015 10:15,2,5.148,ACTIVE,214.41,361.59,60.012,1440857704,"274151322000076","174011321042388",29.02,41.80,0,327.62,376.92,151.3,144.1,0.597,538801.1,538801.1,273,0,0,0,L,1151911521,1,122.23,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857803,461737.00
08/29/2015 10:15,2,5.109,ACTIVE,217.13,355.88,59.954,1440857704,"201051344000890","174011321042388",28.96,36.50,0,333.03,388.94,149.8,142.7,0.685,231546.7,231546.7,274,0,0,0,L,1122011218,1,124.94,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857804,461738.00
08/29/2015 10:15,2,5.133,ACTIVE,218.93,356.78,59.986,1440857704,"201051344000900","174011321042388",29.54,27.50,0,333.33,389.54,153.6,146.4,0.703,232585.7,232585.7,277,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857805,461739.00
08/29/2015 10:15,2,5.156,ACTIVE,218.71,356.18,59.991,1440857704,"201051344000633","174011321042388",28.73,32.20,0,332.73,388.94,149.9,142.8,0.712,221300.3,221300.3,276,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857806,461740.00
08/29/2015 10:15,2,5.182,ACTIVE,219.61,355.88,60.002,1440857704,"201051344000983","174011321042388",28.94,29.50,0,332.73,389.54,151.8,144.6,0.707,229570.2,229570.2,274,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857807,461741.00
08/29/2015 10:15,2,5.061,ACTIVE,218.03,356.78,59.986,1440857704,"201051344000917","174011321042388",28.90,31.80,0,333.03,388.94,148.1,141.0,0.698,231939.5,231939.5,275,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857808,461742.00
08/29/2015 10:15,2,5.061,ACTIVE,218.93,354.67,60.002,1440857704,"201051344000648","174011321042388",28.98,29.50,0,334.24,389.24,148.5,141.4,0.694,227214.6,227214.6,274,0,0,0,L,1122011218,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857809,461743.00
08/29/2015 10:15,2,5.154,ACTIVE,218.03,356.48,60.018,1440857704,"201051344001093","174011321042388",29.10,33.50,0,333.33,390.14,151.8,144.6,0.685,230187.6,230187.6,277,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857810,461744.00
08/29/2015 10:15,2,5.217,ACTIVE,219.16,354.37,59.970,1440857704,"201051344000645","174011321042388",28.47,29.50,0,334.24,388.64,150.4,143.3,0.681,228253.7,228253.7,274,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857811,461745.00
08/29/2015 10:15,2,4.818,ACTIVE,213.74,340.55,59.986,1440857704,"274151322000085","174011321042388",28.86,38.00,0,327.32,371.81,140.7,133.8,0.552,506956.1,506956.1,273,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857812,461746.00
08/29/2015 10:15,2,5.168,ACTIVE,218.26,356.78,59.970,1440857704,"201051344000651","174011321042388",28.59,31.30,0,337.24,391.94,149.6,142.4,0.681,227472.9,227472.9,274,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857813,461747.00
08/29/2015 10:15,2,5.139,ACTIVE,218.48,354.07,59.981,1440857704,"201051344000867","174011321042388",28.92,31.30,0,333.03,388.64,150.5,143.3,0.689,220262.5,220262.5,274,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857814,461748.00
08/29/2015 10:15,2,5.102,ACTIVE,216.90,354.07,59.986,1440857704,"201051344001230","174011321042388",28.78,35.00,0,332.43,388.94,148.7,141.6,0.712,231007.7,231007.7,276,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857815,461749.00
08/29/2015 10:15,2,5.086,ACTIVE,219.39,356.78,59.986,1440857704,"201051344000576","174011321042388",29.26,28.30,0,334.54,392.55,150.8,143.6,0.689,227362.2,227362.2,276,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857816,461750.00
08/29/2015 10:15,2,5.123,ACTIVE,219.61,355.58,59.981,1440857704,"201051344000579","174011321042388",28.94,32.60,0,334.54,388.94,150.2,143.1,0.707,234587.1,234587.1,273,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440857817,461751.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461752.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461753.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461754.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461755.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461756.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461757.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461758.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461759.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461760.00
08/29/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440857704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858584,461761.00
08/29/2015 10:30,2,5.592,ACTIVE,218.03,356.48,59.959,1440858603,"201051344000955","174011321042388",28.71,33.50,0,332.13,392.25,162.6,155.0,0.760,232924.6,232924.6,277,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858678,461762.00
08/29/2015 10:30,2,5.543,ACTIVE,214.87,363.69,59.965,1440858603,"274151322000095","174011321042388",28.49,42.30,0,327.02,377.22,159.9,152.5,0.605,532552.5,532552.5,274,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858679,461763.00
08/29/2015 10:30,2,5.537,ACTIVE,219.16,356.78,59.954,1440858603,"201051344000868","174011321042388",29.24,29.30,0,332.13,393.45,163.9,156.3,0.747,219785.0,219785.0,276,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858680,461764.00
08/29/2015 10:30,2,5.600,ACTIVE,220.74,359.18,59.954,1440858603,"201051344000853","174011321042388",29.06,29.00,0,338.14,398.26,164.7,157.0,0.769,226300.1,226300.1,276,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858681,461765.00
08/29/2015 10:30,2,5.555,ACTIVE,219.61,358.58,59.944,1440858603,"201051344000582","174011321042388",28.37,31.50,0,333.33,392.55,159.6,152.2,0.729,225137.2,225137.2,274,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858682,461766.00
08/29/2015 10:30,2,5.551,ACTIVE,220.52,357.98,59.944,1440858603,"201051344000469","174011321042388",29.32,27.50,0,332.43,394.95,164.8,157.1,0.782,221557.7,221557.7,278,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858683,461767.00
08/29/2015 10:30,2,5.670,ACTIVE,220.29,359.78,59.928,1440858603,"201051344000988","174011321042388",28.43,30.50,0,333.33,397.66,163.3,155.7,0.760,220545.2,220545.2,275,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858684,461768.00
08/29/2015 10:30,2,5.646,ACTIVE,220.52,357.08,59.965,1440858603,"201051344001158","174011321042388",28.15,31.50,0,333.33,392.85,160.9,153.4,0.751,226175.1,226175.1,276,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858685,461769.00
08/29/2015 10:30,2,5.529,ACTIVE,218.93,356.48,59.965,1440858603,"201051344001025","174011321042388",29.06,35.20,0,333.03,392.25,162.7,155.1,0.729,230800.7,230800.7,273,0,0,0,L,1122011218,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858686,461770.00
08/29/2015 10:30,2,5.596,ACTIVE,219.84,357.38,59.959,1440858603,"201051344000569","174011321042388",29.02,29.80,0,332.73,394.05,164.4,156.8,0.769,234023.8,234023.8,274,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858687,461771.00
08/29/2015 10:30,2,3.527,ACTIVE,215.32,430.42,59.975,1440858603,"274151322000094","174011321042388",39.00,41.80,0,398.26,452.66,139.4,132.7,0.544,408321.4,408321.4,278,0,0,0,L,1151911521,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858688,461772.00
08/29/2015 10:30,2,5.523,ACTIVE,220.29,358.28,59.991,1440858603,"201051344000458","174011321042388",29.10,30.80,0,333.33,393.45,162.7,155.1,0.773,229701.8,229701.8,276,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858689,461773.00
08/29/2015 10:30,2,5.186,ACTIVE,215.09,346.86,59.949,1440858603,"274151322000087","174011321042388",28.15,41.50,0,326.12,374.51,147.7,140.6,0.570,480770.2,480770.2,274,0,0,0,L,1151911521,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858690,461774.00
08/29/2015 10:30,2,5.307,ACTIVE,214.64,343.55,59.965,1440858603,"274151322000052","174011321042388",28.01,43.40,0,326.12,377.82,150.5,143.4,0.588,513795.5,513795.5,274,0,0,0,L,1151911521,1,122.01,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858691,461775.00
08/29/2015 10:30,2,5.482,ACTIVE,218.26,356.78,59.965,1440858603,"201051344001145","174011321042388",28.71,32.40,0,333.03,391.94,159.4,151.9,0.720,234616.5,234616.5,276,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858692,461776.00
08/29/2015 10:30,2,5.609,ACTIVE,218.26,356.78,59.970,1440858603,"201051344000685","174011321042388",28.31,33.00,0,332.43,391.34,160.9,153.4,0.778,233304.2,233304.2,275,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858693,461777.00
08/29/2015 10:30,2,5.314,ACTIVE,214.87,359.48,59.949,1440858603,"274151322000088","174011321042388",27.77,40.40,0,327.02,375.11,149.6,142.5,0.557,493276.0,493276.0,274,0,0,0,L,1151911521,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858694,461778.00
08/29/2015 10:30,2,5.609,ACTIVE,218.71,357.68,59.965,1440858603,"201051344000438","174011321042388",28.35,34.00,0,332.13,393.15,161.1,153.5,0.751,233343.5,233343.5,275,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858695,461779.00
08/29/2015 10:30,2,5.555,ACTIVE,218.71,356.78,59.922,1440858603,"201051344001135","174011321042388",28.61,31.50,0,332.73,391.94,160.9,153.3,0.738,224886.8,224886.8,274,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858696,461780.00
08/29/2015 10:30,2,5.551,ACTIVE,218.48,356.48,59.959,1440858603,"201051344000417","174011321042388",28.15,38.00,0,332.13,391.64,158.2,150.8,0.734,228308.9,228308.9,274,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858697,461781.00
08/29/2015 10:30,2,5.668,ACTIVE,218.48,354.07,59.965,1440858603,"201051344000594","174011321042388",28.33,35.60,0,331.53,393.15,162.6,155.0,0.751,230381.4,230381.4,274,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858697,461782.00
08/29/2015 10:30,2,5.209,ACTIVE,214.64,349.26,59.949,1440858603,"274151322000083","174011321042388",27.99,42.50,0,327.62,374.21,147.6,140.5,0.597,509526.1,509526.1,275,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858698,461783.00
08/29/2015 10:30,2,5.547,ACTIVE,219.61,357.38,59.970,1440858603,"201051344000585","174011321042388",28.71,34.00,0,334.24,393.15,161.3,153.8,0.747,229940.9,229940.9,275,0,0,0,L,1122011218,1,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858699,461784.00
08/29/2015 10:30,2,5.307,ACTIVE,215.09,362.19,59.954,1440858603,"274151322000054","174011321042388",28.11,40.20,0,327.02,376.01,151.0,143.9,0.575,504310.4,504310.4,275,0,0,0,L,1151911521,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858700,461785.00
08/29/2015 10:30,2,5.641,ACTIVE,219.39,358.28,59.959,1440858603,"201051344001203","174011321042388",28.77,35.40,0,336.94,394.35,164.4,156.7,0.765,230677.4,230677.4,276,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858701,461786.00
08/29/2015 10:30,2,5.535,ACTIVE,218.26,357.68,59.959,1440858603,"201051344000646","174011321042388",28.59,35.00,0,331.83,391.64,160.2,152.7,0.756,226786.1,226786.1,276,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858702,461787.00
08/29/2015 10:30,2,3.586,ACTIVE,215.77,423.20,59.959,1440858603,"274151322000068","174011321042388",37.99,43.00,0,397.66,452.36,137.8,131.0,0.535,407712.3,407712.3,277,0,0,0,L,1151911521,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858703,461788.00
08/29/2015 10:30,2,5.568,ACTIVE,216.00,364.89,59.970,1440858603,"274151322000076","174011321042388",28.73,42.80,0,327.62,381.42,161.8,154.2,0.632,538838.4,538838.4,274,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858704,461789.00
08/29/2015 10:30,2,5.582,ACTIVE,218.26,355.58,59.965,1440858603,"201051344000890","174011321042388",28.51,38.00,0,332.43,391.94,161.2,153.7,0.734,231583.7,231583.7,275,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858705,461790.00
08/29/2015 10:30,2,5.529,ACTIVE,219.84,358.58,59.965,1440858603,"201051344000900","174011321042388",29.60,28.80,0,332.13,394.35,165.7,158.0,0.751,232623.7,232623.7,278,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858706,461791.00
08/29/2015 10:30,2,5.604,ACTIVE,219.39,357.98,59.949,1440858603,"201051344000633","174011321042388",28.51,33.50,0,331.83,393.45,161.7,154.1,0.756,221337.4,221337.4,277,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858707,461792.00
08/29/2015 10:30,2,5.553,ACTIVE,220.29,357.98,59.944,1440858603,"201051344000983","174011321042388",29.22,30.00,0,332.43,394.35,164.2,156.6,0.769,229607.8,229607.8,275,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858707,461793.00
08/29/2015 10:30,2,5.545,ACTIVE,219.16,357.38,59.959,1440858603,"201051344000917","174011321042388",28.53,32.80,0,332.73,391.94,160.2,152.7,0.734,231976.2,231976.2,276,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858708,461794.00
08/29/2015 10:30,2,5.545,ACTIVE,219.84,357.68,59.970,1440858603,"201051344000648","174011321042388",28.63,30.00,0,333.03,393.45,160.7,153.1,0.742,227251.4,227251.4,275,0,0,0,L,1122011218,1,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858709,461795.00
08/29/2015 10:30,2,5.598,ACTIVE,219.16,358.58,59.970,1440858603,"201051344001093","174011321042388",28.84,34.50,0,332.13,395.25,163.6,155.9,0.747,230225.2,230225.2,278,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858710,461796.00
08/29/2015 10:30,2,5.602,ACTIVE,220.29,357.68,59.938,1440858603,"201051344000645","174011321042388",28.67,31.00,0,333.93,393.45,162.6,155.0,0.734,228291.0,228291.0,275,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858711,461797.00
08/29/2015 10:30,2,5.266,ACTIVE,215.09,356.18,59.949,1440858603,"274151322000085","174011321042388",28.47,39.50,0,327.32,375.71,151.8,144.6,0.583,506990.9,506990.9,274,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858712,461798.00
08/29/2015 10:30,2,5.619,ACTIVE,219.61,358.58,59.959,1440858603,"201051344000651","174011321042388",28.41,32.00,0,337.54,394.65,161.6,154.1,0.734,227510.0,227510.0,275,0,0,0,L,1122011218,1,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858713,461799.00
08/29/2015 10:30,2,5.564,ACTIVE,219.39,355.58,59.944,1440858603,"201051344000867","174011321042388",28.80,32.20,0,332.13,391.94,162.5,154.9,0.742,220299.8,220299.8,275,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858714,461800.00
08/29/2015 10:30,2,5.533,ACTIVE,218.03,355.58,59.959,1440858603,"201051344001230","174011321042388",28.65,35.80,0,331.53,392.55,160.4,152.9,0.751,231044.5,231044.5,277,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858715,461801.00
08/29/2015 10:30,2,5.590,ACTIVE,220.06,359.18,59.986,1440858603,"201051344000576","174011321042388",28.71,29.50,0,333.63,394.65,162.5,154.9,0.742,227399.6,227399.6,277,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858715,461802.00
08/29/2015 10:30,2,5.596,ACTIVE,220.06,357.98,59.965,1440858603,"201051344000579","174011321042388",28.49,33.50,0,333.33,394.05,161.3,153.8,0.751,234624.2,234624.2,274,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440858716,461803.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461804.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461805.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461806.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461807.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461808.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461809.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461810.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461811.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461812.00
08/29/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440858603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859483,461813.00
08/29/2015 10:45,2,6.467,ACTIVE,218.71,360.99,59.959,1440859503,"201051344000955","174011321042388",28.45,34.80,0,331.53,399.46,186.4,178.0,0.879,232965.2,232965.2,278,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859577,461814.00
08/29/2015 10:45,2,6.352,ACTIVE,214.41,347.46,59.949,1440859503,"274151322000095","174011321042388",28.61,44.00,0,326.42,382.33,183.9,175.6,0.712,532592.6,532592.6,275,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859578,461815.00
08/29/2015 10:45,2,6.516,ACTIVE,220.29,360.99,59.970,1440859503,"201051344000868","174011321042388",28.78,29.80,0,331.23,405.47,190.1,181.6,0.857,219826.1,219826.1,277,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859579,461816.00
08/29/2015 10:45,2,6.537,ACTIVE,222.10,363.09,60.007,1440859503,"201051344000853","174011321042388",28.88,29.80,0,337.24,404.87,191.1,182.5,0.875,226341.4,226341.4,277,0,0,0,L,1122011218,1,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859580,461817.00
08/29/2015 10:45,2,6.387,ACTIVE,219.84,362.19,60.002,1440859503,"201051344000582","174011321042388",28.55,32.20,0,334.24,405.17,184.7,176.4,0.849,225177.2,225177.2,275,0,0,0,L,1122011218,1,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859581,461818.00
