ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 10:45,2,6.449,ACTIVE,221.64,362.79,59.970,1440859503,"201051344000469","174011321042388",29.22,27.30,0,333.93,406.67,190.9,182.4,0.888,221599.1,221599.1,279,0,0,0,L,1122011218,1,124.94,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859582,461819.00
08/29/2015 10:45,2,6.555,ACTIVE,221.64,364.59,59.965,1440859503,"201051344000988","174011321042388",28.45,30.50,0,335.14,405.77,188.9,180.4,0.875,220586.2,220586.2,276,0,0,0,L,1122011218,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859583,461820.00
08/29/2015 10:45,2,6.410,ACTIVE,221.64,361.29,59.970,1440859503,"201051344001158","174011321042388",28.57,32.00,0,334.24,405.17,185.5,177.2,0.857,226215.5,226215.5,277,0,0,0,L,1122011218,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859584,461821.00
08/29/2015 10:45,2,6.461,ACTIVE,219.61,359.78,59.991,1440859503,"201051344001025","174011321042388",28.53,35.80,0,333.63,400.96,186.7,178.2,0.840,230841.6,230841.6,274,0,0,0,L,1122011218,1,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859584,461822.00
08/29/2015 10:45,2,6.410,ACTIVE,221.42,361.29,59.965,1440859503,"201051344000569","174011321042388",29.26,30.30,0,334.84,406.07,190.0,181.4,0.871,234065.1,234065.1,275,0,0,0,L,1122011218,1,124.94,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859585,461823.00
08/29/2015 10:45,2,4.037,ACTIVE,214.87,423.20,59.986,1440859503,"274151322000094","174011321042388",39.30,43.00,0,389.24,458.37,160.3,152.8,0.619,408356.3,408356.3,279,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859586,461824.00
08/29/2015 10:45,2,6.414,ACTIVE,221.64,363.99,59.975,1440859503,"201051344000458","174011321042388",29.00,31.50,0,335.74,405.77,188.3,179.8,0.879,229742.7,229742.7,277,0,0,0,L,1122011218,1,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859587,461825.00
08/29/2015 10:45,2,5.975,ACTIVE,214.87,353.77,59.986,1440859503,"274151322000087","174011321042388",28.03,43.80,0,327.32,379.32,169.7,161.9,0.658,480807.2,480807.2,275,0,0,0,L,1151911521,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859588,461826.00
08/29/2015 10:45,2,6.088,ACTIVE,215.32,350.77,59.975,1440859503,"274151322000052","174011321042388",27.97,45.50,0,325.52,380.22,172.4,164.5,0.672,513833.2,513833.2,275,0,0,0,L,1151911521,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859589,461827.00
08/29/2015 10:45,2,6.248,ACTIVE,218.71,360.08,59.959,1440859503,"201051344001145","174011321042388",29.02,32.20,0,333.03,398.86,183.6,175.3,0.831,234656.6,234656.6,277,0,0,0,L,1122011218,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859590,461828.00
08/29/2015 10:45,2,6.365,ACTIVE,218.71,360.38,59.970,1440859503,"201051344000685","174011321042388",28.71,33.30,0,332.13,399.16,184.9,176.5,0.902,233344.5,233344.5,276,0,0,0,L,1122011218,1,126.30,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859591,461829.00
08/29/2015 10:45,2,6.078,ACTIVE,214.87,367.60,59.965,1440859503,"274151322000088","174011321042388",27.73,41.50,0,327.32,380.22,170.8,162.9,0.641,493313.4,493313.4,275,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859592,461830.00
08/29/2015 10:45,2,6.375,ACTIVE,219.61,361.89,59.954,1440859503,"201051344000438","174011321042388",28.51,34.80,0,334.54,400.36,184.0,175.7,0.849,233383.9,233383.9,276,0,0,0,L,1122011218,1,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859593,461831.00
08/29/2015 10:45,2,6.393,ACTIVE,219.61,358.88,59.965,1440859503,"201051344001135","174011321042388",28.47,32.60,0,333.63,399.76,184.2,175.9,0.840,224927.2,224927.2,275,0,0,0,L,1122011218,1,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859594,461832.00
08/29/2015 10:45,2,6.271,ACTIVE,218.93,359.78,59.975,1440859503,"201051344000417","174011321042388",28.51,38.40,0,332.13,399.16,181.0,172.8,0.844,228348.6,228348.6,275,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859595,461833.00
08/29/2015 10:45,2,6.365,ACTIVE,219.61,360.38,59.970,1440859503,"201051344000594","174011321042388",28.80,37.30,0,330.93,401.26,185.7,177.3,0.857,230422.2,230422.2,275,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859596,461834.00
08/29/2015 10:45,2,5.979,ACTIVE,214.19,347.76,59.981,1440859503,"274151322000083","174011321042388",27.71,45.00,0,326.42,379.02,167.8,160.0,0.676,509563.2,509563.2,276,0,0,0,L,1151911521,1,122.23,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859597,461835.00
08/29/2015 10:45,2,6.326,ACTIVE,220.06,360.69,59.959,1440859503,"201051344000585","174011321042388",28.78,34.50,0,334.54,404.57,184.3,175.9,0.835,229981.5,229981.5,276,0,0,0,L,1122011218,1,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859597,461836.00
08/29/2015 10:45,2,6.002,ACTIVE,214.87,356.48,59.959,1440859503,"274151322000054","174011321042388",28.15,41.50,0,327.32,381.12,170.9,163.0,0.650,504348.3,504348.3,276,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859598,461837.00
08/29/2015 10:45,2,6.400,ACTIVE,219.84,360.08,59.975,1440859503,"201051344001203","174011321042388",28.86,36.00,0,334.54,404.87,187.1,178.6,0.866,230718.8,230718.8,277,0,0,0,L,1122011218,1,126.53,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859599,461838.00
08/29/2015 10:45,2,6.242,ACTIVE,218.48,360.08,59.965,1440859503,"201051344000646","174011321042388",28.88,35.60,0,331.23,399.76,182.6,174.3,0.849,226826.4,226826.4,277,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859600,461839.00
08/29/2015 10:45,2,4.119,ACTIVE,215.77,416.89,59.970,1440859503,"274151322000068","174011321042388",37.95,44.00,0,391.64,456.87,158.4,151.0,0.614,407747.3,407747.3,278,0,0,0,L,1151911521,1,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859601,461840.00
08/29/2015 10:45,2,6.359,ACTIVE,215.54,355.28,59.970,1440859503,"274151322000076","174011321042388",28.65,45.00,0,329.73,387.74,184.4,176.0,0.720,538879.1,538879.1,275,0,0,0,L,1151911521,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859602,461841.00
08/29/2015 10:45,2,6.416,ACTIVE,218.48,359.18,59.970,1440859503,"201051344000890","174011321042388",28.35,38.40,0,331.83,399.16,184.3,175.9,0.835,231624.2,231624.2,276,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859603,461842.00
08/29/2015 10:45,2,6.416,ACTIVE,220.97,361.89,59.970,1440859503,"201051344000900","174011321042388",29.22,29.50,0,334.84,406.67,189.8,181.3,0.862,232665.5,232665.5,279,0,0,0,L,1122011218,1,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859604,461843.00
08/29/2015 10:45,2,6.359,ACTIVE,220.29,361.59,59.981,1440859503,"201051344000633","174011321042388",28.67,34.00,0,334.54,405.47,184.7,176.3,0.866,221378.1,221378.1,278,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859605,461844.00
08/29/2015 10:45,2,6.373,ACTIVE,221.42,363.09,59.970,1440859503,"201051344000983","174011321042388",29.10,30.80,0,334.54,406.37,187.9,179.4,0.879,229649.1,229649.1,276,0,0,0,L,1122011218,1,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859606,461845.00
08/29/2015 10:45,2,6.338,ACTIVE,219.84,360.69,59.970,1440859503,"201051344000917","174011321042388",28.53,33.50,0,332.43,403.37,182.9,174.7,0.853,232016.5,232016.5,277,0,0,0,L,1122011218,1,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859607,461846.00
08/29/2015 10:45,2,6.361,ACTIVE,220.97,361.89,59.986,1440859503,"201051344000648","174011321042388",28.57,31.00,0,335.44,405.77,184.1,175.7,0.849,227291.8,227291.8,276,0,0,0,L,1122011218,1,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859607,461847.00
08/29/2015 10:45,2,6.359,ACTIVE,219.61,361.29,59.975,1440859503,"201051344001093","174011321042388",28.96,34.80,0,333.93,404.87,186.6,178.2,0.844,230266.3,230266.3,279,0,0,0,L,1122011218,1,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859608,461848.00
08/29/2015 10:45,2,6.418,ACTIVE,221.19,362.49,59.965,1440859503,"201051344000645","174011321042388",28.75,31.30,0,335.74,405.47,186.6,178.1,0.840,228332.0,228332.0,276,0,0,0,L,1122011218,1,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859609,461849.00
08/29/2015 10:45,2,6.043,ACTIVE,215.09,346.86,59.959,1440859503,"274151322000085","174011321042388",28.25,41.00,0,329.73,382.93,172.7,164.7,0.658,507029.1,507029.1,275,0,0,0,L,1151911521,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859610,461850.00
08/29/2015 10:45,2,6.389,ACTIVE,220.06,360.38,59.975,1440859503,"201051344000651","174011321042388",28.57,32.60,0,334.84,405.47,184.8,176.4,0.831,227550.8,227550.8,276,0,0,0,L,1122011218,1,126.53,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859611,461851.00
08/29/2015 10:45,2,6.418,ACTIVE,220.29,359.78,59.954,1440859503,"201051344000867","174011321042388",28.57,33.00,0,333.33,403.07,185.7,177.3,0.826,220340.8,220340.8,276,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859612,461852.00
08/29/2015 10:45,2,6.299,ACTIVE,218.26,358.58,59.981,1440859503,"201051344001230","174011321042388",28.73,36.30,0,330.93,399.16,183.2,174.9,0.857,231085.1,231085.1,278,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859613,461853.00
08/29/2015 10:45,2,6.250,ACTIVE,221.42,365.19,59.965,1440859503,"201051344000576","174011321042388",29.32,29.50,0,336.64,405.47,185.5,177.1,0.840,227440.7,227440.7,278,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859614,461854.00
08/29/2015 10:45,2,6.303,ACTIVE,221.42,361.29,59.975,1440859503,"201051344000579","174011321042388",28.82,34.30,0,335.44,404.87,183.9,175.6,0.857,234665.1,234665.1,275,0,0,0,L,1122011218,1,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440859615,461855.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461856.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461857.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461858.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461859.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461860.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461861.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461862.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461863.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461864.00
08/29/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440859503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860383,461865.00
08/29/2015 11:00,2,7.076,ACTIVE,219.16,362.79,59.996,1440860403,"201051344000955","174011321042388",28.23,35.40,0,331.53,403.97,202.2,193.3,0.946,233008.9,233008.9,279,0,0,0,L,1122011218,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860478,461866.00
08/29/2015 11:00,2,7.035,ACTIVE,214.41,368.20,60.002,1440860403,"274151322000095","174011321042388",28.17,45.50,0,324.62,385.93,200.6,191.7,0.760,532635.8,532635.8,276,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860479,461867.00
08/29/2015 11:00,2,7.014,ACTIVE,219.61,362.79,59.996,1440860403,"201051344000868","174011321042388",28.15,30.80,0,331.83,405.77,199.8,190.9,0.902,219870.5,219870.5,278,0,0,0,L,1122011218,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860480,461868.00
08/29/2015 11:00,2,6.908,ACTIVE,221.64,364.59,59.986,1440860403,"201051344000853","174011321042388",28.69,30.80,0,334.84,410.58,200.7,191.8,0.924,226386.0,226386.0,278,0,0,0,L,1122011218,1,125.40,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860481,461869.00
08/29/2015 11:00,2,7.070,ACTIVE,220.29,361.89,59.996,1440860403,"201051344000582","174011321042388",27.99,33.30,0,333.33,410.28,200.4,191.5,0.919,225220.2,225220.2,276,0,0,0,L,1122011218,1,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860482,461870.00
08/29/2015 11:00,2,7.133,ACTIVE,221.42,362.79,60.012,1440860403,"201051344000469","174011321042388",28.59,29.30,0,334.24,412.08,206.4,197.3,0.968,221643.7,221643.7,280,0,0,0,L,1122011218,1,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860483,461871.00
08/29/2015 11:00,2,7.197,ACTIVE,221.19,362.79,59.996,1440860403,"201051344000988","174011321042388",28.13,32.20,0,333.33,410.28,205.1,196.0,0.946,220630.4,220630.4,277,0,0,0,L,1122011218,1,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860484,461872.00
08/29/2015 11:00,2,7.104,ACTIVE,221.42,362.79,59.986,1440860403,"201051344001158","174011321042388",28.13,33.00,0,333.63,409.98,202.2,193.3,0.937,226259.0,226259.0,278,0,0,0,L,1122011218,1,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860484,461873.00
08/29/2015 11:00,2,7.146,ACTIVE,220.06,361.89,59.996,1440860403,"201051344001025","174011321042388",28.37,37.00,0,333.93,409.68,205.2,196.1,0.915,230885.6,230885.6,275,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860485,461874.00
08/29/2015 11:00,2,7.145,ACTIVE,220.97,364.29,59.996,1440860403,"201051344000569","174011321042388",28.67,31.50,0,333.63,411.18,207.3,198.2,0.950,234109.5,234109.5,276,0,0,0,L,1122011218,1,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860486,461875.00
08/29/2015 11:00,2,4.633,ACTIVE,214.41,412.08,59.986,1440860403,"274151322000094","174011321042388",37.59,44.50,0,393.75,456.57,177.4,169.3,0.698,408394.1,408394.1,280,0,0,0,L,1151911521,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860487,461876.00
08/29/2015 11:00,2,7.168,ACTIVE,221.42,363.39,59.996,1440860403,"201051344000458","174011321042388",28.27,32.80,0,334.54,410.28,205.2,196.1,0.977,229786.8,229786.8,278,0,0,0,L,1122011218,1,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860488,461877.00
08/29/2015 11:00,2,6.693,ACTIVE,214.19,369.70,59.996,1440860403,"274151322000087","174011321042388",27.57,45.00,0,327.92,383.23,186.6,178.2,0.720,480847.2,480847.2,276,0,0,0,L,1151911521,1,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860489,461878.00
08/29/2015 11:00,2,6.785,ACTIVE,214.64,367.90,60.028,1440860403,"274151322000052","174011321042388",27.53,46.80,0,327.02,385.33,189.1,180.6,0.742,513873.9,513873.9,276,0,0,0,L,1151911521,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860490,461879.00
08/29/2015 11:00,2,7.041,ACTIVE,218.93,361.89,59.996,1440860403,"201051344001145","174011321042388",28.21,34.30,0,332.13,404.57,201.1,192.2,0.906,234699.7,234699.7,278,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860491,461880.00
08/29/2015 11:00,2,7.135,ACTIVE,218.93,363.69,60.012,1440860403,"201051344000685","174011321042388",28.09,34.50,0,333.03,404.57,202.8,193.8,0.981,233388.0,233388.0,277,0,0,0,L,1122011218,1,126.07,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860492,461881.00
08/29/2015 11:00,2,6.764,ACTIVE,213.96,360.08,60.007,1440860403,"274151322000088","174011321042388",27.41,43.00,0,327.92,386.53,187.6,179.2,0.712,493353.8,493353.8,276,0,0,0,L,1151911521,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860493,461882.00
08/29/2015 11:00,2,7.170,ACTIVE,219.84,365.80,59.996,1440860403,"201051344000438","174011321042388",27.87,35.80,0,333.93,410.28,202.3,193.3,0.928,233427.3,233427.3,277,0,0,0,L,1122011218,1,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860494,461883.00
08/29/2015 11:00,2,7.166,ACTIVE,219.84,360.99,60.012,1440860403,"201051344001135","174011321042388",27.93,33.80,0,334.24,409.68,202.6,193.6,0.924,224970.7,224970.7,276,0,0,0,L,1122011218,1,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860495,461884.00
08/29/2015 11:00,2,7.066,ACTIVE,219.16,361.89,60.028,1440860403,"201051344000417","174011321042388",27.79,40.00,0,332.43,403.97,199.0,190.1,0.924,228391.3,228391.3,276,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860496,461885.00
08/29/2015 11:00,2,7.260,ACTIVE,219.16,361.59,59.996,1440860403,"201051344000594","174011321042388",27.87,38.40,0,330.33,404.27,204.8,195.7,0.946,230466.2,230466.2,276,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860497,461886.00
08/29/2015 11:00,2,6.762,ACTIVE,214.19,348.66,59.996,1440860403,"274151322000083","174011321042388",27.27,46.60,0,326.72,382.93,186.7,178.3,0.756,509603.1,509603.1,277,0,0,0,L,1151911521,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860497,461887.00
08/29/2015 11:00,2,7.164,ACTIVE,220.52,363.99,60.018,1440860403,"201051344000585","174011321042388",28.25,35.40,0,333.63,409.38,204.8,195.7,0.937,230025.3,230025.3,277,0,0,0,L,1122011218,1,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860498,461888.00
08/29/2015 11:00,2,6.766,ACTIVE,214.41,360.08,59.996,1440860403,"274151322000054","174011321042388",27.71,43.40,0,326.42,385.33,189.7,181.2,0.720,504389.1,504389.1,277,0,0,0,L,1151911521,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860499,461889.00
08/29/2015 11:00,2,7.203,ACTIVE,220.29,364.29,60.018,1440860403,"201051344001203","174011321042388",28.51,37.00,0,334.54,410.88,207.9,198.7,0.959,230763.3,230763.3,278,0,0,0,L,1122011218,1,126.53,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860500,461890.00
08/29/2015 11:00,2,7.168,ACTIVE,218.93,363.69,60.002,1440860403,"201051344000646","174011321042388",27.83,37.30,0,331.53,405.17,201.9,192.9,0.950,226869.7,226869.7,278,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860501,461891.00
08/29/2015 11:00,2,4.590,ACTIVE,215.32,414.49,60.007,1440860403,"274151322000068","174011321042388",38.45,46.00,0,391.94,455.67,178.5,170.4,0.694,407785.1,407785.1,279,0,0,0,L,1151911521,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860502,461892.00
08/29/2015 11:00,2,7.150,ACTIVE,214.64,352.27,59.970,1440860403,"274151322000076","174011321042388",28.23,46.80,0,330.93,392.25,204.2,195.2,0.800,538923.1,538923.1,276,0,0,0,L,1151911521,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860503,461893.00
08/29/2015 11:00,2,7.199,ACTIVE,218.71,362.79,60.007,1440860403,"201051344000890","174011321042388",27.87,40.00,0,331.53,404.87,203.1,194.1,0.932,231667.8,231667.8,277,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860504,461894.00
08/29/2015 11:00,2,7.254,ACTIVE,220.74,362.49,60.002,1440860403,"201051344000900","174011321042388",28.73,30.30,0,332.13,412.08,210.9,201.6,0.950,232710.6,232710.6,280,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860505,461895.00
08/29/2015 11:00,2,7.211,ACTIVE,220.06,363.39,60.007,1440860403,"201051344000633","174011321042388",27.99,35.20,0,333.03,405.77,204.4,195.4,0.959,221421.9,221421.9,279,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860506,461896.00
08/29/2015 11:00,2,7.168,ACTIVE,221.19,363.99,60.007,1440860403,"201051344000983","174011321042388",28.67,31.80,0,333.63,411.48,208.1,198.9,0.963,229693.7,229693.7,277,0,0,0,L,1122011218,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860506,461897.00
08/29/2015 11:00,2,7.043,ACTIVE,219.84,361.29,60.007,1440860403,"201051344000917","174011321042388",28.43,34.80,0,333.03,409.68,202.7,193.7,0.946,232059.9,232059.9,278,0,0,0,L,1122011218,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860507,461898.00
08/29/2015 11:00,2,7.168,ACTIVE,220.74,362.49,60.012,1440860403,"201051344000648","174011321042388",28.01,32.20,0,334.54,410.28,203.3,194.3,0.937,227335.4,227335.4,277,0,0,0,L,1122011218,1,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860508,461899.00
08/29/2015 11:00,2,7.186,ACTIVE,220.06,361.89,60.002,1440860403,"201051344001093","174011321042388",28.39,35.80,0,334.84,410.28,206.5,197.4,0.928,230310.5,230310.5,280,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860509,461900.00
08/29/2015 11:00,2,7.209,ACTIVE,220.97,362.79,59.996,1440860403,"201051344000645","174011321042388",28.23,32.20,0,333.93,410.88,206.1,197.0,0.915,228376.2,228376.2,277,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860510,461901.00
08/29/2015 11:00,2,6.826,ACTIVE,214.64,347.76,59.996,1440860403,"274151322000085","174011321042388",27.77,43.00,0,330.03,385.33,192.0,183.4,0.738,507070.3,507070.3,276,0,0,0,L,1151911521,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860511,461902.00
08/29/2015 11:00,2,7.168,ACTIVE,220.52,363.99,59.991,1440860403,"201051344000651","174011321042388",28.15,34.00,0,334.24,410.28,204.4,195.4,0.902,227594.7,227594.7,277,0,0,0,L,1122011218,1,126.75,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860512,461903.00
08/29/2015 11:00,2,7.234,ACTIVE,220.06,360.08,59.996,1440860403,"201051344000867","174011321042388",27.91,33.80,0,331.83,404.87,204.4,195.4,0.924,220384.9,220384.9,277,0,0,0,L,1122011218,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860513,461904.00
08/29/2015 11:00,2,7.150,ACTIVE,218.71,361.59,59.996,1440860403,"201051344001230","174011321042388",28.05,38.00,0,330.33,403.97,203.0,194.0,0.946,231128.7,231128.7,279,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860514,461905.00
08/29/2015 11:00,2,7.146,ACTIVE,221.19,364.59,59.996,1440860403,"201051344000576","174011321042388",28.39,30.30,0,334.24,411.48,205.3,196.2,0.928,227485.1,227485.1,279,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860515,461906.00
08/29/2015 11:00,2,7.164,ACTIVE,221.19,363.09,60.007,1440860403,"201051344000579","174011321042388",28.05,35.60,0,333.63,411.48,203.3,194.3,0.946,234709.0,234709.0,276,0,0,0,L,1122011218,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440860515,461907.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461908.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461909.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461910.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461911.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461912.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461913.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461914.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461915.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461916.00
08/29/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440860403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861283,461917.00
08/29/2015 11:15,2,5.318,ACTIVE,217.80,354.07,59.975,1440861303,"201051344000955","174011321042388",28.33,35.80,0,319.81,418.09,152.4,145.2,0.712,233048.1,233048.1,280,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861377,461918.00
08/29/2015 11:15,2,5.742,ACTIVE,213.96,352.27,59.965,1440861303,"274151322000095","174011321042388",28.31,46.20,0,323.41,394.65,164.5,156.9,0.632,532674.8,532674.8,277,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861378,461919.00
08/29/2015 11:15,2,4.975,ACTIVE,218.71,354.67,59.981,1440861303,"201051344000868","174011321042388",28.57,31.00,0,319.51,418.09,144.0,137.0,0.650,219910.4,219910.4,279,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861379,461920.00
08/29/2015 11:15,2,4.834,ACTIVE,220.06,355.88,59.981,1440861303,"201051344000853","174011321042388",28.63,30.50,0,319.21,420.20,140.1,133.3,0.658,226426.0,226426.0,279,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861380,461921.00
08/29/2015 11:15,2,5.920,ACTIVE,219.61,359.18,59.981,1440861303,"201051344000582","174011321042388",27.95,33.80,0,318.61,418.70,167.8,160.0,0.773,225259.0,225259.0,277,0,0,0,L,1122011218,1,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861381,461922.00
08/29/2015 11:15,2,5.188,ACTIVE,219.84,357.08,59.954,1440861303,"201051344000469","174011321042388",28.41,28.80,0,317.10,417.79,149.3,142.2,0.707,221683.8,221683.8,281,0,0,0,L,1122011218,1,124.04,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861382,461923.00
08/29/2015 11:15,2,5.406,ACTIVE,220.06,358.88,59.991,1440861303,"201051344000988","174011321042388",28.15,31.50,0,317.10,416.89,154.2,146.9,0.725,220670.0,220670.0,278,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861383,461924.00
08/29/2015 11:15,2,5.732,ACTIVE,220.29,357.38,60.018,1440861303,"201051344001158","174011321042388",27.85,32.80,0,320.11,416.29,161.8,154.3,0.756,226298.0,226298.0,279,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861384,461925.00
08/29/2015 11:15,2,5.926,ACTIVE,219.16,358.88,59.975,1440861303,"201051344001025","174011321042388",28.47,36.50,0,318.00,419.00,170.8,163.0,0.760,230925.3,230925.3,276,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861385,461926.00
08/29/2015 11:15,2,5.512,ACTIVE,219.61,357.98,59.996,1440861303,"201051344000569","174011321042388",28.86,31.50,0,318.61,419.90,161.2,153.7,0.751,234149.4,234149.4,277,0,0,0,L,1122011218,1,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861386,461927.00
08/29/2015 11:15,2,3.918,ACTIVE,213.96,428.91,59.975,1440861303,"274151322000094","174011321042388",38.90,44.00,0,387.14,466.49,152.9,145.6,0.597,408428.1,408428.1,281,0,0,0,L,1151911521,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861387,461928.00
08/29/2015 11:15,2,5.773,ACTIVE,220.06,357.98,59.991,1440861303,"201051344000458","174011321042388",28.86,32.40,0,318.91,417.79,169.1,161.2,0.813,229826.3,229826.3,279,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861388,461929.00
08/29/2015 11:15,2,5.910,ACTIVE,214.19,360.08,59.975,1440861303,"274151322000087","174011321042388",27.33,45.50,0,323.41,393.15,163.8,156.1,0.632,480883.3,480883.3,277,0,0,0,L,1151911521,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861388,461930.00
08/29/2015 11:15,2,5.727,ACTIVE,214.41,363.09,59.986,1440861303,"274151322000052","174011321042388",27.75,47.50,0,321.91,394.95,160.8,153.3,0.628,513910.4,513910.4,277,0,0,0,L,1151911521,1,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861389,461931.00
08/29/2015 11:15,2,6.162,ACTIVE,218.26,358.88,59.975,1440861303,"201051344001145","174011321042388",28.25,34.00,0,319.51,418.09,176.3,168.2,0.795,234738.4,234738.4,279,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861390,461932.00
08/29/2015 11:15,2,6.531,ACTIVE,218.26,361.29,59.996,1440861303,"201051344000685","174011321042388",28.19,34.80,0,316.50,418.70,186.6,178.1,0.910,233427.0,233427.0,278,0,0,0,L,1122011218,1,125.85,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861391,461933.00
08/29/2015 11:15,2,5.045,ACTIVE,213.96,357.38,60.002,1440861303,"274151322000088","174011321042388",27.79,43.80,0,321.01,395.25,141.9,135.0,0.535,493389.8,493389.8,277,0,0,0,L,1151911521,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861392,461934.00
08/29/2015 11:15,2,6.426,ACTIVE,219.16,360.99,59.986,1440861303,"201051344000438","174011321042388",28.13,36.00,0,318.30,418.70,183.0,174.7,0.849,233466.1,233466.1,278,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861393,461935.00
08/29/2015 11:15,2,7.033,ACTIVE,219.61,361.89,59.975,1440861303,"201051344001135","174011321042388",28.33,33.30,0,319.81,417.79,201.5,192.6,0.919,225009.7,225009.7,277,0,0,0,L,1122011218,1,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861394,461936.00
08/29/2015 11:15,2,6.432,ACTIVE,218.48,359.78,59.991,1440861303,"201051344000417","174011321042388",28.23,40.00,0,317.40,417.19,183.7,175.4,0.849,228429.5,228429.5,277,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861395,461937.00
08/29/2015 11:15,2,6.846,ACTIVE,219.16,361.29,59.991,1440861303,"201051344000594","174011321042388",28.07,38.60,0,316.50,414.79,194.5,185.8,0.897,230505.5,230505.5,277,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861396,461938.00
08/29/2015 11:15,2,5.084,ACTIVE,213.51,341.15,59.991,1440861303,"274151322000083","174011321042388",27.93,47.50,0,322.51,392.85,143.8,136.9,0.575,509639.0,509639.0,278,0,0,0,L,1151911521,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861397,461939.00
08/29/2015 11:15,2,5.877,ACTIVE,219.39,360.08,59.981,1440861303,"201051344000585","174011321042388",28.78,35.40,0,317.70,417.49,171.1,163.2,0.782,230064.6,230064.6,278,0,0,0,L,1122011218,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861398,461940.00
08/29/2015 11:15,2,5.426,ACTIVE,213.96,364.29,60.002,1440861303,"274151322000054","174011321042388",27.83,44.00,0,323.41,396.15,152.8,145.6,0.579,504425.5,504425.5,278,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861399,461941.00
08/29/2015 11:15,2,5.273,ACTIVE,218.48,355.58,59.991,1440861303,"201051344001203","174011321042388",28.49,37.30,0,318.30,418.70,152.1,144.8,0.707,230803.1,230803.1,279,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861400,461942.00
08/29/2015 11:15,2,5.381,ACTIVE,217.58,357.08,60.002,1440861303,"201051344000646","174011321042388",28.23,37.00,0,319.51,418.09,154.0,146.7,0.734,226908.5,226908.5,279,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861401,461943.00
08/29/2015 11:15,2,3.648,ACTIVE,214.64,420.20,59.981,1440861303,"274151322000068","174011321042388",38.66,46.20,0,388.04,464.08,142.1,135.2,0.552,407818.8,407818.8,280,0,0,0,L,1151911521,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861402,461944.00
08/29/2015 11:15,2,6.615,ACTIVE,215.09,345.06,59.986,1440861303,"274151322000076","174011321042388",27.47,47.80,0,326.42,399.46,184.4,176.1,0.720,538962.3,538962.3,277,0,0,0,L,1151911521,1,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861403,461945.00
08/29/2015 11:15,2,6.686,ACTIVE,218.26,359.18,59.996,1440861303,"201051344000890","174011321042388",28.19,40.00,0,319.81,419.00,190.8,182.3,0.884,231706.8,231706.8,278,0,0,0,L,1122011218,1,125.40,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861404,461946.00
08/29/2015 11:15,2,6.182,ACTIVE,220.06,361.29,59.991,1440861303,"201051344000900","174011321042388",28.57,30.00,0,318.00,419.60,178.7,170.6,0.818,232750.7,232750.7,281,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861405,461947.00
08/29/2015 11:15,2,6.250,ACTIVE,219.39,360.08,60.002,1440861303,"201051344000633","174011321042388",28.41,35.20,0,320.11,417.19,179.8,171.7,0.844,221461.0,221461.0,280,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861406,461948.00
08/29/2015 11:15,2,6.023,ACTIVE,220.29,360.08,59.991,1440861303,"201051344000983","174011321042388",28.84,31.30,0,318.00,418.70,175.7,167.6,0.813,229733.5,229733.5,278,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861407,461949.00
08/29/2015 11:15,2,5.797,ACTIVE,218.93,359.18,60.002,1440861303,"201051344000917","174011321042388",28.37,34.50,0,319.51,417.79,166.5,158.8,0.778,232098.7,232098.7,279,0,0,0,L,1122011218,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861407,461950.00
08/29/2015 11:15,2,5.287,ACTIVE,219.16,357.68,60.002,1440861303,"201051344000648","174011321042388",28.51,31.80,0,318.91,417.49,152.5,145.3,0.703,227374.3,227374.3,278,0,0,0,L,1122011218,1,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861408,461951.00
08/29/2015 11:15,2,5.555,ACTIVE,218.71,358.58,59.991,1440861303,"201051344001093","174011321042388",28.49,35.60,0,320.41,418.39,160.3,152.8,0.729,230349.9,230349.9,281,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861409,461952.00
08/29/2015 11:15,2,5.193,ACTIVE,219.16,355.28,59.996,1440861303,"201051344000645","174011321042388",28.57,32.20,0,319.81,417.19,150.3,143.2,0.676,228415.6,228415.6,278,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861410,461953.00
08/29/2015 11:15,2,5.707,ACTIVE,213.96,367.00,59.986,1440861303,"274151322000085","174011321042388",28.11,42.80,0,325.22,396.15,162.3,154.7,0.628,507107.0,507107.0,277,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861411,461954.00
08/29/2015 11:15,2,5.631,ACTIVE,218.71,357.38,59.986,1440861303,"201051344000651","174011321042388",28.21,34.00,0,317.70,416.89,161.0,153.4,0.729,227633.9,227633.9,278,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861412,461955.00
08/29/2015 11:15,2,5.170,ACTIVE,218.48,353.17,59.965,1440861303,"201051344000867","174011321042388",28.57,33.80,0,320.41,417.19,149.6,142.5,0.685,220424.2,220424.2,278,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861413,461956.00
08/29/2015 11:15,2,5.809,ACTIVE,217.58,355.28,59.981,1440861303,"201051344001230","174011321042388",28.39,37.30,0,316.20,418.39,166.9,159.1,0.782,231167.5,231167.5,280,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861414,461957.00
08/29/2015 11:15,2,5.428,ACTIVE,219.61,357.38,59.981,1440861303,"201051344000576","174011321042388",29.02,30.80,0,318.61,419.30,159.6,152.1,0.738,227524.4,227524.4,280,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861415,461958.00
08/29/2015 11:15,2,5.506,ACTIVE,219.84,358.28,59.981,1440861303,"201051344000579","174011321042388",28.63,35.60,0,318.00,416.89,159.7,152.2,0.742,234748.0,234748.0,277,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440861416,461959.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461960.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461961.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461962.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461963.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461964.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461965.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461966.00
