ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461967.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461968.00
08/29/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440861303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862183,461969.00
08/29/2015 11:30,2,8.461,ACTIVE,220.06,364.29,59.970,1440862203,"201051344000955","174011321042388",27.55,36.50,0,331.83,423.81,236.0,225.8,1.092,233092.4,233092.4,281,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862278,461970.00
08/29/2015 11:30,2,7.383,ACTIVE,214.19,347.46,59.965,1440862203,"274151322000095","174011321042388",27.73,46.80,0,325.82,403.07,207.5,198.3,0.795,532718.6,532718.6,278,0,0,0,L,1151911521,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862279,461971.00
08/29/2015 11:30,2,8.973,ACTIVE,221.87,365.49,59.959,1440862203,"201051344000868","174011321042388",27.79,31.30,0,332.73,423.50,252.4,241.7,1.118,219956.0,219956.0,280,0,0,0,L,1122011218,1,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862280,461972.00
08/29/2015 11:30,2,8.469,ACTIVE,224.13,371.51,59.981,1440862203,"201051344000853","174011321042388",29.70,32.00,0,336.04,428.01,254.5,243.7,1.162,226472.0,226472.0,280,0,0,0,L,1122011218,1,126.53,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862281,461973.00
08/29/2015 11:30,2,8.658,ACTIVE,221.64,368.20,59.965,1440862203,"201051344000582","174011321042388",27.87,35.20,0,332.73,423.50,244.3,233.9,1.105,225302.8,225302.8,278,0,0,0,L,1122011218,1,126.98,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862282,461974.00
08/29/2015 11:30,2,8.410,ACTIVE,223.90,370.30,59.965,1440862203,"201051344000469","174011321042388",29.90,29.80,0,333.93,422.90,254.3,243.5,1.180,221729.7,221729.7,282,0,0,0,L,1122011218,1,125.85,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862283,461975.00
08/29/2015 11:30,2,8.680,ACTIVE,224.13,371.51,59.991,1440862203,"201051344000988","174011321042388",28.90,33.30,0,333.33,423.20,253.8,243.0,1.145,220715.5,220715.5,279,0,0,0,L,1122011218,1,126.07,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862284,461976.00
08/29/2015 11:30,2,8.844,ACTIVE,223.90,370.30,59.965,1440862203,"201051344001158","174011321042388",27.87,34.00,0,333.93,422.90,249.4,238.8,1.136,226342.8,226342.8,280,0,0,0,L,1122011218,1,126.07,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862285,461977.00
08/29/2015 11:30,2,8.543,ACTIVE,220.97,365.19,59.970,1440862203,"201051344001025","174011321042388",27.95,37.80,0,333.33,423.50,241.6,231.2,1.069,230970.3,230970.3,277,0,0,0,L,1122011218,1,126.75,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862286,461978.00
08/29/2015 11:30,2,8.506,ACTIVE,223.23,370.60,59.991,1440862203,"201051344000569","174011321042388",28.65,32.20,0,333.63,423.20,246.5,236.0,1.109,234195.5,234195.5,278,0,0,0,L,1122011218,1,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862287,461979.00
08/29/2015 11:30,2,5.127,ACTIVE,214.64,425.01,59.959,1440862203,"274151322000094","174011321042388",37.63,45.30,0,393.75,464.08,195.5,186.8,0.765,408466.6,408466.6,282,0,0,0,L,1151911521,1,122.68,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862288,461980.00
08/29/2015 11:30,2,7.768,ACTIVE,222.77,367.60,59.975,1440862203,"201051344000458","174011321042388",28.31,34.00,0,333.93,423.50,222.5,212.8,1.034,229871.9,229871.9,280,0,0,0,L,1122011218,1,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862289,461981.00
08/29/2015 11:30,2,7.240,ACTIVE,213.96,373.31,59.959,1440862203,"274151322000087","174011321042388",27.21,46.60,0,328.52,399.16,199.4,190.6,0.769,480923.9,480923.9,278,0,0,0,L,1151911521,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862290,461982.00
08/29/2015 11:30,2,7.125,ACTIVE,214.41,372.71,59.944,1440862203,"274151322000052","174011321042388",27.25,49.50,0,326.42,400.66,196.6,187.8,0.765,513951.6,513951.6,278,0,0,0,L,1151911521,1,122.23,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862291,461983.00
08/29/2015 11:30,2,7.076,ACTIVE,218.93,360.99,59.965,1440862203,"201051344001145","174011321042388",27.67,35.00,0,333.33,423.81,198.2,189.3,0.884,234782.3,234782.3,280,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862291,461984.00
08/29/2015 11:30,2,6.820,ACTIVE,218.71,363.09,60.002,1440862203,"201051344000685","174011321042388",27.99,35.80,0,332.43,423.20,193.3,184.7,0.937,233471.3,233471.3,279,0,0,0,L,1122011218,1,126.30,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862292,461985.00
08/29/2015 11:30,2,6.639,ACTIVE,213.96,367.60,59.944,1440862203,"274151322000088","174011321042388",27.15,45.30,0,327.62,400.36,182.6,174.3,0.685,493430.7,493430.7,278,0,0,0,L,1151911521,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862293,461986.00
08/29/2015 11:30,2,6.445,ACTIVE,219.16,360.69,59.959,1440862203,"201051344000438","174011321042388",27.79,37.30,0,333.33,423.20,181.4,173.2,0.835,233510.3,233510.3,279,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862294,461987.00
08/29/2015 11:30,2,5.814,ACTIVE,219.39,359.18,59.986,1440862203,"201051344001135","174011321042388",28.19,35.00,0,333.03,422.60,165.9,158.2,0.756,225054.1,225054.1,278,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862295,461988.00
08/29/2015 11:30,2,5.480,ACTIVE,218.26,357.38,59.965,1440862203,"201051344000417","174011321042388",27.69,40.60,0,332.13,422.60,153.6,146.3,0.716,228473.0,228473.0,278,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862296,461989.00
08/29/2015 11:30,2,5.375,ACTIVE,218.48,354.37,59.996,1440862203,"201051344000594","174011321042388",27.63,40.00,0,331.53,424.71,150.2,143.0,0.685,230550.6,230550.6,278,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862297,461990.00
08/29/2015 11:30,2,4.977,ACTIVE,213.29,356.78,59.949,1440862203,"274151322000083","174011321042388",27.15,48.80,0,325.82,398.86,136.7,130.0,0.548,509679.7,509679.7,279,0,0,0,L,1151911521,1,122.01,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862298,461991.00
08/29/2015 11:30,2,4.484,ACTIVE,218.48,354.67,59.944,1440862203,"201051344000585","174011321042388",28.07,36.30,0,327.62,421.40,127.5,121.1,0.583,230109.5,230109.5,279,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862299,461992.00
08/29/2015 11:30,2,4.250,ACTIVE,213.29,345.06,59.954,1440862203,"274151322000054","174011321042388",27.21,45.50,0,327.62,400.96,117.0,111.0,0.446,504466.8,504466.8,279,0,0,0,L,1151911521,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862300,461993.00
08/29/2015 11:30,2,4.195,ACTIVE,217.80,351.97,59.954,1440862203,"201051344001203","174011321042388",27.95,38.20,0,334.24,422.00,118.7,112.6,0.552,230848.3,230848.3,280,0,0,0,L,1122011218,1,125.62,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862301,461994.00
08/29/2015 11:30,2,3.980,ACTIVE,216.90,350.47,59.944,1440862203,"201051344000646","174011321042388",28.05,38.00,0,331.83,425.01,113.2,107.3,0.539,226952.7,226952.7,280,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862302,461995.00
08/29/2015 11:30,2,2.652,ACTIVE,213.96,409.98,59.944,1440862203,"274151322000068","174011321042388",37.59,47.30,0,380.22,461.68,100.6,95.2,0.384,407857.3,407857.3,281,0,0,0,L,1151911521,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862303,461996.00
08/29/2015 11:30,2,4.098,ACTIVE,213.74,343.85,59.959,1440862203,"274151322000076","174011321042388",28.05,49.30,0,330.03,402.46,116.4,110.4,0.460,539006.8,539006.8,278,0,0,0,L,1151911521,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862304,461997.00
08/29/2015 11:30,2,3.918,ACTIVE,216.67,350.77,59.944,1440862203,"201051344000890","174011321042388",27.79,40.20,0,331.23,424.41,110.4,104.6,0.499,231751.1,231751.1,279,0,0,0,L,1122011218,1,124.94,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862305,461998.00
08/29/2015 11:30,2,3.896,ACTIVE,218.48,351.67,59.949,1440862203,"201051344000900","174011321042388",28.45,31.50,0,333.33,422.90,112.3,106.5,0.521,232797.2,232797.2,282,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862306,461999.00
08/29/2015 11:30,2,3.906,ACTIVE,218.48,350.77,59.970,1440862203,"201051344000633","174011321042388",27.57,36.50,0,333.33,422.00,109.0,103.3,0.521,221505.9,221505.9,281,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862306,462000.00
08/29/2015 11:30,2,3.873,ACTIVE,218.93,350.17,59.949,1440862203,"201051344000983","174011321042388",28.39,32.60,0,333.93,423.50,111.5,105.6,0.526,229779.3,229779.3,279,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862307,462001.00
08/29/2015 11:30,2,3.844,ACTIVE,217.58,351.37,59.965,1440862203,"201051344000917","174011321042388",27.79,35.60,0,332.13,422.30,108.2,102.5,0.508,232142.7,232142.7,280,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862308,462002.00
08/29/2015 11:30,2,3.779,ACTIVE,218.48,351.37,59.954,1440862203,"201051344000648","174011321042388",28.01,33.00,0,334.54,423.50,107.2,101.6,0.508,227419.1,227419.1,279,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862309,462003.00
08/29/2015 11:30,2,3.789,ACTIVE,217.35,350.47,59.965,1440862203,"201051344001093","174011321042388",28.39,36.80,0,333.03,422.30,108.9,103.2,0.495,230394.5,230394.5,282,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862310,462004.00
08/29/2015 11:30,2,3.805,ACTIVE,218.71,351.07,59.970,1440862203,"201051344000645","174011321042388",27.83,33.30,0,333.93,421.70,107.3,101.7,0.486,228461.0,228461.0,279,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862311,462005.00
08/29/2015 11:30,2,3.818,ACTIVE,213.51,349.56,59.917,1440862203,"274151322000085","174011321042388",27.65,44.30,0,328.82,400.66,107.0,101.3,0.411,507148.6,507148.6,278,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862312,462006.00
08/29/2015 11:30,2,3.857,ACTIVE,217.80,351.07,59.970,1440862203,"201051344000651","174011321042388",27.57,35.20,0,333.33,422.00,107.8,102.1,0.491,227678.3,227678.3,279,0,0,0,L,1122011218,1,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862313,462007.00
08/29/2015 11:30,2,3.787,ACTIVE,218.03,348.66,59.938,1440862203,"201051344000867","174011321042388",27.89,34.80,0,331.83,423.50,107.0,101.3,0.486,220469.4,220469.4,279,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862314,462008.00
08/29/2015 11:30,2,3.734,ACTIVE,216.45,349.26,59.996,1440862203,"201051344001230","174011321042388",28.07,38.20,0,330.93,424.11,106.2,100.6,0.513,231211.4,231211.4,281,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862315,462009.00
08/29/2015 11:30,2,3.691,ACTIVE,218.71,351.07,59.986,1440862203,"201051344000576","174011321042388",28.31,31.50,0,334.24,423.50,105.8,100.2,0.491,227569.9,227569.9,281,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862316,462010.00
08/29/2015 11:30,2,3.695,ACTIVE,218.48,348.96,59.970,1440862203,"201051344000579","174011321042388",28.21,36.80,0,333.93,424.11,105.5,100.0,0.513,234792.8,234792.8,278,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440862317,462011.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462012.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462013.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462014.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462015.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462016.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462017.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462018.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462019.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462020.00
08/29/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440862203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863083,462021.00
08/29/2015 11:45,2,2.775,ACTIVE,216.90,348.36,59.996,1440863104,"201051344000955","174011321042388",27.87,36.00,0,329.43,422.90,78.4,73.7,0.371,233125.5,233125.5,282,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863179,462022.00
08/29/2015 11:45,2,2.729,ACTIVE,213.29,355.58,59.981,1440863104,"274151322000095","174011321042388",27.73,45.80,0,326.12,403.07,76.7,72.1,0.539,532751.6,532751.6,279,0,0,0,L,1151911521,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863179,462023.00
08/29/2015 11:45,2,2.766,ACTIVE,217.35,345.96,59.975,1440863104,"201051344000868","174011321042388",28.23,31.30,0,333.33,423.81,79.1,74.4,0.362,219989.8,219989.8,281,0,0,0,L,1122011218,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863180,462024.00
08/29/2015 11:45,2,2.725,ACTIVE,218.26,347.76,59.975,1440863104,"201051344000853","174011321042388",28.77,31.30,0,334.84,428.31,79.5,74.8,0.371,226506.1,226506.1,281,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863181,462025.00
08/29/2015 11:45,2,2.701,ACTIVE,217.80,360.69,59.975,1440863104,"201051344000582","174011321042388",28.05,33.80,0,317.40,424.71,76.8,72.2,0.636,225335.5,225335.5,279,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863182,462026.00
08/29/2015 11:45,2,2.768,ACTIVE,217.80,346.56,59.970,1440863104,"201051344000469","174011321042388",28.39,29.30,0,333.63,423.50,79.6,74.9,0.384,221763.6,221763.6,283,0,0,0,L,1122011218,1,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863183,462027.00
08/29/2015 11:45,2,2.746,ACTIVE,217.80,347.16,59.959,1440863104,"201051344000988","174011321042388",28.17,32.60,0,333.33,428.01,78.4,73.7,0.371,220749.0,220749.0,280,0,0,0,L,1122011218,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863184,462028.00
08/29/2015 11:45,2,2.771,ACTIVE,217.80,345.96,59.975,1440863104,"201051344001158","174011321042388",27.65,33.80,0,333.93,423.50,77.7,73.1,0.367,226375.8,226375.8,281,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863185,462029.00
08/29/2015 11:45,2,2.768,ACTIVE,217.35,347.76,59.986,1440863104,"201051344001025","174011321042388",28.13,37.30,0,332.13,424.11,78.9,74.2,0.345,231003.6,231003.6,278,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863186,462030.00
08/29/2015 11:45,2,2.764,ACTIVE,217.80,345.96,59.965,1440863104,"201051344000569","174011321042388",28.49,32.00,0,333.63,423.81,79.8,75.1,0.367,234229.2,234229.2,279,0,0,0,L,1122011218,1,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863187,462031.00
08/29/2015 11:45,2,1.721,ACTIVE,213.51,415.99,59.975,1440863104,"274151322000094","174011321042388",37.51,43.20,0,390.44,467.99,65.0,60.8,0.455,408494.9,408494.9,283,0,0,0,L,1151911521,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863188,462032.00
08/29/2015 11:45,2,2.752,ACTIVE,217.80,346.26,60.023,1440863104,"201051344000458","174011321042388",28.35,32.80,0,334.24,423.81,79.0,74.4,0.376,229905.2,229905.2,281,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863188,462033.00
08/29/2015 11:45,2,2.545,ACTIVE,213.51,357.38,59.975,1440863104,"274151322000087","174011321042388",27.71,45.00,0,326.42,400.66,71.4,67.0,0.486,480954.1,480954.1,279,0,0,0,L,1151911521,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863189,462034.00
08/29/2015 11:45,2,2.602,ACTIVE,213.29,352.87,59.991,1440863104,"274151322000052","174011321042388",27.51,47.00,0,326.12,401.26,72.4,68.0,0.513,513982.2,513982.2,279,0,0,0,L,1151911521,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863190,462035.00
08/29/2015 11:45,2,2.729,ACTIVE,217.13,359.48,59.981,1440863104,"201051344001145","174011321042388",27.73,34.00,0,318.61,423.81,76.7,72.1,0.628,234814.6,234814.6,281,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863191,462036.00
08/29/2015 11:45,2,2.697,ACTIVE,216.90,359.78,59.981,1440863104,"201051344000685","174011321042388",28.21,34.50,0,314.70,423.20,77.0,72.4,0.676,233503.7,233503.7,280,0,0,0,L,1122011218,1,125.17,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863192,462037.00
08/29/2015 11:45,2,2.555,ACTIVE,213.06,344.45,59.986,1440863104,"274151322000088","174011321042388",27.59,42.50,0,326.42,400.96,71.3,66.9,0.477,493460.8,493460.8,279,0,0,0,L,1151911521,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863193,462038.00
08/29/2015 11:45,2,2.701,ACTIVE,217.13,360.99,59.975,1440863104,"201051344000438","174011321042388",28.33,36.30,0,318.00,424.71,77.5,72.9,0.654,233542.5,233542.5,280,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863194,462039.00
08/29/2015 11:45,2,2.734,ACTIVE,217.13,347.46,59.975,1440863104,"201051344001135","174011321042388",28.39,33.50,0,331.53,423.20,78.7,74.0,0.358,225086.6,225086.6,279,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863195,462040.00
08/29/2015 11:45,2,2.697,ACTIVE,217.13,360.08,59.975,1440863104,"201051344000417","174011321042388",28.03,39.50,0,320.41,423.81,76.7,72.1,0.650,228504.8,228504.8,279,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863196,462041.00
08/29/2015 11:45,2,2.828,ACTIVE,216.90,345.66,59.975,1440863104,"201051344000594","174011321042388",27.87,39.00,0,331.53,425.01,79.8,75.1,0.376,230583.6,230583.6,279,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863197,462042.00
08/29/2015 11:45,2,2.549,ACTIVE,213.06,357.68,59.975,1440863104,"274151322000083","174011321042388",27.71,46.20,0,325.82,400.66,71.5,67.1,0.517,509709.6,509709.6,280,0,0,0,L,1151911521,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863198,462043.00
08/29/2015 11:45,2,2.848,ACTIVE,217.58,348.96,59.981,1440863104,"201051344000585","174011321042388",28.21,35.00,0,332.43,422.60,81.4,76.6,0.371,230142.4,230142.4,280,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863199,462044.00
08/29/2015 11:45,2,2.631,ACTIVE,213.06,346.56,59.981,1440863104,"274151322000054","174011321042388",27.63,42.50,0,325.22,402.16,73.6,69.1,0.508,504497.2,504497.2,280,0,0,0,L,1151911521,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863200,462045.00
08/29/2015 11:45,2,2.936,ACTIVE,217.80,349.26,59.981,1440863104,"201051344001203","174011321042388",28.37,37.30,0,333.33,426.21,84.4,79.5,0.398,230881.2,230881.2,281,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863201,462046.00
08/29/2015 11:45,2,3.006,ACTIVE,216.90,348.06,59.986,1440863104,"201051344000646","174011321042388",27.79,36.30,0,315.00,423.81,84.7,79.8,0.402,226984.9,226984.9,281,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863201,462047.00
08/29/2015 11:45,2,1.875,ACTIVE,214.41,410.88,59.981,1440863104,"274151322000068","174011321042388",38.19,44.50,0,387.44,468.59,71.2,66.8,0.491,407885.3,407885.3,282,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863202,462048.00
08/29/2015 11:45,2,3.012,ACTIVE,214.19,347.76,59.970,1440863104,"274151322000076","174011321042388",28.69,46.60,0,328.82,401.86,87.5,82.5,0.345,539039.4,539039.4,279,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863203,462049.00
08/29/2015 11:45,2,3.023,ACTIVE,217.13,349.56,59.981,1440863104,"201051344000890","174011321042388",28.09,39.30,0,330.03,424.11,86.0,81.1,0.384,231783.4,231783.4,280,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863204,462050.00
08/29/2015 11:45,2,3.424,ACTIVE,218.26,349.86,60.023,1440863104,"201051344000900","174011321042388",29.14,30.30,0,333.33,422.60,101.1,95.7,0.473,232830.9,232830.9,283,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863205,462051.00
08/29/2015 11:45,2,3.615,ACTIVE,218.48,352.27,59.975,1440863104,"201051344000633","174011321042388",28.39,35.80,0,332.43,422.90,104.1,98.5,0.499,221538.6,221538.6,282,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863206,462052.00
08/29/2015 11:45,2,4.285,ACTIVE,219.39,353.47,59.959,1440863104,"201051344000983","174011321042388",29.22,32.00,0,332.73,424.71,126.9,120.5,0.605,229812.7,229812.7,280,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863207,462053.00
08/29/2015 11:45,2,4.393,ACTIVE,219.16,354.07,59.959,1440863104,"201051344000917","174011321042388",27.12,34.00,0,320.41,422.60,120.7,114.6,0.575,232174.8,232174.8,281,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863208,462054.00
08/29/2015 11:45,2,4.904,ACTIVE,220.29,355.28,60.018,1440863104,"201051344000648","174011321042388",28.98,32.40,0,333.03,423.81,144.1,137.2,0.672,227451.7,227451.7,280,0,0,0,L,1122011218,1,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863209,462055.00
08/29/2015 11:45,2,5.783,ACTIVE,220.52,360.99,59.981,1440863104,"201051344001093","174011321042388",28.90,35.00,0,319.81,425.61,169.5,161.7,0.782,230427.0,230427.0,283,0,0,0,L,1122011218,1,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863210,462056.00
08/29/2015 11:45,2,5.775,ACTIVE,220.97,357.68,59.991,1440863104,"201051344000645","174011321042388",28.17,32.60,0,334.54,422.90,164.7,157.1,0.742,228494.0,228494.0,280,0,0,0,L,1122011218,1,125.17,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863211,462057.00
08/29/2015 11:45,2,6.750,ACTIVE,215.32,349.86,59.981,1440863104,"274151322000085","174011321042388",28.35,41.50,0,326.72,402.46,193.9,185.2,0.738,507179.2,507179.2,279,0,0,0,L,1151911521,1,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863211,462058.00
08/29/2015 11:45,2,7.152,ACTIVE,221.64,367.00,59.991,1440863104,"201051344000651","174011321042388",28.69,34.00,0,333.03,427.41,207.9,198.8,0.946,227710.9,227710.9,280,0,0,0,L,1122011218,1,127.20,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863212,462059.00
08/29/2015 11:45,2,7.361,ACTIVE,221.64,364.59,59.991,1440863104,"201051344000867","174011321042388",28.73,34.00,0,333.63,423.81,214.1,204.7,0.981,220502.4,220502.4,280,0,0,0,L,1122011218,1,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863213,462060.00
08/29/2015 11:45,2,7.732,ACTIVE,220.29,368.50,59.991,1440863104,"201051344001230","174011321042388",28.77,36.50,0,319.51,424.11,225.3,215.5,1.039,231243.7,231243.7,282,0,0,0,L,1122011218,1,126.53,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863214,462061.00
08/29/2015 11:45,2,7.805,ACTIVE,223.23,369.40,59.981,1440863104,"201051344000576","174011321042388",29.02,30.80,0,333.63,423.81,229.4,219.5,1.021,227603.2,227603.2,282,0,0,0,L,1122011218,1,126.07,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863215,462062.00
08/29/2015 11:45,2,8.076,ACTIVE,223.45,367.90,59.991,1440863104,"201051344000579","174011321042388",28.31,36.30,0,333.63,424.11,231.6,221.6,1.069,234825.8,234825.8,279,0,0,0,L,1122011218,1,126.07,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863216,462063.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462064.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462065.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462066.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462067.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462068.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462069.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462070.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462071.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462072.00
08/29/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440863104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440863984,462073.00
08/29/2015 12:00,2,7.525,ACTIVE,220.06,363.69,59.970,1440864003,"201051344000955","174011321042388",27.57,38.00,0,334.24,417.79,210.2,200.9,0.977,233175.2,233175.2,283,0,0,0,L,1122011218,1,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864077,462074.00
08/29/2015 12:00,2,7.453,ACTIVE,215.09,352.57,59.959,1440864003,"274151322000095","174011321042388",27.73,50.60,0,330.03,398.56,209.2,199.9,0.795,532801.0,532801.0,280,0,0,0,L,1151911521,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864078,462075.00
08/29/2015 12:00,2,7.641,ACTIVE,221.42,365.19,59.959,1440864003,"201051344000868","174011321042388",27.71,33.00,0,333.33,417.49,214.5,205.1,0.959,220040.5,220040.5,282,0,0,0,L,1122011218,1,125.17,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864079,462076.00
08/29/2015 12:00,2,7.543,ACTIVE,223.45,368.20,59.954,1440864003,"201051344000853","174011321042388",28.31,33.30,0,334.54,419.00,216.2,206.8,0.994,226557.1,226557.1,282,0,0,0,L,1122011218,1,126.53,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864080,462077.00
08/29/2015 12:00,2,7.436,ACTIVE,221.19,366.10,59.959,1440864003,"201051344000582","174011321042388",27.73,36.00,0,333.93,417.79,208.8,199.6,0.972,225385.0,225385.0,280,0,0,0,L,1122011218,1,126.75,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864081,462078.00
08/29/2015 12:00,2,7.572,ACTIVE,223.23,367.30,59.975,1440864003,"201051344000469","174011321042388",28.17,31.30,0,333.33,418.70,215.9,206.5,1.003,221814.7,221814.7,284,0,0,0,L,1122011218,1,125.62,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864081,462079.00
08/29/2015 12:00,2,7.650,ACTIVE,223.23,367.60,59.970,1440864003,"201051344000988","174011321042388",27.53,34.30,0,333.03,418.09,213.2,203.8,0.968,220799.6,220799.6,281,0,0,0,L,1122011218,1,125.85,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864082,462080.00
08/29/2015 12:00,2,7.635,ACTIVE,223.23,367.00,59.970,1440864003,"201051344001158","174011321042388",27.14,35.20,0,333.93,416.59,209.9,200.6,0.955,226425.7,226425.7,282,0,0,0,L,1122011218,1,125.85,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864083,462081.00
08/29/2015 12:00,2,7.572,ACTIVE,220.97,364.89,59.959,1440864003,"201051344001025","174011321042388",27.87,39.30,0,335.44,417.79,213.6,204.3,0.955,231054.3,231054.3,279,0,0,0,L,1122011218,1,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864084,462082.00
08/29/2015 12:00,2,7.514,ACTIVE,223.00,365.80,59.996,1440864003,"201051344000569","174011321042388",28.47,33.80,0,333.33,417.79,216.9,207.4,0.990,234280.4,234280.4,280,0,0,0,L,1122011218,1,125.40,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864085,462083.00
08/29/2015 12:00,2,4.795,ACTIVE,215.32,431.32,59.970,1440864003,"274151322000094","174011321042388",38.23,46.80,0,385.03,463.48,185.4,177.1,0.725,408538.6,408538.6,284,0,0,0,L,1151911521,1,122.68,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864086,462084.00
08/29/2015 12:00,2,7.561,ACTIVE,223.23,366.40,59.996,1440864003,"201051344000458","174011321042388",27.97,34.80,0,334.24,417.19,214.0,204.6,0.994,229956.0,229956.0,282,0,0,0,L,1122011218,1,126.30,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864087,462085.00
08/29/2015 12:00,2,7.148,ACTIVE,215.09,373.01,59.965,1440864003,"274151322000087","174011321042388",26.74,49.30,0,331.23,394.65,193.6,185.0,0.751,481000.1,481000.1,280,0,0,0,L,1151911521,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864088,462086.00
08/29/2015 12:00,2,7.109,ACTIVE,215.54,351.07,59.965,1440864003,"274151322000052","174011321042388",27.21,52.30,0,330.93,394.95,195.4,186.7,0.765,514028.7,514028.7,280,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864089,462087.00
08/29/2015 12:00,2,7.479,ACTIVE,219.84,363.99,59.959,1440864003,"201051344001145","174011321042388",27.65,36.50,0,334.24,416.89,209.3,200.1,0.946,234864.4,234864.4,282,0,0,0,L,1122011218,1,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864090,462088.00
08/29/2015 12:00,2,7.523,ACTIVE,219.84,365.80,59.954,1440864003,"201051344000685","174011321042388",27.69,37.00,0,333.63,417.49,210.9,201.7,0.994,233554.0,233554.0,281,0,0,0,L,1122011218,1,126.98,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864091,462089.00
08/29/2015 12:00,2,7.127,ACTIVE,214.87,358.88,59.959,1440864003,"274151322000088","174011321042388",26.84,46.60,0,330.33,394.35,193.7,185.0,0.734,493507.0,493507.0,280,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864092,462090.00
08/29/2015 12:00,2,7.525,ACTIVE,220.97,368.80,59.970,1440864003,"201051344000438","174011321042388",27.45,38.80,0,335.14,417.19,209.2,199.9,0.959,233592.6,233592.6,281,0,0,0,L,1122011218,1,126.98,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864093,462091.00
08/29/2015 12:00,2,7.576,ACTIVE,220.97,366.10,59.959,1440864003,"201051344001135","174011321042388",27.39,36.50,0,333.63,416.29,210.1,200.8,0.932,225136.9,225136.9,280,0,0,0,L,1122011218,1,126.98,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864094,462092.00
08/29/2015 12:00,2,7.445,ACTIVE,220.29,363.39,59.959,1440864003,"201051344000417","174011321042388",27.33,42.00,0,333.33,416.59,206.0,196.9,0.955,228554.1,228554.1,280,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864095,462093.00
08/29/2015 12:00,2,7.605,ACTIVE,220.97,364.89,59.965,1440864003,"201051344000594","174011321042388",27.53,41.80,0,332.73,418.70,211.9,202.6,0.972,230634.3,230634.3,280,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864096,462094.00
08/29/2015 12:00,2,7.123,ACTIVE,214.87,369.40,59.970,1440864003,"274151322000083","174011321042388",26.80,51.30,0,329.73,393.75,193.2,184.6,0.773,509755.8,509755.8,281,0,0,0,L,1151911521,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864097,462095.00
08/29/2015 12:00,2,7.525,ACTIVE,221.64,367.00,59.965,1440864003,"201051344000585","174011321042388",28.01,37.50,0,334.54,416.29,213.3,203.9,0.977,230193.4,230193.4,281,0,0,0,L,1122011218,1,126.75,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864097,462096.00
08/29/2015 12:00,2,7.184,ACTIVE,215.54,351.97,59.959,1440864003,"274151322000054","174011321042388",26.92,47.50,0,330.03,395.85,195.8,187.0,0.742,504544.1,504544.1,281,0,0,0,L,1151911521,1,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864098,462097.00
08/29/2015 12:00,2,7.484,ACTIVE,221.19,365.80,59.965,1440864003,"201051344001203","174011321042388",28.29,39.00,0,334.84,417.19,214.4,205.1,0.994,230932.7,230932.7,282,0,0,0,L,1122011218,1,127.43,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864099,462098.00
08/29/2015 12:00,2,7.469,ACTIVE,220.29,363.09,59.959,1440864003,"201051344000646","174011321042388",27.73,39.30,0,333.93,417.79,209.5,200.3,0.977,227035.3,227035.3,282,0,0,0,L,1122011218,1,126.75,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864100,462099.00
08/29/2015 12:00,2,4.805,ACTIVE,216.22,414.19,59.975,1440864003,"274151322000068","174011321042388",37.89,48.80,0,386.83,460.47,184.4,176.0,0.729,407929.5,407929.5,283,0,0,0,L,1151911521,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864101,462100.00
08/29/2015 12:00,2,7.523,ACTIVE,216.00,362.19,59.959,1440864003,"274151322000076","174011321042388",27.67,51.30,0,330.33,397.35,210.9,201.6,0.826,539090.2,539090.2,280,0,0,0,L,1151911521,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864102,462101.00
08/29/2015 12:00,2,7.555,ACTIVE,220.06,364.29,59.991,1440864003,"201051344000890","174011321042388",27.45,42.30,0,332.73,418.39,209.9,200.7,0.955,231834.0,231834.0,281,0,0,0,L,1122011218,1,126.53,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864103,462102.00
08/29/2015 12:00,2,7.531,ACTIVE,222.77,364.59,59.944,1440864003,"201051344000900","174011321042388",28.71,32.80,0,334.24,418.09,218.9,209.4,0.981,232883.4,232883.4,284,0,0,0,L,1122011218,1,126.07,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864104,462103.00
08/29/2015 12:00,2,7.572,ACTIVE,221.87,366.70,59.970,1440864003,"201051344000633","174011321042388",27.47,38.40,0,334.84,415.99,210.7,201.4,0.986,221589.4,221589.4,283,0,0,0,L,1122011218,1,125.62,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864105,462104.00
08/29/2015 12:00,2,7.480,ACTIVE,223.45,368.20,59.970,1440864003,"201051344000983","174011321042388",28.39,33.80,0,334.54,417.79,215.1,205.7,0.990,229864.5,229864.5,281,0,0,0,L,1122011218,1,126.30,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864106,462105.00
08/29/2015 12:00,2,7.521,ACTIVE,221.42,365.49,59.965,1440864003,"201051344000917","174011321042388",27.59,36.50,0,335.74,415.69,210.1,200.9,0.972,232225.6,232225.6,282,0,0,0,L,1122011218,1,126.75,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864107,462106.00
08/29/2015 12:00,2,7.473,ACTIVE,222.55,365.80,59.970,1440864003,"201051344000648","174011321042388",27.75,34.80,0,335.44,416.89,210.1,200.8,0.955,227502.4,227502.4,281,0,0,0,L,1122011218,1,125.40,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864108,462107.00
08/29/2015 12:00,2,7.484,ACTIVE,221.42,366.40,59.975,1440864003,"201051344001093","174011321042388",28.03,37.50,0,334.24,417.19,212.4,203.1,0.950,230478.3,230478.3,284,0,0,0,L,1122011218,1,126.98,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864108,462108.00
08/29/2015 12:00,2,7.576,ACTIVE,223.00,365.80,59.981,1440864003,"201051344000645","174011321042388",27.77,35.20,0,336.04,417.19,213.1,203.7,0.946,228545.4,228545.4,281,0,0,0,L,1122011218,1,126.07,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864109,462109.00
08/29/2015 12:00,2,7.195,ACTIVE,215.54,356.78,59.959,1440864003,"274151322000085","174011321042388",27.21,46.60,0,331.23,396.15,198.2,189.4,0.765,507227.0,507227.0,280,0,0,0,L,1151911521,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864110,462110.00
08/29/2015 12:00,2,7.580,ACTIVE,221.64,366.70,59.970,1440864003,"201051344000651","174011321042388",27.53,36.50,0,335.14,416.89,211.4,202.1,0.946,227762.0,227762.0,281,0,0,0,L,1122011218,1,127.43,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864111,462111.00
08/29/2015 12:00,2,7.568,ACTIVE,221.87,365.49,59.986,1440864003,"201051344000867","174011321042388",27.69,37.00,0,334.24,417.19,212.3,203.0,0.955,220553.7,220553.7,281,0,0,0,L,1122011218,1,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864112,462112.00
08/29/2015 12:00,2,7.463,ACTIVE,220.06,363.99,59.975,1440864003,"201051344001230","174011321042388",27.83,39.50,0,333.93,418.39,210.4,201.2,0.977,231294.4,231294.4,283,0,0,0,L,1122011218,1,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864113,462113.00
