ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 12:00,2,7.598,ACTIVE,223.00,367.90,59.991,1440864003,"201051344000576","174011321042388",27.83,33.30,0,335.44,418.09,214.1,204.7,0.959,227654.8,227654.8,283,0,0,0,L,1122011218,1,125.85,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864114,462114.00
08/29/2015 12:00,2,7.529,ACTIVE,223.45,367.30,59.970,1440864003,"201051344000579","174011321042388",27.67,38.40,0,335.74,417.19,210.9,201.7,0.972,234876.8,234876.8,280,0,0,0,L,1122011218,1,126.07,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864115,462115.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462116.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462117.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462118.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462119.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462120.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462121.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462122.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462123.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462124.00
08/29/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440864003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864883,462125.00
08/29/2015 12:15,2,8.000,ACTIVE,220.06,367.30,59.959,1440864903,"201051344000955","174011321042388",27.97,39.00,0,333.93,419.00,226.5,216.7,1.052,233224.6,233224.6,284,0,0,0,L,1122011218,1,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864978,462126.00
08/29/2015 12:15,2,8.004,ACTIVE,214.64,357.68,59.954,1440864903,"274151322000095","174011321042388",27.87,51.80,0,327.02,396.45,225.8,216.0,0.862,532850.1,532850.1,281,0,0,0,L,1151911521,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864978,462127.00
08/29/2015 12:15,2,8.090,ACTIVE,222.10,367.00,59.954,1440864903,"201051344000868","174011321042388",28.15,33.80,0,333.63,419.00,230.5,220.6,1.034,220091.2,220091.2,283,0,0,0,L,1122011218,1,125.40,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864979,462128.00
08/29/2015 12:15,2,8.039,ACTIVE,223.90,369.10,59.965,1440864903,"201051344000853","174011321042388",28.41,33.50,0,335.74,420.50,231.1,221.1,1.069,226608.2,226608.2,283,0,0,0,L,1122011218,1,126.53,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864980,462129.00
08/29/2015 12:15,2,7.971,ACTIVE,221.42,368.20,59.965,1440864903,"201051344000582","174011321042388",27.81,36.50,0,334.24,418.70,224.5,214.8,0.986,225434.1,225434.1,281,0,0,0,L,1122011218,1,126.98,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864981,462130.00
08/29/2015 12:15,2,8.094,ACTIVE,223.45,370.60,59.959,1440864903,"201051344000469","174011321042388",28.23,31.30,0,333.93,419.30,231.3,221.3,1.069,221865.6,221865.6,285,0,0,0,L,1122011218,1,125.62,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864982,462131.00
08/29/2015 12:15,2,8.125,ACTIVE,223.23,368.80,59.954,1440864903,"201051344000988","174011321042388",27.81,34.80,0,333.93,418.39,228.8,218.9,1.034,220849.8,220849.8,282,0,0,0,L,1122011218,1,125.85,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864983,462132.00
08/29/2015 12:15,2,8.021,ACTIVE,223.23,366.40,59.975,1440864903,"201051344001158","174011321042388",27.75,36.30,0,334.84,417.19,225.4,215.6,1.025,226475.1,226475.1,283,0,0,0,L,1122011218,1,125.85,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864984,462133.00
08/29/2015 12:15,2,7.934,ACTIVE,220.97,365.80,59.965,1440864903,"201051344001025","174011321042388",28.53,39.50,0,334.54,419.30,229.2,219.3,1.025,231104.6,231104.6,280,0,0,0,L,1122011218,1,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864985,462134.00
08/29/2015 12:15,2,7.939,ACTIVE,223.00,368.80,59.959,1440864903,"201051344000569","174011321042388",28.69,34.00,0,334.54,419.00,230.6,220.7,1.056,234331.4,234331.4,281,0,0,0,L,1122011218,1,125.62,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864986,462135.00
08/29/2015 12:15,2,5.066,ACTIVE,215.32,420.50,59.965,1440864903,"274151322000094","174011321042388",38.70,48.00,0,383.83,457.47,199.4,190.6,0.778,408581.7,408581.7,285,0,0,0,L,1151911521,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864987,462136.00
08/29/2015 12:15,2,7.975,ACTIVE,223.23,367.60,59.975,1440864903,"201051344000458","174011321042388",28.27,35.60,0,334.84,418.09,228.4,218.5,1.056,230006.4,230006.4,283,0,0,0,L,1122011218,1,126.07,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864988,462137.00
08/29/2015 12:15,2,7.504,ACTIVE,215.09,351.37,59.959,1440864903,"274151322000087","174011321042388",27.35,51.00,0,328.82,392.85,207.8,198.6,0.804,481045.5,481045.5,281,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864989,462138.00
08/29/2015 12:15,2,7.551,ACTIVE,215.32,352.87,59.981,1440864903,"274151322000052","174011321042388",27.43,52.80,0,327.02,394.95,209.7,200.5,0.818,514074.4,514074.4,281,0,0,0,L,1151911521,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864990,462139.00
08/29/2015 12:15,2,7.941,ACTIVE,219.84,364.59,59.965,1440864903,"201051344001145","174011321042388",27.85,36.80,0,334.84,418.09,224.1,214.4,1.008,234913.6,234913.6,283,0,0,0,L,1122011218,1,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864991,462140.00
08/29/2015 12:15,2,8.053,ACTIVE,219.84,369.10,60.007,1440864903,"201051344000685","174011321042388",27.61,38.20,0,334.84,418.09,225.1,215.4,1.105,233603.4,233603.4,282,0,0,0,L,1122011218,1,126.75,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864992,462141.00
08/29/2015 12:15,2,7.596,ACTIVE,214.87,367.60,59.959,1440864903,"274151322000088","174011321042388",27.04,48.30,0,325.52,393.75,207.9,198.7,0.782,493552.4,493552.4,281,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864993,462142.00
08/29/2015 12:15,2,8.000,ACTIVE,220.74,368.80,59.965,1440864903,"201051344000438","174011321042388",27.59,39.30,0,334.84,418.39,223.7,214.0,1.034,233641.7,233641.7,282,0,0,0,L,1122011218,1,126.75,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864993,462143.00
08/29/2015 12:15,2,8.021,ACTIVE,221.19,365.80,59.938,1440864903,"201051344001135","174011321042388",27.73,36.80,0,334.24,418.09,225.3,215.5,1.016,225186.4,225186.4,281,0,0,0,L,1122011218,1,126.98,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864994,462144.00
08/29/2015 12:15,2,7.848,ACTIVE,220.29,363.69,59.965,1440864903,"201051344000417","174011321042388",27.77,42.50,0,333.33,417.79,220.8,211.1,1.030,228602.5,228602.5,281,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864995,462145.00
08/29/2015 12:15,2,7.965,ACTIVE,220.97,364.59,59.959,1440864903,"201051344000594","174011321042388",28.11,42.80,0,331.83,419.30,226.6,216.8,1.034,230684.2,230684.2,281,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864996,462146.00
08/29/2015 12:15,2,7.510,ACTIVE,215.09,372.41,59.965,1440864903,"274151322000083","174011321042388",27.25,52.50,0,326.72,392.85,207.2,198.1,0.835,509801.1,509801.1,282,0,0,0,L,1151911521,1,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864997,462147.00
08/29/2015 12:15,2,8.064,ACTIVE,221.64,368.50,59.959,1440864903,"201051344000585","174011321042388",28.07,38.20,0,333.93,417.79,229.1,219.2,1.039,230243.6,230243.6,282,0,0,0,L,1122011218,1,126.53,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864998,462148.00
08/29/2015 12:15,2,7.605,ACTIVE,215.54,352.57,59.965,1440864903,"274151322000054","174011321042388",27.39,47.50,0,326.42,394.95,210.8,201.5,0.800,504590.1,504590.1,282,0,0,0,L,1151911521,1,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440864999,462149.00
08/29/2015 12:15,2,8.129,ACTIVE,221.64,369.10,59.975,1440864903,"201051344001203","174011321042388",27.93,39.80,0,334.84,418.39,229.8,219.9,1.065,230983.2,230983.2,283,0,0,0,L,1122011218,1,127.43,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865000,462150.00
08/29/2015 12:15,2,8.012,ACTIVE,220.06,366.40,60.002,1440864903,"201051344000646","174011321042388",27.85,39.00,0,332.43,420.20,225.8,216.0,1.025,227084.7,227084.7,283,0,0,0,L,1122011218,1,126.53,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865001,462151.00
08/29/2015 12:15,2,5.250,ACTIVE,216.22,411.48,59.965,1440864903,"274151322000068","174011321042388",37.35,50.20,0,385.33,461.38,198.2,189.4,0.769,407972.5,407972.5,284,0,0,0,L,1151911521,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865002,462152.00
08/29/2015 12:15,2,8.029,ACTIVE,216.45,376.31,59.970,1440864903,"274151322000076","174011321042388",27.99,53.00,0,329.43,398.26,227.6,217.8,0.888,539139.6,539139.6,281,0,0,0,L,1151911521,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865003,462153.00
08/29/2015 12:15,2,8.053,ACTIVE,219.84,365.80,59.959,1440864903,"201051344000890","174011321042388",27.65,42.80,0,333.93,418.70,225.6,215.8,1.030,231883.4,231883.4,282,0,0,0,L,1122011218,1,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865003,462154.00
08/29/2015 12:15,2,8.146,ACTIVE,223.00,369.40,59.970,1440864903,"201051344000900","174011321042388",28.51,33.30,0,333.63,419.30,235.1,225.0,1.052,232935.0,232935.0,285,0,0,0,L,1122011218,1,126.30,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865004,462155.00
08/29/2015 12:15,2,8.143,ACTIVE,221.87,365.80,59.938,1440864903,"201051344000633","174011321042388",27.57,38.80,0,334.54,417.49,227.3,217.4,1.056,221639.1,221639.1,284,0,0,0,L,1122011218,1,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865005,462156.00
08/29/2015 12:15,2,8.012,ACTIVE,223.23,369.70,59.965,1440864903,"201051344000983","174011321042388",28.53,34.50,0,334.24,418.70,231.3,221.4,1.052,229915.4,229915.4,282,0,0,0,L,1122011218,1,126.30,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865006,462157.00
08/29/2015 12:15,2,7.924,ACTIVE,221.42,366.40,59.959,1440864903,"201051344000917","174011321042388",28.23,37.50,0,333.33,417.49,226.5,216.7,1.052,232275.1,232275.1,283,0,0,0,L,1122011218,1,126.75,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865007,462158.00
08/29/2015 12:15,2,7.984,ACTIVE,222.77,368.80,60.002,1440864903,"201051344000648","174011321042388",28.07,35.00,0,334.84,417.79,226.9,217.1,1.030,227552.0,227552.0,282,0,0,0,L,1122011218,1,125.62,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865008,462159.00
08/29/2015 12:15,2,8.027,ACTIVE,221.19,370.00,59.986,1440864903,"201051344001093","174011321042388",28.15,38.40,0,333.93,418.39,228.9,219.0,1.030,230528.3,230528.3,285,0,0,0,L,1122011218,1,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865009,462160.00
08/29/2015 12:15,2,8.168,ACTIVE,222.77,367.30,59.975,1440864903,"201051344000645","174011321042388",27.85,35.80,0,334.54,417.49,230.2,220.2,1.025,228595.7,228595.7,282,0,0,0,L,1122011218,1,126.30,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865010,462161.00
08/29/2015 12:15,2,7.678,ACTIVE,215.54,367.30,59.965,1440864903,"274151322000085","174011321042388",27.65,47.30,0,327.62,394.95,214.8,205.4,0.804,507273.6,507273.6,281,0,0,0,L,1151911521,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865011,462162.00
08/29/2015 12:15,2,8.074,ACTIVE,221.87,368.50,59.965,1440864903,"201051344000651","174011321042388",28.05,36.80,0,334.54,416.59,229.2,219.3,1.030,227811.8,227811.8,282,0,0,0,L,1122011218,1,127.43,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865012,462163.00
08/29/2015 12:15,2,8.162,ACTIVE,221.87,365.49,59.981,1440864903,"201051344000867","174011321042388",27.85,37.50,0,333.63,419.00,230.1,220.1,1.039,220603.9,220603.9,282,0,0,0,L,1122011218,1,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865013,462164.00
08/29/2015 12:15,2,8.000,ACTIVE,219.61,365.19,59.975,1440864903,"201051344001230","174011321042388",28.07,39.50,0,333.03,418.09,227.3,217.4,1.056,231344.0,231344.0,284,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865014,462165.00
08/29/2015 12:15,2,8.100,ACTIVE,222.77,369.10,59.970,1440864903,"201051344000576","174011321042388",28.17,33.80,0,334.84,418.39,231.1,221.1,1.043,227705.5,227705.5,284,0,0,0,L,1122011218,1,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865015,462166.00
08/29/2015 12:15,2,8.088,ACTIVE,223.45,367.00,59.970,1440864903,"201051344000579","174011321042388",27.91,38.80,0,334.84,417.49,228.5,218.6,1.052,234926.6,234926.6,281,0,0,0,L,1122011218,1,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865015,462167.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462168.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462169.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462170.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462171.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462172.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462173.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462174.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462175.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462176.00
08/29/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440864903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865783,462177.00
08/29/2015 12:30,2,4.055,ACTIVE,216.90,349.26,59.944,1440865804,"201051344000955","174011321042388",28.11,39.30,0,333.03,423.20,115.5,109.5,0.544,233274.8,233274.8,285,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865879,462178.00
08/29/2015 12:30,2,4.143,ACTIVE,213.06,341.75,59.949,1440865804,"274151322000095","174011321042388",27.91,51.80,0,325.52,403.07,117.0,111.0,0.460,532900.7,532900.7,282,0,0,0,L,1151911521,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865880,462179.00
08/29/2015 12:30,2,4.100,ACTIVE,218.26,351.97,59.928,1440865804,"201051344000868","174011321042388",28.03,33.50,0,333.33,423.81,116.4,110.5,0.530,220142.0,220142.0,284,0,0,0,L,1122011218,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865881,462180.00
08/29/2015 12:30,2,4.107,ACTIVE,219.61,351.97,59.975,1440865804,"201051344000853","174011321042388",27.99,34.30,0,336.94,428.61,116.5,110.5,0.548,226659.2,226659.2,284,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865881,462181.00
08/29/2015 12:30,2,4.014,ACTIVE,218.26,351.67,59.965,1440865804,"201051344000582","174011321042388",27.87,37.50,0,333.63,422.90,113.3,107.4,0.521,225483.7,225483.7,282,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865882,462182.00
08/29/2015 12:30,2,3.998,ACTIVE,219.16,352.87,59.959,1440865804,"201051344000469","174011321042388",28.59,32.00,0,333.93,428.31,115.8,109.8,0.557,221916.7,221916.7,286,0,0,0,L,1122011218,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865883,462183.00
08/29/2015 12:30,2,4.039,ACTIVE,219.16,353.47,59.944,1440865804,"201051344000988","174011321042388",27.81,35.20,0,333.93,428.91,113.8,107.9,0.539,220900.3,220900.3,283,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865884,462184.00
08/29/2015 12:30,2,4.000,ACTIVE,218.93,350.77,59.949,1440865804,"201051344001158","174011321042388",27.69,36.30,0,334.24,426.81,112.1,106.3,0.526,226524.8,226524.8,284,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865885,462185.00
08/29/2015 12:30,2,4.039,ACTIVE,217.58,350.47,59.954,1440865804,"201051344001025","174011321042388",27.95,40.00,0,334.54,424.11,114.4,108.5,0.513,231155.4,231155.4,281,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865886,462186.00
08/29/2015 12:30,2,4.000,ACTIVE,218.93,352.57,59.954,1440865804,"201051344000569","174011321042388",28.23,34.80,0,334.54,428.01,114.4,108.5,0.530,234382.1,234382.1,282,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865887,462187.00
08/29/2015 12:30,2,2.465,ACTIVE,213.29,421.70,59.944,1440865804,"274151322000094","174011321042388",39.02,48.30,0,385.63,459.87,98.0,92.6,0.367,408626.1,408626.1,286,0,0,0,L,1151911521,1,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865888,462188.00
08/29/2015 12:30,2,4.002,ACTIVE,218.93,350.77,59.944,1440865804,"201051344000458","174011321042388",27.75,36.00,0,334.84,428.91,112.5,106.6,0.539,230056.7,230056.7,284,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865889,462189.00
08/29/2015 12:30,2,3.801,ACTIVE,213.29,338.74,59.944,1440865804,"274151322000087","174011321042388",27.39,51.30,0,327.62,403.07,105.4,99.8,0.407,481091.9,481091.9,282,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865890,462190.00
08/29/2015 12:30,2,3.824,ACTIVE,212.83,349.86,59.944,1440865804,"274151322000052","174011321042388",27.41,53.50,0,327.62,403.37,106.2,100.6,0.402,514121.5,514121.5,282,0,0,0,L,1151911521,1,121.78,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865891,462191.00
08/29/2015 12:30,2,3.883,ACTIVE,217.13,350.47,59.959,1440865804,"201051344001145","174011321042388",27.93,37.30,0,333.93,423.81,109.8,104.0,0.504,234963.0,234963.0,284,0,0,0,L,1122011218,1,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865892,462192.00
08/29/2015 12:30,2,3.936,ACTIVE,216.90,352.57,59.954,1440865804,"201051344000685","174011321042388",27.47,38.00,0,333.93,422.90,109.5,103.8,0.544,233653.2,233653.2,283,0,0,0,L,1122011218,1,125.62,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865893,462193.00
08/29/2015 12:30,2,3.738,ACTIVE,212.83,344.15,59.933,1440865804,"274151322000088","174011321042388",27.31,47.50,0,327.32,403.67,103.4,97.9,0.393,493598.8,493598.8,282,0,0,0,L,1151911521,1,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865894,462194.00
08/29/2015 12:30,2,3.895,ACTIVE,217.58,352.27,59.949,1440865804,"201051344000438","174011321042388",27.57,40.00,0,334.24,422.60,108.7,103.0,0.508,233691.1,233691.1,283,0,0,0,L,1122011218,1,125.40,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865895,462195.00
08/29/2015 12:30,2,3.887,ACTIVE,217.58,350.77,59.944,1440865804,"201051344001135","174011321042388",27.87,36.80,0,333.33,422.30,109.7,103.9,0.499,225236.1,225236.1,282,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865896,462196.00
08/29/2015 12:30,2,3.859,ACTIVE,217.35,349.86,59.954,1440865804,"201051344000417","174011321042388",27.29,43.20,0,333.03,425.31,106.8,101.1,0.499,228651.1,228651.1,282,0,0,0,L,1122011218,1,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865897,462197.00
08/29/2015 12:30,2,3.906,ACTIVE,217.80,349.26,59.954,1440865804,"201051344000594","174011321042388",27.73,42.80,0,332.43,424.41,109.8,104.0,0.517,230733.9,230733.9,282,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865897,462198.00
08/29/2015 12:30,2,3.719,ACTIVE,212.83,338.44,59.949,1440865804,"274151322000083","174011321042388",27.37,52.00,0,326.72,403.37,103.0,97.5,0.415,509847.4,509847.4,283,0,0,0,L,1151911521,1,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865898,462199.00
08/29/2015 12:30,2,3.928,ACTIVE,218.03,350.77,59.949,1440865804,"201051344000585","174011321042388",27.95,38.20,0,333.93,422.00,111.2,105.4,0.517,230294.0,230294.0,283,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865899,462200.00
08/29/2015 12:30,2,3.730,ACTIVE,213.29,338.44,59.933,1440865804,"274151322000054","174011321042388",27.43,47.50,0,326.12,404.87,103.6,98.1,0.384,504636.9,504636.9,283,0,0,0,L,1151911521,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865900,462201.00
08/29/2015 12:30,2,3.840,ACTIVE,218.03,350.77,59.938,1440865804,"201051344001203","174011321042388",28.35,40.20,0,334.54,423.81,110.2,104.5,0.521,231033.5,231033.5,284,0,0,0,L,1122011218,1,125.85,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865901,462202.00
08/29/2015 12:30,2,3.812,ACTIVE,216.90,351.07,59.944,1440865804,"201051344000646","174011321042388",27.91,39.80,0,332.13,424.11,107.8,102.1,0.499,227134.2,227134.2,284,0,0,0,L,1122011218,1,125.17,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865902,462203.00
08/29/2015 12:30,2,2.463,ACTIVE,213.74,406.37,59.938,1440865804,"274151322000068","174011321042388",37.77,50.00,0,387.44,464.08,94.5,89.3,0.371,408016.4,408016.4,285,0,0,0,L,1151911521,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865903,462204.00
08/29/2015 12:30,2,3.936,ACTIVE,213.74,346.86,59.938,1440865804,"274151322000076","174011321042388",27.81,51.80,0,328.82,403.67,110.8,105.0,0.433,539190.0,539190.0,282,0,0,0,L,1151911521,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865904,462205.00
08/29/2015 12:30,2,3.879,ACTIVE,216.90,348.96,59.933,1440865804,"201051344000890","174011321042388",27.49,43.20,0,333.63,423.50,108.0,102.3,0.504,231932.7,231932.7,283,0,0,0,L,1122011218,1,125.17,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865905,462206.00
08/29/2015 12:30,2,3.924,ACTIVE,218.71,351.07,59.949,1440865804,"201051344000900","174011321042388",28.29,33.00,0,333.93,427.41,112.4,106.5,0.513,232985.7,232985.7,286,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865906,462207.00
08/29/2015 12:30,2,3.859,ACTIVE,218.48,350.77,59.944,1440865804,"201051344000633","174011321042388",27.87,39.00,0,333.63,422.30,108.9,103.2,0.513,221688.3,221688.3,285,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865906,462208.00
08/29/2015 12:30,2,3.824,ACTIVE,219.16,350.47,59.938,1440865804,"201051344000983","174011321042388",28.77,35.00,0,333.63,424.11,111.4,105.6,0.535,229965.4,229965.4,283,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865907,462209.00
08/29/2015 12:30,2,3.777,ACTIVE,217.80,351.37,59.938,1440865804,"201051344000917","174011321042388",28.05,37.50,0,332.73,421.70,107.3,101.6,0.504,232324.2,232324.2,284,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865908,462210.00
08/29/2015 12:30,2,3.785,ACTIVE,218.93,349.56,59.907,1440865804,"201051344000648","174011321042388",28.25,35.40,0,334.54,424.41,108.4,102.7,0.508,227600.8,227600.8,283,0,0,0,L,1122011218,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865909,462211.00
08/29/2015 12:30,2,3.752,ACTIVE,217.58,351.97,59.928,1440865804,"201051344001093","174011321042388",28.35,38.20,0,333.63,422.60,107.7,102.0,0.491,230577.7,230577.7,286,0,0,0,L,1122011218,1,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865910,462212.00
08/29/2015 12:30,2,3.877,ACTIVE,218.93,350.47,59.912,1440865804,"201051344000645","174011321042388",27.79,35.60,0,334.54,426.81,109.1,103.4,0.495,228645.1,228645.1,283,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865911,462213.00
08/29/2015 12:30,2,3.688,ACTIVE,213.06,341.75,59.944,1440865804,"274151322000085","174011321042388",27.65,47.30,0,328.82,404.27,103.2,97.7,0.393,507320.6,507320.6,282,0,0,0,L,1151911521,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865912,462214.00
08/29/2015 12:30,2,3.803,ACTIVE,218.03,351.97,59.933,1440865804,"201051344000651","174011321042388",28.07,37.00,0,334.54,422.30,108.1,102.4,0.499,227861.3,227861.3,283,0,0,0,L,1122011218,1,125.85,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865913,462215.00
08/29/2015 12:30,2,3.832,ACTIVE,218.48,348.36,59.938,1440865804,"201051344000867","174011321042388",28.21,37.30,0,333.63,422.30,109.4,103.7,0.495,220653.2,220653.2,283,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865914,462216.00
08/29/2015 12:30,2,3.770,ACTIVE,216.90,348.66,59.949,1440865804,"201051344001230","174011321042388",28.13,40.20,0,332.73,424.11,107.3,101.6,0.521,231392.8,231392.8,285,0,0,0,L,1122011218,1,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865915,462217.00
08/29/2015 12:30,2,3.754,ACTIVE,218.93,351.97,59.944,1440865804,"201051344000576","174011321042388",28.39,33.30,0,334.24,428.91,107.9,102.2,0.499,227754.9,227754.9,285,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865916,462218.00
08/29/2015 12:30,2,3.811,ACTIVE,218.71,349.86,59.933,1440865804,"201051344000579","174011321042388",27.81,39.30,0,334.54,428.01,107.3,101.7,0.504,234975.7,234975.7,282,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440865917,462219.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462220.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462221.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462222.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462223.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462224.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462225.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462226.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462227.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462228.00
08/29/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440865804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866684,462229.00
08/29/2015 12:45,2,6.283,ACTIVE,218.71,360.08,60.018,1440866703,"201051344000955","174011321042388",28.03,38.00,0,333.33,423.50,178.3,170.2,0.840,233306.8,233306.8,286,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866778,462230.00
08/29/2015 12:45,2,6.250,ACTIVE,213.96,368.50,60.007,1440866703,"274151322000095","174011321042388",28.09,50.20,0,327.32,402.77,177.8,169.6,0.685,532933.0,532933.0,283,0,0,0,L,1151911521,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866779,462231.00
08/29/2015 12:45,2,7.340,ACTIVE,220.97,364.29,60.007,1440866703,"201051344000868","174011321042388",28.47,32.60,0,333.63,423.81,211.6,202.3,0.955,220174.8,220174.8,285,0,0,0,L,1122011218,1,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866780,462232.00
08/29/2015 12:45,2,8.291,ACTIVE,223.68,369.70,60.039,1440866703,"201051344000853","174011321042388",28.39,33.30,0,334.54,428.61,238.5,228.2,1.092,226692.3,226692.3,285,0,0,0,L,1122011218,1,126.30,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866781,462233.00
08/29/2015 12:45,2,7.656,ACTIVE,220.97,366.70,60.018,1440866703,"201051344000582","174011321042388",27.71,35.40,0,333.33,423.20,215.1,205.7,0.981,225515.6,225515.6,283,0,0,0,L,1122011218,1,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866782,462234.00
08/29/2015 12:45,2,7.633,ACTIVE,223.00,367.60,60.044,1440866703,"201051344000469","174011321042388",28.25,31.00,0,333.63,423.50,218.0,208.5,0.999,221949.7,221949.7,287,0,0,0,L,1122011218,1,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866783,462235.00
08/29/2015 12:45,2,6.961,ACTIVE,222.10,365.80,60.018,1440866703,"201051344000988","174011321042388",27.93,33.80,0,333.33,423.50,196.8,188.0,0.897,220933.1,220933.1,284,0,0,0,L,1122011218,1,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866784,462236.00
08/29/2015 12:45,2,6.080,ACTIVE,220.97,360.08,60.060,1440866703,"201051344001158","174011321042388",28.05,35.20,0,333.33,422.60,172.7,164.8,0.800,226557.2,226557.2,285,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866785,462237.00
08/29/2015 12:45,2,6.248,ACTIVE,219.84,361.59,60.023,1440866703,"201051344001025","174011321042388",28.01,38.20,0,333.33,423.81,176.9,168.9,0.773,231188.2,231188.2,282,0,0,0,L,1122011218,1,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866786,462238.00
08/29/2015 12:45,2,5.029,ACTIVE,219.84,355.58,60.012,1440866703,"201051344000569","174011321042388",28.17,33.80,0,333.03,424.11,143.4,136.5,0.663,234415.2,234415.2,283,0,0,0,L,1122011218,1,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866787,462239.00
08/29/2015 12:45,2,3.846,ACTIVE,213.96,414.49,60.023,1440866703,"274151322000094","174011321042388",38.19,46.80,0,386.53,465.89,149.2,142.1,0.583,408654.2,408654.2,287,0,0,0,L,1151911521,1,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866788,462240.00
08/29/2015 12:45,2,4.672,ACTIVE,219.39,354.37,60.023,1440866703,"201051344000458","174011321042388",28.27,34.80,0,332.43,423.50,133.7,127.1,0.641,230089.5,230089.5,285,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866789,462241.00
08/29/2015 12:45,2,4.701,ACTIVE,213.74,346.86,60.012,1440866703,"274151322000087","174011321042388",27.25,50.20,0,327.92,398.86,129.7,123.3,0.499,481121.9,481121.9,283,0,0,0,L,1151911521,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866790,462242.00
08/29/2015 12:45,2,4.529,ACTIVE,213.51,341.75,60.023,1440866703,"274151322000052","174011321042388",27.47,51.30,0,327.62,399.76,126.0,119.7,0.491,514151.7,514151.7,283,0,0,0,L,1151911521,1,121.55,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866790,462243.00
08/29/2015 12:45,2,4.473,ACTIVE,216.90,353.17,60.023,1440866703,"201051344001145","174011321042388",28.07,35.60,0,333.03,424.11,127.2,120.8,0.579,234995.0,234995.0,285,0,0,0,L,1122011218,1,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866791,462244.00
08/29/2015 12:45,2,4.465,ACTIVE,216.67,353.17,60.023,1440866703,"201051344000685","174011321042388",28.07,36.30,0,333.03,423.50,126.9,120.5,0.628,233685.3,233685.3,284,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866792,462245.00
08/29/2015 12:45,2,4.301,ACTIVE,213.06,342.95,60.018,1440866703,"274151322000088","174011321042388",27.45,46.80,0,328.22,399.46,119.5,113.4,0.451,493628.7,493628.7,283,0,0,0,L,1151911521,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866793,462246.00
08/29/2015 12:45,2,4.482,ACTIVE,217.13,353.77,60.023,1440866703,"201051344000438","174011321042388",28.05,38.20,0,333.63,423.20,127.3,120.9,0.601,233723.1,233723.1,284,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866794,462247.00
08/29/2015 12:45,2,4.562,ACTIVE,217.13,352.57,60.023,1440866703,"201051344001135","174011321042388",28.05,35.80,0,333.93,422.90,129.6,123.2,0.601,225268.4,225268.4,283,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866795,462248.00
08/29/2015 12:45,2,4.461,ACTIVE,216.90,351.07,60.012,1440866703,"201051344000417","174011321042388",28.13,40.80,0,332.43,424.11,127.0,120.7,0.601,228682.8,228682.8,283,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866796,462249.00
08/29/2015 12:45,2,4.643,ACTIVE,217.80,351.67,60.018,1440866703,"201051344000594","174011321042388",28.29,41.00,0,331.23,424.71,132.9,126.4,0.628,230766.6,230766.6,283,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866797,462250.00
08/29/2015 12:45,2,4.365,ACTIVE,213.29,348.66,60.002,1440866703,"274151322000083","174011321042388",27.51,50.80,0,327.02,398.26,121.5,115.4,0.491,509877.5,509877.5,284,0,0,0,L,1151911521,1,121.78,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866798,462251.00
08/29/2015 12:45,2,4.537,ACTIVE,217.58,354.07,60.007,1440866703,"201051344000585","174011321042388",28.27,36.80,0,333.63,421.70,129.9,123.5,0.601,230326.9,230326.9,284,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866799,462252.00
08/29/2015 12:45,2,4.342,ACTIVE,213.06,358.58,60.012,1440866703,"274151322000054","174011321042388",27.71,46.80,0,327.62,400.36,121.8,115.6,0.468,504667.3,504667.3,284,0,0,0,L,1151911521,1,122.01,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866800,462253.00
08/29/2015 12:45,2,4.404,ACTIVE,217.35,352.57,60.012,1440866703,"201051344001203","174011321042388",28.25,38.60,0,334.24,422.90,126.0,119.7,0.592,231066.4,231066.4,285,0,0,0,L,1122011218,1,125.40,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866801,462254.00
08/29/2015 12:45,2,4.336,ACTIVE,216.45,351.37,60.012,1440866703,"201051344000646","174011321042388",28.11,38.20,0,333.03,424.41,123.5,117.3,0.592,227166.3,227166.3,285,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866802,462255.00
08/29/2015 12:45,2,2.885,ACTIVE,214.19,408.18,60.028,1440866703,"274151322000068","174011321042388",37.41,49.00,0,387.74,466.19,109.0,103.3,0.424,408044.5,408044.5,286,0,0,0,L,1151911521,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866803,462256.00
08/29/2015 12:45,2,4.461,ACTIVE,213.74,354.67,60.012,1440866703,"274151322000076","174011321042388",28.29,50.60,0,329.13,403.37,127.7,121.3,0.499,539222.7,539222.7,283,0,0,0,L,1151911521,1,122.01,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866803,462257.00
08/29/2015 12:45,2,4.389,ACTIVE,216.22,350.77,60.002,1440866703,"201051344000890","174011321042388",27.87,40.80,0,333.33,424.71,123.9,117.7,0.566,231965.0,231965.0,284,0,0,0,L,1122011218,1,124.49,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866804,462258.00
08/29/2015 12:45,2,4.475,ACTIVE,218.48,353.17,60.018,1440866703,"201051344000900","174011321042388",28.73,32.00,0,333.33,422.90,130.2,123.8,0.601,233019.2,233019.2,287,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866805,462259.00
08/29/2015 12:45,2,4.494,ACTIVE,218.26,354.07,60.018,1440866703,"201051344000633","174011321042388",27.75,37.50,0,333.33,422.30,126.3,120.0,0.597,221721.0,221721.0,286,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866806,462260.00
08/29/2015 12:45,2,4.453,ACTIVE,218.93,353.17,60.012,1440866703,"201051344000983","174011321042388",28.19,33.50,0,333.33,423.81,127.1,120.8,0.601,229998.7,229998.7,284,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866807,462261.00
