ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 12:45,2,4.338,ACTIVE,217.13,351.37,60.007,1440866703,"201051344000917","174011321042388",28.15,36.30,0,332.73,422.90,123.6,117.4,0.583,232356.4,232356.4,285,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866808,462262.00
08/29/2015 12:45,2,4.295,ACTIVE,218.48,352.27,60.018,1440866703,"201051344000648","174011321042388",28.03,34.00,0,333.93,422.90,122.0,115.8,0.575,227633.4,227633.4,284,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866809,462263.00
08/29/2015 12:45,2,4.234,ACTIVE,217.13,353.47,60.023,1440866703,"201051344001093","174011321042388",28.49,36.50,0,333.33,422.30,122.2,116.1,0.557,230610.0,230610.0,287,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866810,462264.00
08/29/2015 12:45,2,4.322,ACTIVE,218.71,352.57,60.007,1440866703,"201051344000645","174011321042388",27.81,34.30,0,333.63,422.60,121.7,115.5,0.552,228678.0,228678.0,284,0,0,0,L,1122011218,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866811,462265.00
08/29/2015 12:45,2,4.158,ACTIVE,213.51,350.77,60.023,1440866703,"274151322000085","174011321042388",27.81,45.80,0,328.82,400.36,117.1,111.1,0.455,507351.3,507351.3,283,0,0,0,L,1151911521,1,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866811,462266.00
08/29/2015 12:45,2,4.244,ACTIVE,217.35,352.27,60.018,1440866703,"201051344000651","174011321042388",28.11,35.60,0,334.24,422.60,120.9,114.8,0.557,227893.8,227893.8,284,0,0,0,L,1122011218,1,125.40,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866812,462267.00
08/29/2015 12:45,2,4.254,ACTIVE,218.26,352.27,60.002,1440866703,"201051344000867","174011321042388",28.05,35.80,0,333.63,422.90,120.9,114.8,0.544,220686.1,220686.1,284,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866813,462268.00
08/29/2015 12:45,2,4.117,ACTIVE,216.22,350.77,60.007,1440866703,"201051344001230","174011321042388",28.41,38.20,0,332.43,423.81,118.5,112.5,0.566,231425.0,231425.0,286,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866814,462269.00
08/29/2015 12:45,2,4.178,ACTIVE,218.93,354.37,60.012,1440866703,"201051344000576","174011321042388",28.41,32.60,0,333.63,423.81,120.2,114.1,0.557,227787.8,227787.8,286,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866815,462270.00
08/29/2015 12:45,2,4.213,ACTIVE,218.71,352.87,60.007,1440866703,"201051344000579","174011321042388",28.15,38.00,0,334.24,423.20,120.1,114.0,0.566,235008.5,235008.5,283,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440866816,462271.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462272.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462273.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462274.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462275.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462276.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462277.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462278.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462279.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462280.00
08/29/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440866703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867583,462281.00
08/29/2015 13:00,2,3.389,ACTIVE,216.00,348.36,59.965,1440867603,"201051344000955","174011321042388",28.78,36.00,0,333.03,423.20,98.9,93.5,0.477,233333.1,233333.1,287,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867678,462282.00
08/29/2015 13:00,2,3.516,ACTIVE,213.06,340.85,59.954,1440867603,"274151322000095","174011321042388",28.69,45.50,0,327.62,403.37,102.1,96.6,0.393,532960.0,532960.0,284,0,0,0,L,1151911521,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867679,462283.00
08/29/2015 13:00,2,3.432,ACTIVE,216.90,348.36,59.959,1440867603,"201051344000868","174011321042388",28.82,31.50,0,333.63,422.90,100.2,94.8,0.464,220201.6,220201.6,286,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867680,462284.00
08/29/2015 13:00,2,3.457,ACTIVE,218.03,350.17,59.959,1440867603,"201051344000853","174011321042388",28.80,32.00,0,334.84,428.01,100.9,95.4,0.482,226719.2,226719.2,286,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867680,462285.00
08/29/2015 13:00,2,3.367,ACTIVE,216.67,350.17,59.954,1440867603,"201051344000582","174011321042388",28.73,34.30,0,332.43,424.41,98.0,92.6,0.451,225541.6,225541.6,284,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867681,462286.00
08/29/2015 13:00,2,3.469,ACTIVE,217.58,348.66,59.959,1440867603,"201051344000469","174011321042388",28.75,30.00,0,333.33,422.90,101.0,95.6,0.491,221976.5,221976.5,288,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867682,462287.00
08/29/2015 13:00,2,3.496,ACTIVE,217.58,349.86,59.965,1440867603,"201051344000988","174011321042388",28.29,32.60,0,333.03,423.20,100.2,94.8,0.482,220959.6,220959.6,285,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867683,462288.00
08/29/2015 13:00,2,3.467,ACTIVE,217.58,348.36,59.944,1440867603,"201051344001158","174011321042388",28.31,33.50,0,333.63,422.90,99.4,94.0,0.468,226583.5,226583.5,286,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867684,462289.00
08/29/2015 13:00,2,3.508,ACTIVE,216.67,348.66,59.965,1440867603,"201051344001025","174011321042388",28.53,36.00,0,333.63,424.71,101.4,96.0,0.460,231214.8,231214.8,283,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867685,462290.00
08/29/2015 13:00,2,3.469,ACTIVE,217.58,349.86,59.965,1440867603,"201051344000569","174011321042388",28.86,32.00,0,333.03,423.81,101.4,96.0,0.477,234442.0,234442.0,284,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867686,462291.00
08/29/2015 13:00,2,2.271,ACTIVE,213.29,420.20,59.965,1440867603,"274151322000094","174011321042388",38.47,45.00,0,392.55,464.38,89.3,84.3,0.340,408677.1,408677.1,288,0,0,0,L,1151911521,1,122.01,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867687,462292.00
08/29/2015 13:00,2,3.449,ACTIVE,217.80,349.26,59.949,1440867603,"201051344000458","174011321042388",28.90,33.50,0,333.93,423.81,101.0,95.6,0.486,230116.1,230116.1,286,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867688,462293.00
08/29/2015 13:00,2,3.354,ACTIVE,213.29,342.05,59.954,1440867603,"274151322000087","174011321042388",28.03,46.40,0,327.92,399.76,95.2,89.9,0.367,481146.6,481146.6,284,0,0,0,L,1151911521,1,121.78,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867688,462294.00
08/29/2015 13:00,2,3.428,ACTIVE,213.06,350.17,59.954,1440867603,"274151322000052","174011321042388",27.95,47.30,0,327.62,400.36,97.0,91.7,0.380,514176.8,514176.8,284,0,0,0,L,1151911521,1,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867689,462295.00
08/29/2015 13:00,2,3.418,ACTIVE,216.22,348.66,59.970,1440867603,"201051344001145","174011321042388",28.69,34.30,0,333.33,423.50,99.3,93.9,0.455,235021.0,235021.0,286,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867690,462296.00
08/29/2015 13:00,2,3.463,ACTIVE,216.22,347.46,59.965,1440867603,"201051344000685","174011321042388",28.43,35.00,0,332.73,423.81,99.7,94.3,0.495,233711.3,233711.3,285,0,0,0,L,1122011218,1,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867691,462297.00
08/29/2015 13:00,2,3.373,ACTIVE,213.06,351.07,59.959,1440867603,"274151322000088","174011321042388",27.97,43.60,0,327.92,399.46,95.5,90.3,0.362,493653.3,493653.3,284,0,0,0,L,1151911521,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867692,462298.00
08/29/2015 13:00,2,3.449,ACTIVE,216.45,349.86,59.959,1440867603,"201051344000438","174011321042388",28.67,36.50,0,333.33,423.81,100.2,94.8,0.473,233749.1,233749.1,285,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867693,462299.00
08/29/2015 13:00,2,3.502,ACTIVE,216.45,348.06,59.954,1440867603,"201051344001135","174011321042388",28.53,34.00,0,333.33,423.50,101.2,95.8,0.468,225294.6,225294.6,284,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867694,462300.00
08/29/2015 13:00,2,3.430,ACTIVE,216.45,348.96,59.944,1440867603,"201051344000417","174011321042388",28.59,39.00,0,332.73,423.50,99.3,94.0,0.473,228708.5,228708.5,284,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867695,462301.00
08/29/2015 13:00,2,3.521,ACTIVE,216.67,348.06,59.954,1440867603,"201051344000594","174011321042388",28.63,39.30,0,331.83,425.01,102.2,96.7,0.482,230793.1,230793.1,284,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867696,462302.00
08/29/2015 13:00,2,3.400,ACTIVE,213.06,343.85,59.944,1440867603,"274151322000083","174011321042388",28.25,47.80,0,327.92,399.76,97.3,92.0,0.393,509902.4,509902.4,285,0,0,0,L,1151911521,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867697,462303.00
08/29/2015 13:00,2,3.557,ACTIVE,217.13,350.17,59.954,1440867603,"201051344000585","174011321042388",28.84,35.20,0,332.73,422.90,103.9,98.3,0.491,230353.6,230353.6,285,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867698,462304.00
08/29/2015 13:00,2,3.447,ACTIVE,213.29,337.54,59.949,1440867603,"274151322000054","174011321042388",28.01,43.00,0,327.32,401.26,97.9,92.5,0.362,504692.2,504692.2,285,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867699,462305.00
08/29/2015 13:00,2,3.539,ACTIVE,216.90,349.26,59.944,1440867603,"201051344001203","174011321042388",28.75,36.50,0,333.63,423.20,103.1,97.6,0.486,231092.9,231092.9,286,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867700,462306.00
08/29/2015 13:00,2,3.541,ACTIVE,216.00,348.96,59.954,1440867603,"201051344000646","174011321042388",28.33,36.30,0,332.13,425.61,101.7,96.2,0.477,227192.3,227192.3,286,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867701,462307.00
08/29/2015 13:00,2,2.307,ACTIVE,213.96,416.59,59.933,1440867603,"274151322000068","174011321042388",38.80,46.00,0,390.14,465.28,90.4,85.3,0.349,408067.4,408067.4,287,0,0,0,L,1151911521,1,122.23,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867702,462308.00
08/29/2015 13:00,2,3.652,ACTIVE,213.74,345.06,59.965,1440867603,"274151322000076","174011321042388",28.71,46.60,0,328.22,402.77,106.1,100.5,0.415,539249.6,539249.6,284,0,0,0,L,1151911521,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867702,462309.00
08/29/2015 13:00,2,3.590,ACTIVE,216.00,348.36,59.965,1440867603,"201051344000890","174011321042388",28.09,38.80,0,332.73,423.81,102.1,96.7,0.468,231991.1,231991.1,285,0,0,0,L,1122011218,1,124.49,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867703,462310.00
08/29/2015 13:00,2,3.611,ACTIVE,217.80,349.86,59.954,1440867603,"201051344000900","174011321042388",28.67,31.00,0,332.43,422.60,104.8,99.3,0.473,233046.1,233046.1,288,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867704,462311.00
08/29/2015 13:00,2,3.547,ACTIVE,217.58,351.67,59.965,1440867603,"201051344000633","174011321042388",28.69,35.80,0,333.33,422.60,103.1,97.6,0.491,221747.2,221747.2,287,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867705,462312.00
08/29/2015 13:00,2,3.562,ACTIVE,218.03,349.56,59.959,1440867603,"201051344000983","174011321042388",29.16,32.60,0,333.33,423.50,105.3,99.7,0.499,230025.5,230025.5,285,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867706,462313.00
08/29/2015 13:00,2,3.484,ACTIVE,216.67,348.96,59.959,1440867603,"201051344000917","174011321042388",28.86,35.00,0,332.73,422.60,101.8,96.4,0.477,232382.2,232382.2,286,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867707,462314.00
08/29/2015 13:00,2,3.531,ACTIVE,218.03,348.96,59.965,1440867603,"201051344000648","174011321042388",28.75,33.00,0,333.93,423.50,102.9,97.4,0.482,227659.4,227659.4,285,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867708,462315.00
08/29/2015 13:00,2,3.523,ACTIVE,216.90,351.97,59.975,1440867603,"201051344001093","174011321042388",28.65,35.00,0,333.03,424.71,102.2,96.8,0.455,230636.0,230636.0,288,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867709,462316.00
08/29/2015 13:00,2,3.625,ACTIVE,218.03,348.96,59.954,1440867603,"201051344000645","174011321042388",28.39,33.30,0,334.24,422.30,104.1,98.6,0.473,228704.3,228704.3,285,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867710,462317.00
08/29/2015 13:00,2,3.480,ACTIVE,213.29,350.77,59.959,1440867603,"274151322000085","174011321042388",28.45,43.20,0,327.92,401.86,100.3,94.9,0.384,507376.3,507376.3,284,0,0,0,L,1151911521,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867711,462318.00
08/29/2015 13:00,2,3.615,ACTIVE,217.13,350.47,59.970,1440867603,"201051344000651","174011321042388",28.51,34.30,0,333.33,422.00,104.4,98.8,0.482,227920.0,227920.0,285,0,0,0,L,1122011218,1,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867712,462319.00
08/29/2015 13:00,2,3.625,ACTIVE,217.35,348.36,59.965,1440867603,"201051344000867","174011321042388",28.69,34.80,0,333.63,422.90,105.5,99.9,0.477,220712.5,220712.5,285,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867713,462320.00
08/29/2015 13:00,2,3.518,ACTIVE,216.00,347.76,59.965,1440867603,"201051344001230","174011321042388",28.92,36.30,0,332.13,423.20,103.0,97.5,0.491,231450.8,231450.8,287,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867714,462321.00
08/29/2015 13:00,2,3.594,ACTIVE,218.26,350.77,59.959,1440867603,"201051344000576","174011321042388",28.88,31.50,0,333.03,423.81,105.1,99.5,0.486,227814.2,227814.2,287,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867715,462322.00
08/29/2015 13:00,2,3.664,ACTIVE,217.80,349.56,59.970,1440867603,"201051344000579","174011321042388",28.59,36.50,0,334.24,424.11,106.2,100.5,0.504,235034.9,235034.9,284,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440867716,462323.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462324.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462325.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462326.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462327.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462328.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462329.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462330.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462331.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462332.00
08/29/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440867603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868483,462333.00
08/29/2015 13:15,2,4.279,ACTIVE,216.45,351.37,59.959,1440868504,"201051344000955","174011321042388",28.47,35.20,0,332.43,415.39,123.5,117.3,0.592,233356.8,233356.8,288,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868579,462334.00
08/29/2015 13:15,2,4.230,ACTIVE,213.51,345.06,59.991,1440868504,"274151322000095","174011321042388",28.88,44.80,0,327.02,391.94,123.8,117.6,0.473,532984.1,532984.1,285,0,0,0,L,1151911521,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868580,462335.00
08/29/2015 13:15,2,4.738,ACTIVE,218.48,353.77,59.970,1440868504,"201051344000868","174011321042388",28.07,30.80,0,333.03,416.59,135.0,128.4,0.623,220225.6,220225.6,287,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868581,462336.00
08/29/2015 13:15,2,5.201,ACTIVE,220.06,357.08,59.965,1440868504,"201051344000853","174011321042388",28.84,31.80,0,334.24,415.99,152.0,144.8,0.716,226743.4,226743.4,287,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868582,462337.00
08/29/2015 13:15,2,4.520,ACTIVE,217.58,354.07,59.965,1440868504,"201051344000582","174011321042388",28.67,33.50,0,333.03,416.89,131.2,124.7,0.610,225565.1,225565.1,285,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868582,462338.00
08/29/2015 13:15,2,5.438,ACTIVE,220.06,358.28,59.975,1440868504,"201051344000469","174011321042388",28.92,29.30,0,333.63,416.59,159.3,151.9,0.765,222000.7,222000.7,289,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868583,462339.00
08/29/2015 13:15,2,5.557,ACTIVE,220.29,360.08,59.959,1440868504,"201051344000988","174011321042388",28.63,32.20,0,332.43,416.29,161.1,153.6,0.756,220983.6,220983.6,286,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868584,462340.00
08/29/2015 13:15,2,5.734,ACTIVE,220.74,358.58,59.965,1440868504,"201051344001158","174011321042388",28.55,33.00,0,333.63,415.39,165.8,158.1,0.773,226607.3,226607.3,287,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868585,462341.00
08/29/2015 13:15,2,5.521,ACTIVE,218.03,357.38,59.954,1440868504,"201051344001025","174011321042388",28.78,35.40,0,333.63,417.79,160.9,153.4,0.734,231239.0,231239.0,284,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868586,462342.00
08/29/2015 13:15,2,8.010,ACTIVE,221.87,367.60,59.965,1440868504,"201051344000569","174011321042388",28.17,31.80,0,333.63,415.99,228.7,218.8,1.061,234466.2,234466.2,285,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868587,462343.00
08/29/2015 13:15,2,3.412,ACTIVE,214.19,426.81,59.954,1440868504,"274151322000094","174011321042388",38.82,43.40,0,384.73,460.17,134.4,127.8,0.521,408697.9,408697.9,289,0,0,0,L,1151911521,1,121.78,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868588,462344.00
08/29/2015 13:15,2,8.512,ACTIVE,223.00,371.81,59.959,1440868504,"201051344000458","174011321042388",28.71,33.30,0,333.93,420.50,247.4,236.9,1.158,230140.3,230140.3,287,0,0,0,L,1122011218,1,126.30,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868589,462345.00
08/29/2015 13:15,2,6.143,ACTIVE,214.64,368.20,59.959,1440868504,"274151322000087","174011321042388",28.51,44.50,0,328.52,388.64,177.4,169.3,0.689,481169.0,481169.0,285,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868590,462346.00
08/29/2015 13:15,2,6.896,ACTIVE,214.87,351.97,59.959,1440868504,"274151322000052","174011321042388",27.87,46.40,0,327.92,389.54,194.9,186.2,0.756,514199.6,514199.6,285,0,0,0,L,1151911521,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868591,462347.00
08/29/2015 13:15,2,8.543,ACTIVE,219.16,367.90,59.970,1440868504,"201051344001145","174011321042388",28.51,33.80,0,333.63,420.20,246.6,236.1,1.105,235044.7,235044.7,287,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868592,462348.00
08/29/2015 13:15,2,8.666,ACTIVE,218.93,366.70,59.965,1440868504,"201051344000685","174011321042388",28.77,34.30,0,333.33,422.30,252.4,241.7,1.202,233735.1,233735.1,286,0,0,0,L,1122011218,1,126.30,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868593,462349.00
08/29/2015 13:15,2,8.201,ACTIVE,215.32,376.01,59.959,1440868504,"274151322000088","174011321042388",28.01,42.30,0,327.62,397.35,232.8,222.8,0.897,493675.8,493675.8,285,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868593,462350.00
08/29/2015 13:15,2,8.715,ACTIVE,220.52,369.70,59.965,1440868504,"201051344000438","174011321042388",28.84,35.40,0,333.33,423.50,254.6,243.8,1.149,233773.0,233773.0,286,0,0,0,L,1122011218,1,126.75,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868594,462351.00
08/29/2015 13:15,2,8.539,ACTIVE,220.52,369.10,59.981,1440868504,"201051344001135","174011321042388",29.44,33.30,0,333.33,422.30,254.8,244.0,1.153,225318.8,225318.8,285,0,0,0,L,1122011218,1,126.53,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868595,462352.00
08/29/2015 13:15,2,8.916,ACTIVE,219.84,369.70,59.959,1440868504,"201051344000417","174011321042388",28.05,38.40,0,333.03,423.50,253.4,242.6,1.184,228732.2,228732.2,285,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868596,462353.00
08/29/2015 13:15,2,8.416,ACTIVE,221.19,367.00,59.928,1440868504,"201051344000594","174011321042388",29.84,38.20,0,331.83,424.71,253.9,243.1,1.184,230817.5,230817.5,285,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868597,462354.00
08/29/2015 13:15,2,8.576,ACTIVE,214.64,373.61,59.975,1440868504,"274151322000083","174011321042388",27.73,46.20,0,326.12,399.76,240.6,230.3,0.968,509925.3,509925.3,286,0,0,0,L,1151911521,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868598,462355.00
08/29/2015 13:15,2,8.281,ACTIVE,221.19,369.70,59.970,1440868504,"201051344000585","174011321042388",30.34,34.50,0,333.03,420.80,254.3,243.5,1.167,230378.4,230378.4,286,0,0,0,L,1122011218,1,126.30,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868599,462356.00
08/29/2015 13:15,2,8.584,ACTIVE,215.32,384.43,59.959,1440868504,"274151322000054","174011321042388",27.95,41.80,0,327.62,402.16,242.7,232.3,0.946,504715.3,504715.3,286,0,0,0,L,1151911521,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868600,462357.00
08/29/2015 13:15,2,8.266,ACTIVE,220.97,368.50,59.954,1440868504,"201051344001203","174011321042388",30.43,35.60,0,333.03,422.60,254.3,243.5,1.167,231117.5,231117.5,287,0,0,0,L,1122011218,1,127.20,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868601,462358.00
08/29/2015 13:15,2,8.320,ACTIVE,219.61,370.30,59.970,1440868504,"201051344000646","174011321042388",30.16,35.40,0,333.03,424.41,253.7,243.0,1.184,227216.7,227216.7,287,0,0,0,L,1122011218,1,126.30,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868602,462359.00
08/29/2015 13:15,2,5.822,ACTIVE,216.22,430.42,59.949,1440868504,"274151322000068","174011321042388",39.34,45.30,0,391.04,467.69,232.3,222.3,0.902,408088.7,408088.7,288,0,0,0,L,1151911521,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868603,462360.00
08/29/2015 13:15,2,8.260,ACTIVE,216.00,363.69,59.954,1440868504,"274151322000076","174011321042388",30.47,46.00,0,328.82,402.16,254.5,243.7,0.990,539274.7,539274.7,285,0,0,0,L,1151911521,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868604,462361.00
08/29/2015 13:15,2,8.346,ACTIVE,219.61,364.59,59.965,1440868504,"201051344000890","174011321042388",30.10,38.40,0,333.33,424.41,254.4,243.7,1.184,232015.6,232015.6,286,0,0,0,L,1122011218,1,126.30,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868605,462362.00
08/29/2015 13:15,2,8.064,ACTIVE,223.23,370.30,59.959,1440868504,"201051344000900","174011321042388",31.13,31.00,0,333.63,422.60,253.8,243.1,1.145,233071.2,233071.2,289,0,0,0,L,1122011218,1,126.53,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868605,462363.00
08/29/2015 13:15,2,8.301,ACTIVE,222.10,367.60,59.970,1440868504,"201051344000633","174011321042388",30.30,36.30,0,333.03,422.30,253.9,243.2,1.176,221771.9,221771.9,288,0,0,0,L,1122011218,1,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868606,462364.00
08/29/2015 13:15,2,8.180,ACTIVE,223.45,370.30,59.954,1440868504,"201051344000983","174011321042388",30.73,32.60,0,333.33,423.50,254.4,243.6,1.149,230050.7,230050.7,286,0,0,0,L,1122011218,1,126.53,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868607,462365.00
08/29/2015 13:15,2,8.246,ACTIVE,220.97,366.40,59.954,1440868504,"201051344000917","174011321042388",30.40,35.00,0,332.43,421.70,253.7,242.9,1.180,232406.6,232406.6,287,0,0,0,L,1122011218,1,126.53,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868608,462366.00
08/29/2015 13:15,2,8.334,ACTIVE,223.00,371.51,59.965,1440868504,"201051344000648","174011321042388",30.14,33.30,0,333.03,423.50,254.3,243.5,1.167,227684.1,227684.1,286,0,0,0,L,1122011218,1,125.62,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868609,462367.00
08/29/2015 13:15,2,8.229,ACTIVE,221.19,368.80,59.970,1440868504,"201051344001093","174011321042388",30.55,35.00,0,332.73,422.00,254.2,243.4,1.140,230660.4,230660.4,289,0,0,0,L,1122011218,1,126.75,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868610,462368.00
08/29/2015 13:15,2,8.242,ACTIVE,223.23,370.30,59.996,1440868504,"201051344000645","174011321042388",30.43,33.50,0,333.93,422.60,254.0,243.2,1.123,228729.2,228729.2,286,0,0,0,L,1122011218,1,126.53,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868611,462369.00
08/29/2015 13:15,2,8.850,ACTIVE,215.54,374.81,59.954,1440868504,"274151322000085","174011321042388",27.93,42.80,0,328.52,402.46,250.3,239.7,0.972,507399.9,507399.9,285,0,0,0,L,1151911521,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868612,462370.00
08/29/2015 13:15,2,8.268,ACTIVE,221.64,370.60,59.954,1440868504,"201051344000651","174011321042388",30.45,34.00,0,333.03,422.00,255.0,244.2,1.136,227944.9,227944.9,286,0,0,0,L,1122011218,1,127.43,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868613,462371.00
08/29/2015 13:15,2,8.244,ACTIVE,222.10,368.80,59.981,1440868504,"201051344000867","174011321042388",30.47,34.30,0,333.33,421.40,254.1,243.3,1.145,220737.7,220737.7,286,0,0,0,L,1122011218,1,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868614,462372.00
08/29/2015 13:15,2,8.211,ACTIVE,219.39,366.10,59.959,1440868504,"201051344001230","174011321042388",30.53,35.60,0,332.13,423.50,253.7,242.9,1.162,231475.4,231475.4,288,0,0,0,L,1122011218,1,126.07,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868615,462373.00
08/29/2015 13:15,2,8.189,ACTIVE,223.45,371.21,59.944,1440868504,"201051344000576","174011321042388",30.67,31.50,0,333.93,423.81,254.0,243.2,1.136,227839.3,227839.3,288,0,0,0,L,1122011218,1,126.53,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868615,462374.00
08/29/2015 13:15,2,8.285,ACTIVE,223.90,370.60,59.954,1440868504,"201051344000579","174011321042388",30.34,36.30,0,333.93,427.11,254.2,243.4,1.167,235060.1,235060.1,285,0,0,0,L,1122011218,1,126.53,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440868616,462375.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462376.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462377.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462378.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462379.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462380.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462381.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462382.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462383.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462384.00
08/29/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440868504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869384,462385.00
08/29/2015 13:30,2,4.486,ACTIVE,216.67,353.47,59.965,1440869403,"201051344000955","174011321042388",28.57,35.40,0,332.73,424.41,129.8,123.4,0.610,233389.6,233389.6,289,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869478,462386.00
08/29/2015 13:30,2,4.600,ACTIVE,213.06,355.28,59.959,1440869403,"274151322000095","174011321042388",28.49,44.30,0,327.02,403.67,132.8,126.2,0.513,533017.3,533017.3,286,0,0,0,L,1151911521,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869479,462387.00
08/29/2015 13:30,2,4.498,ACTIVE,218.48,354.67,59.996,1440869403,"201051344000868","174011321042388",28.55,31.00,0,332.73,423.20,129.9,123.5,0.579,220258.9,220258.9,288,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869479,462388.00
08/29/2015 13:30,2,4.535,ACTIVE,219.84,355.28,59.944,1440869403,"201051344000853","174011321042388",28.71,32.20,0,334.54,429.22,131.9,125.4,0.619,226776.8,226776.8,288,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869480,462389.00
08/29/2015 13:30,2,4.412,ACTIVE,217.80,354.67,59.975,1440869403,"201051344000582","174011321042388",28.33,33.80,0,333.03,424.11,126.5,120.2,0.583,225597.7,225597.7,286,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869481,462390.00
08/29/2015 13:30,2,4.590,ACTIVE,219.39,354.97,59.981,1440869403,"201051344000469","174011321042388",28.63,30.00,0,333.03,427.41,133.1,126.5,0.636,222034.1,222034.1,290,0,0,0,L,1122011218,1,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869482,462391.00
08/29/2015 13:30,2,4.633,ACTIVE,219.39,355.58,59.954,1440869403,"201051344000988","174011321042388",28.33,32.60,0,333.33,429.22,132.8,126.3,0.623,221016.7,221016.7,287,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869483,462392.00
08/29/2015 13:30,2,4.584,ACTIVE,219.39,353.77,59.954,1440869403,"201051344001158","174011321042388",28.41,33.80,0,333.93,426.51,131.9,125.4,0.623,226640.1,226640.1,288,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869484,462393.00
08/29/2015 13:30,2,4.564,ACTIVE,217.13,353.17,59.959,1440869403,"201051344001025","174011321042388",28.61,35.60,0,333.03,424.11,132.2,125.7,0.601,231272.3,231272.3,285,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869485,462394.00
08/29/2015 13:30,2,4.605,ACTIVE,219.16,354.97,59.959,1440869403,"201051344000569","174011321042388",28.90,32.60,0,333.63,426.21,134.8,128.2,0.628,234499.6,234499.6,286,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869486,462395.00
08/29/2015 13:30,2,2.859,ACTIVE,213.29,419.90,59.965,1440869403,"274151322000094","174011321042388",38.72,43.60,0,388.34,466.49,112.8,106.9,0.438,408726.7,408726.7,290,0,0,0,L,1151911521,1,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869487,462396.00
08/29/2015 13:30,2,4.539,ACTIVE,219.39,353.47,59.981,1440869403,"201051344000458","174011321042388",28.57,34.00,0,333.63,427.71,131.4,124.9,0.623,230173.4,230173.4,288,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869488,462397.00
08/29/2015 13:30,2,4.260,ACTIVE,213.06,343.85,59.959,1440869403,"274151322000087","174011321042388",28.07,45.00,0,327.92,402.46,121.1,114.9,0.464,481199.8,481199.8,286,0,0,0,L,1151911521,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869489,462398.00
08/29/2015 13:30,2,4.291,ACTIVE,213.29,342.35,59.959,1440869403,"274151322000052","174011321042388",28.05,46.40,0,327.02,403.37,121.8,115.7,0.473,514230.8,514230.8,286,0,0,0,L,1151911521,1,121.55,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869489,462399.00
08/29/2015 13:30,2,4.416,ACTIVE,216.67,352.87,59.970,1440869403,"201051344001145","174011321042388",28.39,34.00,0,333.03,425.01,127.0,120.7,0.583,235077.2,235077.2,288,0,0,0,L,1122011218,1,124.94,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869490,462400.00
08/29/2015 13:30,2,4.385,ACTIVE,216.67,352.57,59.986,1440869403,"201051344000685","174011321042388",28.49,34.50,0,333.03,423.50,126.6,120.2,0.623,233767.7,233767.7,287,0,0,0,L,1122011218,1,125.40,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869491,462401.00
08/29/2015 13:30,2,4.174,ACTIVE,212.61,346.56,59.959,1440869403,"274151322000088","174011321042388",28.01,42.30,0,327.92,402.46,118.3,112.2,0.429,493706.5,493706.5,286,0,0,0,L,1151911521,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869492,462402.00
08/29/2015 13:30,2,4.338,ACTIVE,216.90,352.87,59.959,1440869403,"201051344000438","174011321042388",28.39,35.80,0,333.33,424.41,124.6,118.3,0.588,233805.5,233805.5,287,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869493,462403.00
08/29/2015 13:30,2,4.301,ACTIVE,216.90,351.37,59.975,1440869403,"201051344001135","174011321042388",28.71,33.50,0,333.03,423.20,125.0,118.8,0.592,225351.4,225351.4,286,0,0,0,L,1122011218,1,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869494,462404.00
08/29/2015 13:30,2,4.266,ACTIVE,216.45,351.97,59.959,1440869403,"201051344000417","174011321042388",28.27,38.00,0,332.43,424.41,122.1,115.9,0.566,228764.3,228764.3,286,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869495,462405.00
08/29/2015 13:30,2,4.307,ACTIVE,217.80,351.07,59.965,1440869403,"201051344000594","174011321042388",28.55,38.20,0,332.43,425.31,124.5,118.3,0.583,230850.4,230850.4,286,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869496,462406.00
08/29/2015 13:30,2,4.125,ACTIVE,212.83,345.06,59.981,1440869403,"274151322000083","174011321042388",28.05,46.00,0,327.62,402.46,117.1,111.1,0.477,509956.0,509956.0,287,0,0,0,L,1151911521,1,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869497,462407.00
08/29/2015 13:30,2,4.316,ACTIVE,217.58,353.47,59.959,1440869403,"201051344000585","174011321042388",28.78,34.50,0,333.03,421.40,125.8,119.5,0.583,230411.5,230411.5,287,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869498,462408.00
08/29/2015 13:30,2,4.152,ACTIVE,213.06,339.65,59.965,1440869403,"274151322000054","174011321042388",27.97,42.00,0,327.62,404.27,117.7,111.6,0.455,504746.2,504746.2,287,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869499,462409.00
