ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 13:30,2,4.258,ACTIVE,217.35,353.17,59.970,1440869403,"201051344001203","174011321042388",28.59,35.60,0,334.24,422.00,123.2,117.0,0.579,231150.3,231150.3,288,0,0,0,L,1122011218,1,125.62,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869500,462410.00
08/29/2015 13:30,2,4.148,ACTIVE,216.45,352.57,59.938,1440869403,"201051344000646","174011321042388",28.77,35.80,0,332.73,425.01,120.8,114.7,0.583,227249.0,227249.0,288,0,0,0,L,1122011218,1,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869501,462411.00
08/29/2015 13:30,2,2.674,ACTIVE,214.19,423.20,59.970,1440869403,"274151322000068","174011321042388",39.12,46.00,0,392.55,467.39,106.8,101.2,0.415,408117.3,408117.3,289,0,0,0,L,1151911521,1,122.23,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869502,462412.00
08/29/2015 13:30,2,4.271,ACTIVE,213.51,354.97,59.965,1440869403,"274151322000076","174011321042388",28.73,45.30,0,329.13,402.46,124.2,117.9,0.491,539307.6,539307.6,286,0,0,0,L,1151911521,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869503,462413.00
08/29/2015 13:30,2,4.135,ACTIVE,216.45,350.47,59.965,1440869403,"201051344000890","174011321042388",28.73,38.20,0,333.33,424.71,120.3,114.2,0.561,232047.9,232047.9,287,0,0,0,L,1122011218,1,124.94,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869504,462414.00
08/29/2015 13:30,2,4.160,ACTIVE,218.93,353.47,59.938,1440869403,"201051344000900","174011321042388",28.84,31.50,0,333.33,427.11,121.5,115.4,0.557,233104.2,233104.2,290,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869505,462415.00
08/29/2015 13:30,2,4.150,ACTIVE,218.48,351.97,59.970,1440869403,"201051344000633","174011321042388",28.43,35.40,0,333.03,422.90,119.4,113.3,0.557,221804.2,221804.2,289,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869506,462416.00
08/29/2015 13:30,2,4.072,ACTIVE,219.16,352.27,59.944,1440869403,"201051344000983","174011321042388",29.08,32.80,0,333.33,425.91,120.0,113.9,0.566,230083.4,230083.4,287,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869506,462417.00
08/29/2015 13:30,2,4.100,ACTIVE,216.90,351.07,59.970,1440869403,"201051344000917","174011321042388",28.49,34.80,0,332.43,421.70,118.2,112.2,0.539,232438.6,232438.6,288,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869508,462418.00
08/29/2015 13:30,2,4.057,ACTIVE,218.71,351.67,59.970,1440869403,"201051344000648","174011321042388",28.31,32.60,0,333.93,424.41,116.2,110.3,0.544,227716.1,227716.1,287,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869509,462419.00
08/29/2015 13:30,2,3.963,ACTIVE,216.90,352.57,59.970,1440869403,"201051344001093","174011321042388",29.02,34.50,0,333.63,422.90,116.4,110.4,0.535,230692.4,230692.4,290,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869509,462420.00
08/29/2015 13:30,2,4.059,ACTIVE,218.93,351.97,59.981,1440869403,"201051344000645","174011321042388",28.39,33.30,0,334.24,422.90,116.7,110.7,0.526,228761.5,228761.5,287,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869510,462421.00
08/29/2015 13:30,2,3.904,ACTIVE,212.83,342.65,59.975,1440869403,"274151322000085","174011321042388",28.33,42.00,0,328.82,403.67,112.0,106.1,0.429,507430.6,507430.6,286,0,0,0,L,1151911521,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869511,462422.00
08/29/2015 13:30,2,4.045,ACTIVE,217.35,352.27,59.975,1440869403,"201051344000651","174011321042388",28.43,33.80,0,333.93,422.00,116.5,110.5,0.535,227977.0,227977.0,287,0,0,0,L,1122011218,1,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869512,462423.00
08/29/2015 13:30,2,4.021,ACTIVE,218.26,349.86,59.970,1440869403,"201051344000867","174011321042388",28.55,34.50,0,333.33,422.00,116.2,110.3,0.526,220769.9,220769.9,287,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869513,462424.00
08/29/2015 13:30,2,3.922,ACTIVE,216.22,350.47,59.975,1440869403,"201051344001230","174011321042388",28.78,36.00,0,331.83,424.41,114.3,108.4,0.539,231507.1,231507.1,289,0,0,0,L,1122011218,1,124.72,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869514,462425.00
08/29/2015 13:30,2,3.949,ACTIVE,219.16,352.57,59.986,1440869403,"201051344000576","174011321042388",28.78,31.80,0,333.93,428.61,115.0,109.1,0.530,227871.4,227871.4,289,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869515,462426.00
08/29/2015 13:30,2,4.031,ACTIVE,218.93,351.37,59.965,1440869403,"201051344000579","174011321042388",28.29,35.80,0,334.24,427.71,115.4,109.5,0.544,235092.3,235092.3,286,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440869516,462427.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462428.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462429.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462430.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462431.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462432.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462433.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462434.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462435.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462436.00
08/29/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440869403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870283,462437.00
08/29/2015 13:45,2,2.350,ACTIVE,214.87,357.98,59.975,1440870303,"201051344000955","174011321042388",28.98,32.80,0,318.30,388.04,69.0,64.7,0.575,233410.9,233410.9,290,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870378,462438.00
08/29/2015 13:45,2,2.475,ACTIVE,212.83,355.88,59.938,1440870303,"274151322000095","174011321042388",28.71,40.20,0,326.72,375.41,71.9,67.4,0.508,533039.2,533039.2,287,0,0,0,L,1151911521,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870379,462439.00
08/29/2015 13:45,2,2.379,ACTIVE,216.67,357.08,60.039,1440870303,"201051344000868","174011321042388",28.90,29.30,0,318.00,388.64,69.6,65.3,0.561,220280.4,220280.4,289,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870380,462440.00
08/29/2015 13:45,2,2.418,ACTIVE,217.80,359.18,59.986,1440870303,"201051344000853","174011321042388",28.47,29.80,0,319.51,392.85,69.7,65.4,0.588,226798.4,226798.4,289,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870381,462441.00
08/29/2015 13:45,2,2.373,ACTIVE,216.22,358.58,60.039,1440870303,"201051344000582","174011321042388",28.19,31.30,0,316.50,392.55,67.8,63.5,0.570,225618.7,225618.7,287,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870382,462442.00
08/29/2015 13:45,2,2.398,ACTIVE,217.35,357.98,59.907,1440870303,"201051344000469","174011321042388",28.71,28.00,0,315.90,389.84,69.8,65.4,0.592,222055.7,222055.7,291,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870383,462443.00
08/29/2015 13:45,2,2.387,ACTIVE,217.13,359.48,59.938,1440870303,"201051344000988","174011321042388",28.59,30.50,0,316.20,390.74,69.2,64.9,0.579,221038.0,221038.0,288,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870384,462444.00
08/29/2015 13:45,2,2.381,ACTIVE,217.13,357.38,60.049,1440870303,"201051344001158","174011321042388",28.53,31.50,0,318.91,389.54,68.8,64.5,0.575,226661.2,226661.2,289,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870385,462445.00
08/29/2015 13:45,2,2.422,ACTIVE,215.32,357.38,60.049,1440870303,"201051344001025","174011321042388",28.55,33.00,0,317.10,391.64,70.0,65.6,0.566,231293.9,231293.9,286,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870386,462446.00
08/29/2015 13:45,2,2.318,ACTIVE,217.35,358.28,59.981,1440870303,"201051344000569","174011321042388",29.54,30.00,0,319.21,390.14,69.4,65.0,0.579,234521.0,234521.0,287,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870387,462447.00
08/29/2015 13:45,2,1.568,ACTIVE,213.29,421.40,60.002,1440870303,"274151322000094","174011321042388",38.25,40.00,0,381.73,443.94,61.8,57.7,0.429,408745.3,408745.3,291,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870387,462448.00
08/29/2015 13:45,2,2.369,ACTIVE,217.13,357.38,59.938,1440870303,"201051344000458","174011321042388",28.90,31.30,0,317.70,390.44,69.4,65.0,0.592,230194.7,230194.7,289,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870388,462449.00
08/29/2015 13:45,2,2.324,ACTIVE,212.83,353.77,59.996,1440870303,"274151322000087","174011321042388",28.05,40.80,0,326.42,375.41,66.0,61.8,0.446,481219.8,481219.8,287,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870389,462450.00
08/29/2015 13:45,2,2.355,ACTIVE,212.38,358.28,60.007,1440870303,"274151322000052","174011321042388",28.29,42.30,0,326.42,375.11,67.5,63.3,0.477,514251.2,514251.2,287,0,0,0,L,1151911521,1,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870390,462451.00
08/29/2015 13:45,2,2.354,ACTIVE,215.32,356.48,59.996,1440870303,"201051344001145","174011321042388",28.73,31.50,0,319.21,388.94,68.4,64.1,0.544,235098.2,235098.2,289,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870391,462452.00
08/29/2015 13:45,2,2.350,ACTIVE,215.32,358.58,59.896,1440870303,"201051344000685","174011321042388",28.63,32.20,0,315.90,389.84,68.1,63.8,0.601,233788.7,233788.7,288,0,0,0,L,1122011218,1,124.72,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870392,462453.00
08/29/2015 13:45,2,2.307,ACTIVE,212.16,347.46,59.880,1440870303,"274151322000088","174011321042388",28.17,38.20,0,326.72,374.81,65.8,61.6,0.451,493726.4,493726.4,287,0,0,0,L,1151911521,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870393,462454.00
08/29/2015 13:45,2,2.365,ACTIVE,215.54,358.28,60.044,1440870303,"201051344000438","174011321042388",28.65,33.00,0,318.30,393.15,68.6,64.3,0.588,233826.5,233826.5,288,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870394,462455.00
08/29/2015 13:45,2,2.387,ACTIVE,215.32,356.18,60.049,1440870303,"201051344001135","174011321042388",28.71,31.30,0,318.91,391.94,69.4,65.1,0.575,225372.6,225372.6,287,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870395,462456.00
08/29/2015 13:45,2,2.379,ACTIVE,215.32,355.58,60.055,1440870303,"201051344000417","174011321042388",28.31,35.40,0,320.11,388.64,68.2,63.9,0.575,228785.0,228785.0,287,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870396,462457.00
08/29/2015 13:45,2,2.375,ACTIVE,216.45,356.48,59.912,1440870303,"201051344000594","174011321042388",28.92,35.60,0,318.30,388.94,69.6,65.3,0.588,230871.6,230871.6,287,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870397,462458.00
08/29/2015 13:45,2,2.342,ACTIVE,213.06,347.76,60.060,1440870303,"274151322000083","174011321042388",28.31,41.50,0,325.52,375.41,67.2,62.9,0.486,509976.2,509976.2,288,0,0,0,L,1151911521,1,121.78,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870398,462459.00
08/29/2015 13:45,2,2.402,ACTIVE,215.77,358.58,59.891,1440870303,"201051344000585","174011321042388",29.14,32.20,0,316.80,393.75,70.9,66.5,0.592,230433.0,230433.0,288,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870398,462460.00
08/29/2015 13:45,2,2.357,ACTIVE,212.38,358.88,59.944,1440870303,"274151322000054","174011321042388",28.09,38.00,0,321.91,376.31,67.1,62.8,0.464,504766.3,504766.3,288,0,0,0,L,1151911521,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870399,462461.00
08/29/2015 13:45,2,2.365,ACTIVE,215.54,357.38,60.060,1440870303,"201051344001203","174011321042388",29.08,33.30,0,318.00,392.85,69.7,65.3,0.579,231171.5,231171.5,289,0,0,0,L,1122011218,1,124.72,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870400,462462.00
08/29/2015 13:45,2,2.352,ACTIVE,214.87,358.28,59.975,1440870303,"201051344000646","174011321042388",28.86,33.00,0,319.21,389.84,68.8,64.4,0.592,227269.9,227269.9,289,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870401,462463.00
08/29/2015 13:45,2,1.613,ACTIVE,213.74,405.77,60.076,1440870303,"274151322000068","174011321042388",37.65,41.30,0,387.14,444.24,61.1,57.1,0.420,408135.7,408135.7,290,0,0,0,L,1151911521,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870402,462464.00
08/29/2015 13:45,2,2.484,ACTIVE,213.06,359.48,59.922,1440870303,"274151322000076","174011321042388",28.86,40.80,0,327.62,376.31,72.6,68.1,0.521,539329.3,539329.3,287,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870403,462465.00
08/29/2015 13:45,2,2.373,ACTIVE,215.09,357.98,59.959,1440870303,"201051344000890","174011321042388",28.86,35.40,0,319.21,389.24,69.4,65.1,0.557,232068.9,232068.9,288,0,0,0,L,1122011218,1,124.04,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870404,462466.00
08/29/2015 13:45,2,2.367,ACTIVE,217.13,357.68,59.975,1440870303,"201051344000900","174011321042388",29.16,29.00,0,317.40,389.84,69.9,65.6,0.575,233125.5,233125.5,291,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870405,462467.00
08/29/2015 13:45,2,2.383,ACTIVE,217.13,357.98,59.922,1440870303,"201051344000633","174011321042388",28.65,32.80,0,319.51,389.84,69.1,64.8,0.579,221825.2,221825.2,290,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870406,462468.00
08/29/2015 13:45,2,2.402,ACTIVE,217.13,357.68,60.018,1440870303,"201051344000983","174011321042388",28.98,30.50,0,316.20,389.84,70.5,66.1,0.583,230104.8,230104.8,288,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870407,462469.00
08/29/2015 13:45,2,2.297,ACTIVE,215.54,357.98,60.055,1440870303,"201051344000917","174011321042388",29.22,32.20,0,320.41,391.04,68.0,63.7,0.575,232459.4,232459.4,289,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870408,462470.00
08/29/2015 13:45,2,2.369,ACTIVE,217.13,356.78,59.975,1440870303,"201051344000648","174011321042388",28.55,30.50,0,319.21,389.84,68.4,64.1,0.575,227736.9,227736.9,288,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870409,462471.00
08/29/2015 13:45,2,2.297,ACTIVE,215.32,359.18,59.970,1440870303,"201051344001093","174011321042388",29.28,32.20,0,318.91,392.25,68.2,63.9,0.557,230713.1,230713.1,291,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870410,462472.00
08/29/2015 13:45,2,2.402,ACTIVE,217.13,357.08,59.928,1440870303,"201051344000645","174011321042388",28.29,31.00,0,320.11,389.24,68.9,64.5,0.566,228782.3,228782.3,288,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870410,462473.00
08/29/2015 13:45,2,2.340,ACTIVE,212.83,354.07,59.849,1440870303,"274151322000085","174011321042388",28.41,37.80,0,327.32,376.01,67.3,63.0,0.473,507450.6,507450.6,287,0,0,0,L,1151911521,1,121.55,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870411,462474.00
08/29/2015 13:45,2,2.377,ACTIVE,215.77,357.68,60.039,1440870303,"201051344000651","174011321042388",28.73,31.50,0,318.61,393.45,69.2,64.8,0.575,227997.9,227997.9,288,0,0,0,L,1122011218,1,124.49,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870412,462475.00
08/29/2015 13:45,2,2.393,ACTIVE,216.90,356.48,59.970,1440870303,"201051344000867","174011321042388",28.75,32.20,0,319.51,388.34,69.7,65.3,0.566,220790.9,220790.9,288,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870413,462476.00
08/29/2015 13:45,2,2.359,ACTIVE,215.09,357.08,59.886,1440870303,"201051344001230","174011321042388",28.51,33.00,0,318.61,388.04,68.1,63.8,0.575,231527.7,231527.7,290,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870414,462477.00
08/29/2015 13:45,2,2.359,ACTIVE,217.35,359.48,60.023,1440870303,"201051344000576","174011321042388",28.77,29.50,0,317.70,389.84,68.7,64.4,0.570,227892.2,227892.2,290,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870415,462478.00
08/29/2015 13:45,2,2.389,ACTIVE,217.13,357.38,60.012,1440870303,"201051344000579","174011321042388",28.98,33.30,0,319.21,389.84,70.1,65.7,0.588,235113.3,235113.3,287,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440870416,462479.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462480.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462481.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462482.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462483.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462484.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462485.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462486.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462487.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462488.00
08/29/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440870303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871183,462489.00
08/29/2015 14:00,2,3.756,ACTIVE,216.67,351.07,60.007,1440871203,"201051344000955","174011321042388",28.71,33.50,0,333.33,393.75,109.2,103.5,0.513,233432.8,233432.8,291,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871278,462490.00
08/29/2015 14:00,2,3.910,ACTIVE,213.29,338.74,60.007,1440871203,"274151322000095","174011321042388",28.57,41.50,0,326.72,377.22,113.1,107.2,0.433,533062.0,533062.0,288,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871279,462491.00
08/29/2015 14:00,2,3.812,ACTIVE,217.80,349.56,60.012,1440871203,"201051344000868","174011321042388",28.63,30.00,0,333.63,390.74,110.5,104.7,0.517,220302.5,220302.5,290,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871279,462492.00
08/29/2015 14:00,2,3.771,ACTIVE,219.16,351.37,60.007,1440871203,"201051344000853","174011321042388",29.10,30.80,0,334.84,395.85,111.2,105.4,0.521,226820.5,226820.5,290,0,0,0,L,1122011218,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871280,462493.00
08/29/2015 14:00,2,3.752,ACTIVE,217.80,353.17,60.007,1440871203,"201051344000582","174011321042388",28.47,32.00,0,333.93,395.85,108.1,102.4,0.495,225640.3,225640.3,288,0,0,0,L,1122011218,1,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871281,462494.00
08/29/2015 14:00,2,3.783,ACTIVE,218.71,350.77,60.007,1440871203,"201051344000469","174011321042388",29.02,28.80,0,333.33,391.94,111.2,105.4,0.530,222077.8,222077.8,292,0,0,0,L,1122011218,1,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871282,462495.00
08/29/2015 14:00,2,3.812,ACTIVE,218.71,352.87,60.007,1440871203,"201051344000988","174011321042388",28.61,31.30,0,333.03,393.15,110.5,104.8,0.521,221060.1,221060.1,289,0,0,0,L,1122011218,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871283,462496.00
08/29/2015 14:00,2,3.779,ACTIVE,218.71,351.67,60.018,1440871203,"201051344001158","174011321042388",28.63,31.80,0,333.63,391.64,109.6,103.9,0.508,226683.1,226683.1,290,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871284,462497.00
08/29/2015 14:00,2,3.768,ACTIVE,217.35,351.67,60.012,1440871203,"201051344001025","174011321042388",29.20,33.50,0,333.93,395.25,111.4,105.6,0.508,231316.1,231316.1,287,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871285,462498.00
08/29/2015 14:00,2,3.801,ACTIVE,218.48,351.67,59.991,1440871203,"201051344000569","174011321042388",28.92,30.80,0,333.93,391.94,111.3,105.5,0.517,234543.1,234543.1,288,0,0,0,L,1122011218,1,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871286,462499.00
08/29/2015 14:00,2,2.533,ACTIVE,213.74,415.69,60.007,1440871203,"274151322000094","174011321042388",38.19,41.50,0,391.34,455.06,97.1,91.8,0.376,408764.7,408764.7,292,0,0,0,L,1151911521,1,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871287,462500.00
08/29/2015 14:00,2,3.787,ACTIVE,218.71,350.47,59.981,1440871203,"201051344000458","174011321042388",28.90,32.60,0,334.24,391.94,111.0,105.2,0.530,230216.8,230216.8,290,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871288,462501.00
08/29/2015 14:00,2,3.682,ACTIVE,213.74,348.06,60.007,1440871203,"274151322000087","174011321042388",28.05,41.80,0,326.42,377.82,104.6,99.0,0.407,481240.8,481240.8,288,0,0,0,L,1151911521,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871289,462502.00
08/29/2015 14:00,2,3.729,ACTIVE,213.96,352.57,60.007,1440871203,"274151322000052","174011321042388",28.19,43.00,0,326.42,376.62,106.4,100.8,0.411,514272.5,514272.5,288,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871290,462503.00
08/29/2015 14:00,2,3.746,ACTIVE,216.90,352.27,60.012,1440871203,"201051344001145","174011321042388",28.86,32.40,0,334.54,394.05,109.5,103.7,0.499,235120.1,235120.1,290,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871291,462504.00
08/29/2015 14:00,2,3.766,ACTIVE,216.90,352.87,60.018,1440871203,"201051344000685","174011321042388",28.75,32.80,0,333.63,394.05,109.7,103.9,0.544,233810.5,233810.5,289,0,0,0,L,1122011218,1,125.40,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871292,462505.00
08/29/2015 14:00,2,3.684,ACTIVE,213.29,340.55,59.996,1440871203,"274151322000088","174011321042388",28.09,39.50,0,326.72,376.92,104.8,99.2,0.389,493747.4,493747.4,288,0,0,0,L,1151911521,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871293,462506.00
08/29/2015 14:00,2,3.773,ACTIVE,217.13,352.57,60.018,1440871203,"201051344000438","174011321042388",28.77,33.80,0,334.24,395.25,110.0,104.2,0.508,233848.5,233848.5,289,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871294,462507.00
08/29/2015 14:00,2,3.766,ACTIVE,217.13,351.67,60.023,1440871203,"201051344001135","174011321042388",28.96,32.00,0,333.63,395.85,110.4,104.6,0.513,225394.7,225394.7,288,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871295,462508.00
08/29/2015 14:00,2,3.785,ACTIVE,216.90,351.37,60.012,1440871203,"201051344000417","174011321042388",28.39,35.80,0,333.33,393.15,108.8,103.1,0.513,228806.8,228806.8,288,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871296,462509.00
08/29/2015 14:00,2,3.873,ACTIVE,217.13,349.86,59.991,1440871203,"201051344000594","174011321042388",28.41,35.80,0,332.73,390.44,111.5,105.7,0.521,230893.9,230893.9,288,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871297,462510.00
08/29/2015 14:00,2,3.732,ACTIVE,213.06,341.45,60.002,1440871203,"274151322000083","174011321042388",28.17,43.00,0,327.32,376.62,106.4,100.7,0.420,509997.5,509997.5,289,0,0,0,L,1151911521,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871298,462511.00
08/29/2015 14:00,2,3.822,ACTIVE,217.58,353.77,60.012,1440871203,"201051344000585","174011321042388",29.10,32.60,0,333.63,395.55,112.7,106.9,0.521,230455.6,230455.6,289,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871298,462512.00
08/29/2015 14:00,2,3.725,ACTIVE,213.51,342.65,60.007,1440871203,"274151322000054","174011321042388",28.21,39.00,0,326.42,377.82,106.5,100.9,0.411,504787.7,504787.7,289,0,0,0,L,1151911521,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871299,462513.00
08/29/2015 14:00,2,3.816,ACTIVE,217.58,352.27,60.012,1440871203,"201051344001203","174011321042388",28.92,33.80,0,334.54,395.85,111.7,105.9,0.521,231193.9,231193.9,290,0,0,0,L,1122011218,1,125.40,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871300,462514.00
08/29/2015 14:00,2,3.766,ACTIVE,216.67,352.57,60.023,1440871203,"201051344000646","174011321042388",28.86,34.00,0,333.33,393.75,110.2,104.4,0.526,227291.9,227291.9,290,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871301,462515.00
08/29/2015 14:00,2,2.500,ACTIVE,214.19,412.98,60.012,1440871203,"274151322000068","174011321042388",38.63,42.50,0,384.43,458.67,97.8,92.4,0.380,408155.3,408155.3,291,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871302,462516.00
08/29/2015 14:00,2,3.936,ACTIVE,214.19,347.76,59.991,1440871203,"274151322000076","174011321042388",28.86,42.00,0,326.72,376.92,115.2,109.2,0.451,539352.5,539352.5,288,0,0,0,L,1151911521,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871303,462517.00
08/29/2015 14:00,2,3.814,ACTIVE,216.45,351.97,60.023,1440871203,"201051344000890","174011321042388",28.61,35.60,0,333.93,393.15,110.5,104.8,0.508,232091.1,232091.1,289,0,0,0,L,1122011218,1,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871304,462518.00
08/29/2015 14:00,2,3.803,ACTIVE,218.26,351.37,60.012,1440871203,"201051344000900","174011321042388",29.10,29.80,0,333.63,391.64,112.1,106.3,0.521,233148.1,233148.1,292,0,0,0,L,1122011218,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871305,462519.00
08/29/2015 14:00,2,3.783,ACTIVE,218.26,351.67,60.007,1440871203,"201051344000633","174011321042388",28.84,33.30,0,333.33,391.94,110.6,104.8,0.517,221847.4,221847.4,291,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871306,462520.00
08/29/2015 14:00,2,3.779,ACTIVE,218.71,351.67,60.018,1440871203,"201051344000983","174011321042388",29.22,31.50,0,333.63,391.94,111.8,106.0,0.539,230127.4,230127.4,289,0,0,0,L,1122011218,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871307,462521.00
08/29/2015 14:00,2,3.748,ACTIVE,217.35,352.27,60.018,1440871203,"201051344000917","174011321042388",28.86,33.00,0,333.63,394.95,109.5,103.8,0.513,232481.4,232481.4,290,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871308,462522.00
08/29/2015 14:00,2,3.750,ACTIVE,218.26,350.47,59.986,1440871203,"201051344000648","174011321042388",28.73,31.30,0,333.63,391.64,109.2,103.4,0.517,227758.9,227758.9,289,0,0,0,L,1122011218,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871309,462523.00
08/29/2015 14:00,2,3.752,ACTIVE,217.35,353.17,60.007,1440871203,"201051344001093","174011321042388",28.78,33.00,0,333.93,394.95,109.4,103.7,0.491,230735.1,230735.1,292,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871310,462524.00
08/29/2015 14:00,2,3.865,ACTIVE,218.71,351.67,60.012,1440871203,"201051344000645","174011321042388",28.03,31.80,0,334.54,391.64,109.8,104.0,0.499,228804.6,228804.6,289,0,0,0,L,1122011218,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871311,462525.00
08/29/2015 14:00,2,3.707,ACTIVE,213.51,352.27,60.012,1440871203,"274151322000085","174011321042388",28.39,39.30,0,327.02,376.62,106.7,101.0,0.411,507472.2,507472.2,288,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871311,462526.00
08/29/2015 14:00,2,3.777,ACTIVE,217.80,353.17,59.986,1440871203,"201051344000651","174011321042388",28.80,31.80,0,333.93,395.55,110.3,104.5,0.495,228020.3,228020.3,289,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871312,462527.00
08/29/2015 14:00,2,3.801,ACTIVE,218.03,349.56,60.012,1440871203,"201051344000867","174011321042388",28.71,32.40,0,333.33,390.44,110.5,104.7,0.504,220813.4,220813.4,289,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871313,462528.00
08/29/2015 14:00,2,3.734,ACTIVE,216.45,350.77,60.049,1440871203,"201051344001230","174011321042388",28.80,33.80,0,333.03,390.14,108.9,103.2,0.513,231549.8,231549.8,291,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871314,462529.00
08/29/2015 14:00,2,3.715,ACTIVE,218.71,352.27,60.012,1440871203,"201051344000576","174011321042388",29.10,30.00,0,333.93,391.94,109.5,103.8,0.504,227914.5,227914.5,291,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871315,462530.00
08/29/2015 14:00,2,3.797,ACTIVE,218.71,351.67,60.018,1440871203,"201051344000579","174011321042388",28.75,34.00,0,321.01,392.85,110.6,104.8,0.517,235135.8,235135.8,288,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440871316,462531.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462532.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462533.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462534.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462535.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462536.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462537.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462538.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462539.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462540.00
08/29/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440871203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872083,462541.00
08/29/2015 14:15,2,2.770,ACTIVE,215.09,346.86,59.986,1440872103,"201051344000955","174011321042388",28.41,33.30,0,333.33,377.82,79.7,75.0,0.376,233454.2,233454.2,292,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872177,462542.00
08/29/2015 14:15,2,2.859,ACTIVE,213.51,344.76,59.970,1440872103,"274151322000095","174011321042388",28.78,41.00,0,328.22,366.10,83.2,78.4,0.318,533084.2,533084.2,289,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872178,462543.00
08/29/2015 14:15,2,2.742,ACTIVE,216.90,346.26,59.959,1440872103,"201051344000868","174011321042388",28.80,30.00,0,333.63,378.12,80.0,75.3,0.362,220324.1,220324.1,291,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872179,462544.00
08/29/2015 14:15,2,2.748,ACTIVE,218.03,346.86,59.959,1440872103,"201051344000853","174011321042388",28.77,31.00,0,334.84,379.62,80.2,75.5,0.376,226842.2,226842.2,291,0,0,0,L,1122011218,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872180,462545.00
08/29/2015 14:15,2,2.721,ACTIVE,216.00,347.16,59.965,1440872103,"201051344000582","174011321042388",28.47,32.40,0,333.63,379.02,78.5,73.9,0.367,225661.4,225661.4,289,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872181,462546.00
08/29/2015 14:15,2,2.717,ACTIVE,217.35,347.16,59.959,1440872103,"201051344000469","174011321042388",29.12,29.00,0,332.73,379.02,80.1,75.4,0.389,222099.5,222099.5,293,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872182,462547.00
08/29/2015 14:15,2,2.791,ACTIVE,217.35,347.46,59.991,1440872103,"201051344000988","174011321042388",28.13,31.50,0,333.33,379.62,79.5,74.9,0.376,221081.6,221081.6,290,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872183,462548.00
08/29/2015 14:15,2,2.779,ACTIVE,217.58,345.66,59.965,1440872103,"201051344001158","174011321042388",28.05,32.20,0,333.33,378.72,79.0,74.3,0.371,226704.5,226704.5,291,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872184,462549.00
08/29/2015 14:15,2,2.783,ACTIVE,215.54,346.26,60.012,1440872103,"201051344001025","174011321042388",28.61,33.30,0,333.33,379.02,80.7,76.0,0.367,231337.9,231337.9,288,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872185,462550.00
08/29/2015 14:15,2,2.723,ACTIVE,217.35,346.26,59.970,1440872103,"201051344000569","174011321042388",28.92,31.30,0,333.63,378.42,79.8,75.1,0.371,234564.7,234564.7,289,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872186,462551.00
08/29/2015 14:15,2,1.844,ACTIVE,213.74,407.27,59.965,1440872103,"274151322000094","174011321042388",37.77,38.80,0,382.03,453.26,70.6,66.2,0.495,408783.5,408783.5,293,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872187,462552.00
08/29/2015 14:15,2,2.744,ACTIVE,217.58,346.56,59.959,1440872103,"201051344000458","174011321042388",28.59,32.40,0,334.54,378.12,79.5,74.8,0.380,230238.2,230238.2,291,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872187,462553.00
08/29/2015 14:15,2,2.676,ACTIVE,213.74,347.76,59.986,1440872103,"274151322000087","174011321042388",28.07,40.80,0,325.22,374.51,76.0,71.5,0.530,481261.1,481261.1,289,0,0,0,L,1151911521,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872188,462554.00
08/29/2015 14:15,2,2.779,ACTIVE,213.29,346.26,59.970,1440872103,"274151322000052","174011321042388",27.75,42.30,0,328.52,363.69,78.1,73.5,0.296,514293.3,514293.3,289,0,0,0,L,1151911521,1,121.33,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872189,462555.00
08/29/2015 14:15,2,2.713,ACTIVE,215.54,346.86,59.917,1440872103,"201051344001145","174011321042388",28.57,32.20,0,334.24,378.12,78.5,73.8,0.354,235141.3,235141.3,291,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872190,462556.00
08/29/2015 14:15,2,2.701,ACTIVE,215.54,346.56,60.007,1440872103,"201051344000685","174011321042388",28.67,32.20,0,334.24,379.02,78.5,73.8,0.389,233831.7,233831.7,290,0,0,0,L,1122011218,1,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872191,462557.00
