ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 14:15,2,2.660,ACTIVE,213.51,362.49,59.965,1440872103,"274151322000088","174011321042388",28.19,38.20,0,321.91,375.11,75.9,71.3,0.513,493767.7,493767.7,289,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872192,462558.00
08/29/2015 14:15,2,2.693,ACTIVE,215.77,346.86,59.965,1440872103,"201051344000438","174011321042388",28.92,33.50,0,334.24,378.42,78.9,74.2,0.367,233869.7,233869.7,290,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872193,462559.00
08/29/2015 14:15,2,2.750,ACTIVE,215.77,345.66,59.959,1440872103,"201051344001135","174011321042388",28.51,31.80,0,333.93,377.82,79.4,74.7,0.367,225416.1,225416.1,289,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872194,462560.00
08/29/2015 14:15,2,2.670,ACTIVE,215.77,347.16,59.886,1440872103,"201051344000417","174011321042388",28.84,35.20,0,333.63,377.22,78.0,73.3,0.362,228827.8,228827.8,289,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872195,462561.00
08/29/2015 14:15,2,2.758,ACTIVE,216.45,345.36,59.965,1440872103,"201051344000594","174011321042388",28.51,35.60,0,333.33,379.32,79.7,75.0,0.376,230915.4,230915.4,289,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872196,462562.00
08/29/2015 14:15,2,2.678,ACTIVE,213.29,357.08,59.954,1440872103,"274151322000083","174011321042388",28.43,42.00,0,321.91,375.11,77.2,72.5,0.557,510018.1,510018.1,290,0,0,0,L,1151911521,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872197,462563.00
08/29/2015 14:15,2,2.766,ACTIVE,216.00,347.46,59.970,1440872103,"201051344000585","174011321042388",28.88,32.60,0,333.63,378.72,80.9,76.2,0.371,230477.5,230477.5,290,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872198,462564.00
08/29/2015 14:15,2,2.689,ACTIVE,213.74,362.19,59.975,1440872103,"274151322000054","174011321042388",28.29,38.60,0,322.51,375.41,77.0,72.4,0.535,504808.3,504808.3,290,0,0,0,L,1151911521,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872199,462565.00
08/29/2015 14:15,2,2.740,ACTIVE,215.77,346.56,59.912,1440872103,"201051344001203","174011321042388",28.75,33.30,0,334.24,379.92,79.8,75.1,0.376,231215.4,231215.4,291,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872200,462566.00
08/29/2015 14:15,2,2.713,ACTIVE,215.32,346.56,60.018,1440872103,"201051344000646","174011321042388",28.65,33.30,0,333.63,378.12,78.7,74.1,0.371,227313.2,227313.2,291,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872201,462567.00
08/29/2015 14:15,2,1.787,ACTIVE,214.19,418.39,59.970,1440872103,"274151322000068","174011321042388",38.84,40.00,0,391.94,453.26,70.0,65.7,0.495,408174.2,408174.2,292,0,0,0,L,1151911521,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872201,462568.00
08/29/2015 14:15,2,2.867,ACTIVE,214.19,340.55,59.944,1440872103,"274151322000076","174011321042388",28.75,41.50,0,329.13,365.49,83.5,78.7,0.327,539374.8,539374.8,289,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872202,462569.00
08/29/2015 14:15,2,2.738,ACTIVE,215.32,345.66,59.975,1440872103,"201051344000890","174011321042388",28.53,35.20,0,333.63,378.12,79.1,74.4,0.358,232112.4,232112.4,290,0,0,0,L,1122011218,1,124.04,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872203,462570.00
08/29/2015 14:15,2,2.734,ACTIVE,217.13,346.56,59.975,1440872103,"201051344000900","174011321042388",28.71,29.80,0,333.03,378.72,79.5,74.8,0.367,233169.6,233169.6,293,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872204,462571.00
08/29/2015 14:15,2,2.689,ACTIVE,217.35,348.06,59.975,1440872103,"201051344000633","174011321042388",28.84,33.00,0,332.73,379.02,78.7,74.1,0.367,221868.7,221868.7,292,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872205,462572.00
08/29/2015 14:15,2,2.721,ACTIVE,217.35,346.26,60.002,1440872103,"201051344000983","174011321042388",29.00,31.30,0,333.33,379.02,80.0,75.3,0.371,230149.0,230149.0,290,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872206,462573.00
08/29/2015 14:15,2,2.664,ACTIVE,215.77,347.76,60.028,1440872103,"201051344000917","174011321042388",28.84,33.30,0,332.43,379.02,77.8,73.2,0.362,232502.4,232502.4,291,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872207,462574.00
08/29/2015 14:15,2,2.705,ACTIVE,217.35,345.66,59.959,1440872103,"201051344000648","174011321042388",28.35,31.30,0,333.93,378.42,77.7,73.0,0.362,227779.9,227779.9,290,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872208,462575.00
08/29/2015 14:15,2,2.617,ACTIVE,216.00,346.86,59.991,1440872103,"201051344001093","174011321042388",29.30,32.40,0,333.93,379.62,77.7,73.1,0.354,230756.2,230756.2,293,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872209,462576.00
08/29/2015 14:15,2,2.705,ACTIVE,217.58,346.26,59.975,1440872103,"201051344000645","174011321042388",28.53,32.00,0,334.84,378.42,78.2,73.5,0.349,228825.8,228825.8,290,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872210,462577.00
08/29/2015 14:15,2,2.654,ACTIVE,213.74,345.66,59.954,1440872103,"274151322000085","174011321042388",28.61,38.20,0,327.32,375.11,76.8,72.2,0.539,507492.8,507492.8,289,0,0,0,L,1151911521,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872211,462578.00
08/29/2015 14:15,2,2.725,ACTIVE,216.00,348.06,60.028,1440872103,"201051344000651","174011321042388",28.53,32.20,0,333.93,379.02,78.7,74.1,0.358,228041.5,228041.5,290,0,0,0,L,1122011218,1,124.72,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872211,462579.00
08/29/2015 14:15,2,2.746,ACTIVE,216.90,344.76,59.981,1440872103,"201051344000867","174011321042388",28.35,32.60,0,334.54,378.12,78.8,74.2,0.358,220834.7,220834.7,290,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872212,462580.00
08/29/2015 14:15,2,2.641,ACTIVE,215.09,356.78,59.933,1440872103,"201051344001230","174011321042388",28.96,33.50,0,317.70,386.83,77.4,72.8,0.650,231570.7,231570.7,292,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872213,462581.00
08/29/2015 14:15,2,2.693,ACTIVE,217.58,347.16,59.959,1440872103,"201051344000576","174011321042388",28.55,30.50,0,334.24,379.02,77.9,73.3,0.358,227935.6,227935.6,292,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872214,462582.00
08/29/2015 14:15,2,2.736,ACTIVE,217.13,346.26,59.991,1440872103,"201051344000579","174011321042388",28.65,34.30,0,334.84,378.42,79.5,74.8,0.367,235157.2,235157.2,289,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872215,462583.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462584.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462585.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462586.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462587.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462588.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462589.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462590.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462591.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462592.00
08/29/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440872103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440872983,462593.00
08/29/2015 14:30,2,2.051,ACTIVE,216.67,354.37,60.039,1440873003,"201051344000955","174011321042388",28.63,30.80,0,319.81,394.05,59.5,55.5,0.499,233470.3,233470.3,293,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873078,462594.00
08/29/2015 14:30,2,2.164,ACTIVE,213.06,347.16,59.886,1440873003,"274151322000095","174011321042388",28.61,37.30,0,325.52,376.92,62.6,58.5,0.433,533101.1,533101.1,290,0,0,0,L,1151911521,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873078,462595.00
08/29/2015 14:30,2,2.074,ACTIVE,216.22,352.57,59.965,1440873003,"201051344000868","174011321042388",28.39,28.00,0,318.61,389.84,59.6,55.6,0.486,220340.2,220340.2,292,0,0,0,L,1122011218,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873079,462596.00
08/29/2015 14:30,2,2.068,ACTIVE,217.35,354.07,59.944,1440873003,"201051344000853","174011321042388",28.37,28.80,0,318.91,391.94,59.4,55.4,0.491,226858.4,226858.4,292,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873080,462597.00
08/29/2015 14:30,2,2.002,ACTIVE,217.80,357.08,59.912,1440873003,"201051344000582","174011321042388",28.53,29.80,0,317.10,396.45,57.9,54.0,0.473,225677.2,225677.2,290,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873081,462598.00
08/29/2015 14:30,2,2.037,ACTIVE,216.67,354.07,59.928,1440873003,"201051344000469","174011321042388",28.88,27.00,0,313.80,390.74,59.6,55.6,0.513,222115.7,222115.7,294,0,0,0,L,1122011218,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873082,462599.00
08/29/2015 14:30,2,2.074,ACTIVE,216.67,354.67,59.912,1440873003,"201051344000988","174011321042388",28.07,29.30,0,317.70,391.04,59.0,55.0,0.495,221097.6,221097.6,291,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873083,462600.00
08/29/2015 14:30,2,2.066,ACTIVE,216.45,352.57,59.944,1440873003,"201051344001158","174011321042388",27.97,30.00,0,319.21,389.54,58.6,54.6,0.486,226720.4,226720.4,292,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873084,462601.00
08/29/2015 14:30,2,2.055,ACTIVE,217.35,355.58,59.949,1440873003,"201051344001025","174011321042388",28.69,31.00,0,319.81,396.75,59.7,55.7,0.486,231354.1,231354.1,289,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873085,462602.00
08/29/2015 14:30,2,2.031,ACTIVE,216.45,353.77,59.954,1440873003,"201051344000569","174011321042388",28.77,28.80,0,319.81,389.54,59.2,55.2,0.495,234580.8,234580.8,290,0,0,0,L,1122011218,1,122.23,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873086,462603.00
08/29/2015 14:30,2,1.379,ACTIVE,213.51,412.08,60.055,1440873003,"274151322000094","174011321042388",37.71,37.00,0,383.23,448.15,52.7,49.0,0.371,408797.8,408797.8,294,0,0,0,L,1151911521,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873087,462604.00
08/29/2015 14:30,2,2.014,ACTIVE,216.45,352.87,59.901,1440873003,"201051344000458","174011321042388",28.84,29.80,0,318.61,390.14,58.8,54.8,0.499,230254.3,230254.3,292,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873088,462605.00
08/29/2015 14:30,2,2.008,ACTIVE,213.74,341.45,60.034,1440873003,"274151322000087","174011321042388",28.03,37.30,0,326.42,374.51,57.0,53.0,0.389,481276.6,481276.6,290,0,0,0,L,1151911521,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873089,462606.00
08/29/2015 14:30,2,2.059,ACTIVE,212.83,343.25,59.949,1440873003,"274151322000052","174011321042388",28.11,38.40,0,321.31,374.81,58.5,54.6,0.411,514309.1,514309.1,290,0,0,0,L,1151911521,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873090,462607.00
08/29/2015 14:30,2,2.018,ACTIVE,217.13,356.18,60.034,1440873003,"201051344001145","174011321042388",28.23,29.80,0,318.61,395.25,57.7,53.8,0.460,235157.0,235157.0,292,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873091,462608.00
08/29/2015 14:30,2,1.988,ACTIVE,217.35,355.58,60.034,1440873003,"201051344000685","174011321042388",28.63,30.30,0,316.50,394.65,57.8,53.8,0.504,233847.5,233847.5,291,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873091,462609.00
08/29/2015 14:30,2,1.988,ACTIVE,213.51,347.76,60.044,1440873003,"274151322000088","174011321042388",28.03,35.20,0,326.12,374.81,56.5,52.6,0.380,493783.1,493783.1,290,0,0,0,L,1151911521,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873092,462610.00
08/29/2015 14:30,2,1.986,ACTIVE,217.35,356.18,59.933,1440873003,"201051344000438","174011321042388",28.86,31.30,0,319.21,396.15,58.1,54.2,0.486,233885.6,233885.6,291,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873093,462611.00
08/29/2015 14:30,2,2.020,ACTIVE,217.35,355.58,59.907,1440873003,"201051344001135","174011321042388",28.73,29.50,0,318.91,395.25,58.8,54.9,0.468,225432.1,225432.1,290,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873094,462612.00
08/29/2015 14:30,2,2.033,ACTIVE,217.13,354.67,60.039,1440873003,"201051344000417","174011321042388",27.97,32.80,0,318.91,394.05,57.6,53.7,0.473,228843.6,228843.6,290,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873096,462613.00
08/29/2015 14:30,2,2.047,ACTIVE,215.77,351.67,60.018,1440873003,"201051344000594","174011321042388",28.41,32.80,0,318.61,388.94,58.9,54.9,0.491,230931.5,230931.5,290,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873097,462614.00
08/29/2015 14:30,2,2.020,ACTIVE,212.83,353.17,59.959,1440873003,"274151322000083","174011321042388",28.11,38.00,0,326.42,375.11,57.5,53.6,0.407,510033.8,510033.8,291,0,0,0,L,1151911521,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873097,462615.00
08/29/2015 14:30,2,2.066,ACTIVE,217.58,355.88,60.049,1440873003,"201051344000585","174011321042388",28.57,30.30,0,319.21,396.15,59.8,55.8,0.482,230493.8,230493.8,291,0,0,0,L,1122011218,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873098,462616.00
08/29/2015 14:30,2,2.012,ACTIVE,213.51,345.66,59.896,1440873003,"274151322000054","174011321042388",28.11,35.20,0,325.82,376.01,57.3,53.3,0.402,504823.9,504823.9,291,0,0,0,L,1151911521,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873099,462617.00
08/29/2015 14:30,2,2.027,ACTIVE,217.58,355.28,59.901,1440873003,"201051344001203","174011321042388",28.61,31.30,0,318.30,397.66,58.8,54.8,0.486,231231.5,231231.5,292,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873100,462618.00
08/29/2015 14:30,2,2.000,ACTIVE,216.90,354.37,59.907,1440873003,"201051344000646","174011321042388",28.55,31.30,0,314.70,395.55,57.9,54.0,0.482,227329.0,227329.0,292,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873101,462619.00
08/29/2015 14:30,2,1.387,ACTIVE,213.51,406.67,59.975,1440873003,"274151322000068","174011321042388",37.83,38.00,0,387.44,447.55,53.2,49.4,0.354,408188.5,408188.5,293,0,0,0,L,1151911521,1,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873102,462620.00
08/29/2015 14:30,2,2.115,ACTIVE,213.74,348.06,60.002,1440873003,"274151322000076","174011321042388",29.00,37.80,0,327.32,377.82,62.1,58.0,0.451,539391.8,539391.8,290,0,0,0,L,1151911521,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873103,462621.00
08/29/2015 14:30,2,2.008,ACTIVE,216.90,354.67,60.039,1440873003,"201051344000890","174011321042388",28.73,32.80,0,318.00,395.85,58.5,54.5,0.473,232128.4,232128.4,291,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873104,462622.00
08/29/2015 14:30,2,2.008,ACTIVE,216.22,351.97,60.018,1440873003,"201051344000900","174011321042388",28.65,27.80,0,317.70,389.84,58.3,54.3,0.477,233185.7,233185.7,294,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873105,462623.00
08/29/2015 14:30,2,2.006,ACTIVE,216.45,352.57,59.938,1440873003,"201051344000633","174011321042388",28.49,31.00,0,319.51,390.14,57.9,54.0,0.491,221884.6,221884.6,293,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873106,462624.00
08/29/2015 14:30,2,2.023,ACTIVE,216.45,352.27,59.965,1440873003,"201051344000983","174011321042388",28.77,29.30,0,317.10,389.84,59.0,55.0,0.486,230165.1,230165.1,291,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873106,462625.00
08/29/2015 14:30,2,1.951,ACTIVE,217.58,355.28,60.028,1440873003,"201051344000917","174011321042388",28.63,30.50,0,318.00,394.95,56.6,52.7,0.464,232518.1,232518.1,292,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873107,462626.00
08/29/2015 14:30,2,1.988,ACTIVE,216.67,351.97,60.012,1440873003,"201051344000648","174011321042388",28.35,28.80,0,318.00,389.54,57.1,53.2,0.477,227795.6,227795.6,291,0,0,0,L,1122011218,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873108,462627.00
08/29/2015 14:30,2,1.957,ACTIVE,217.58,356.18,59.928,1440873003,"201051344001093","174011321042388",28.63,30.50,0,319.51,395.25,56.8,52.9,0.451,230771.8,230771.8,294,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873109,462628.00
08/29/2015 14:30,2,1.988,ACTIVE,216.90,352.57,59.959,1440873003,"201051344000645","174011321042388",28.43,29.30,0,319.81,389.24,57.4,53.4,0.460,228841.5,228841.5,291,0,0,0,L,1122011218,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873110,462629.00
08/29/2015 14:30,2,1.992,ACTIVE,213.51,344.45,60.049,1440873003,"274151322000085","174011321042388",28.17,35.20,0,327.32,375.11,56.8,52.9,0.393,507508.4,507508.4,290,0,0,0,L,1151911521,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873111,462630.00
08/29/2015 14:30,2,1.988,ACTIVE,218.03,356.48,59.970,1440873003,"201051344000651","174011321042388",28.53,29.80,0,318.00,396.15,57.5,53.6,0.464,228057.4,228057.4,291,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873112,462631.00
08/29/2015 14:30,2,2.016,ACTIVE,216.45,351.07,59.981,1440873003,"201051344000867","174011321042388",28.43,30.50,0,318.61,388.34,58.0,54.1,0.468,220850.6,220850.6,291,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873113,462632.00
08/29/2015 14:30,2,1.938,ACTIVE,217.13,353.17,60.049,1440873003,"201051344001230","174011321042388",28.77,31.30,0,331.23,392.25,56.5,52.6,0.468,231586.3,231586.3,293,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873114,462633.00
08/29/2015 14:30,2,1.943,ACTIVE,216.90,352.87,60.002,1440873003,"201051344000576","174011321042388",28.88,28.30,0,319.81,390.44,56.9,53.0,0.468,227951.3,227951.3,293,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873114,462634.00
08/29/2015 14:30,2,1.996,ACTIVE,216.45,352.57,60.012,1440873003,"201051344000579","174011321042388",28.82,31.80,0,317.70,390.44,58.3,54.3,0.482,235173.3,235173.3,290,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873115,462635.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462636.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462637.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462638.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462639.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462640.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462641.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462642.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462643.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462644.00
08/29/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440873003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873883,462645.00
08/29/2015 14:45,2,2.955,ACTIVE,217.58,348.36,59.970,1440873903,"201051344000955","174011321042388",29.06,30.50,0,324.62,395.55,87.0,82.0,0.415,233485.5,233485.5,294,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873979,462646.00
08/29/2015 14:45,2,3.098,ACTIVE,213.96,351.97,59.954,1440873903,"274151322000095","174011321042388",29.12,36.80,0,316.50,377.52,91.3,86.2,0.349,533117.2,533117.2,291,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873980,462647.00
08/29/2015 14:45,2,2.990,ACTIVE,218.03,348.06,59.965,1440873903,"201051344000868","174011321042388",29.08,28.00,0,323.11,389.84,88.1,83.1,0.407,220355.6,220355.6,293,0,0,0,L,1122011218,1,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873980,462648.00
08/29/2015 14:45,2,3.010,ACTIVE,219.16,349.56,59.959,1440873903,"201051344000853","174011321042388",28.96,28.80,0,324.92,395.85,88.3,83.3,0.411,226873.8,226873.8,293,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873981,462649.00
08/29/2015 14:45,2,2.941,ACTIVE,218.48,349.86,59.959,1440873903,"201051344000582","174011321042388",28.90,29.80,0,325.22,397.66,86.1,81.1,0.398,225692.1,225692.1,291,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873982,462650.00
08/29/2015 14:45,2,2.996,ACTIVE,218.71,348.06,59.954,1440873903,"201051344000469","174011321042388",29.16,27.00,0,324.02,391.64,88.5,83.5,0.420,222131.1,222131.1,295,0,0,0,L,1122011218,1,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873983,462651.00
08/29/2015 14:45,2,3.035,ACTIVE,218.48,349.86,59.959,1440873903,"201051344000988","174011321042388",28.65,29.00,0,324.62,394.35,88.1,83.1,0.415,221112.9,221112.9,292,0,0,0,L,1122011218,1,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873984,462652.00
08/29/2015 14:45,2,3.043,ACTIVE,218.48,348.06,59.959,1440873903,"201051344001158","174011321042388",28.41,29.50,0,324.32,391.04,87.5,82.5,0.407,226735.6,226735.6,293,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873985,462653.00
08/29/2015 14:45,2,3.033,ACTIVE,217.80,349.56,59.959,1440873903,"201051344001025","174011321042388",28.98,30.80,0,324.92,398.26,89.0,84.0,0.398,231369.6,231369.6,290,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873986,462654.00
08/29/2015 14:45,2,2.973,ACTIVE,218.48,349.26,59.965,1440873903,"201051344000569","174011321042388",29.38,28.80,0,323.41,391.34,88.4,83.4,0.407,234596.2,234596.2,291,0,0,0,L,1122011218,1,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873987,462655.00
08/29/2015 14:45,2,1.912,ACTIVE,213.96,442.44,59.959,1440873903,"274151322000094","174011321042388",40.02,36.00,0,382.03,455.37,76.7,72.1,0.557,408811.4,408811.4,295,0,0,0,L,1151911521,1,122.23,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873988,462656.00
08/29/2015 14:45,2,2.996,ACTIVE,218.71,348.66,59.944,1440873903,"201051344000458","174011321042388",29.10,29.80,0,324.62,391.94,88.3,83.3,0.411,230269.6,230269.6,293,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873989,462657.00
08/29/2015 14:45,2,2.906,ACTIVE,213.96,341.45,59.965,1440873903,"274151322000087","174011321042388",28.69,36.80,0,316.50,376.31,84.4,79.5,0.314,481291.4,481291.4,291,0,0,0,L,1151911521,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873990,462658.00
08/29/2015 14:45,2,2.988,ACTIVE,214.19,343.25,59.954,1440873903,"274151322000052","174011321042388",28.55,38.40,0,316.50,376.62,86.4,81.4,0.336,514324.4,514324.4,291,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873991,462659.00
08/29/2015 14:45,2,2.990,ACTIVE,217.80,349.56,59.954,1440873903,"201051344001145","174011321042388",28.86,29.80,0,325.52,396.75,87.4,82.4,0.393,235172.2,235172.2,293,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873992,462660.00
08/29/2015 14:45,2,2.988,ACTIVE,217.80,350.47,59.949,1440873903,"201051344000685","174011321042388",28.84,30.30,0,324.02,397.05,87.4,82.4,0.429,233862.6,233862.6,292,0,0,0,L,1122011218,1,125.85,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873993,462661.00
08/29/2015 14:45,2,2.943,ACTIVE,213.51,339.95,59.944,1440873903,"274151322000088","174011321042388",28.31,35.00,0,316.80,376.92,84.4,79.5,0.309,493797.8,493797.8,291,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873993,462662.00
08/29/2015 14:45,2,3.004,ACTIVE,218.03,350.17,59.959,1440873903,"201051344000438","174011321042388",28.90,31.00,0,326.42,397.66,87.9,82.9,0.411,233900.9,233900.9,292,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873994,462663.00
08/29/2015 14:45,2,3.014,ACTIVE,218.03,349.56,59.933,1440873903,"201051344001135","174011321042388",29.00,29.50,0,324.02,395.85,88.5,83.4,0.402,225447.5,225447.5,291,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873995,462664.00
08/29/2015 14:45,2,2.980,ACTIVE,218.03,349.26,59.959,1440873903,"201051344000417","174011321042388",28.90,32.40,0,324.32,395.25,87.2,82.3,0.402,228858.7,228858.7,291,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873996,462665.00
08/29/2015 14:45,2,3.043,ACTIVE,217.80,346.86,59.959,1440873903,"201051344000594","174011321042388",29.06,32.60,0,321.61,390.44,89.5,84.5,0.411,230947.0,230947.0,291,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873997,462666.00
08/29/2015 14:45,2,2.955,ACTIVE,213.74,346.56,59.949,1440873903,"274151322000083","174011321042388",28.82,38.00,0,317.10,376.31,86.2,81.3,0.340,510048.9,510048.9,292,0,0,0,L,1151911521,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873998,462667.00
08/29/2015 14:45,2,3.074,ACTIVE,218.48,350.47,59.959,1440873903,"201051344000585","174011321042388",29.12,30.30,0,323.72,397.35,90.7,85.6,0.411,230509.6,230509.6,292,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440873999,462668.00
08/29/2015 14:45,2,2.957,ACTIVE,214.19,340.55,59.907,1440873903,"274151322000054","174011321042388",28.80,35.00,0,315.90,378.72,86.3,81.3,0.323,504839.0,504839.0,292,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874000,462669.00
08/29/2015 14:45,2,3.090,ACTIVE,218.48,349.56,59.938,1440873903,"201051344001203","174011321042388",28.57,31.30,0,325.22,398.86,89.4,84.4,0.420,231247.0,231247.0,293,0,0,0,L,1122011218,1,125.85,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874001,462670.00
08/29/2015 14:45,2,2.979,ACTIVE,217.58,349.26,59.954,1440873903,"201051344000646","174011321042388",29.32,31.00,0,324.32,397.05,88.5,83.5,0.424,227344.4,227344.4,293,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874002,462671.00
08/29/2015 14:45,2,1.990,ACTIVE,214.87,427.41,59.949,1440873903,"274151322000068","174011321042388",39.38,37.50,0,387.14,451.46,79.5,74.8,0.305,408202.4,408202.4,294,0,0,0,L,1151911521,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874003,462672.00
08/29/2015 14:45,2,3.154,ACTIVE,214.64,347.46,59.949,1440873903,"274151322000076","174011321042388",29.36,37.50,0,318.00,378.12,93.8,88.6,0.362,539408.3,539408.3,291,0,0,0,L,1151911521,1,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874004,462673.00
08/29/2015 14:45,2,3.027,ACTIVE,217.58,348.36,59.954,1440873903,"201051344000890","174011321042388",29.14,32.80,0,324.32,396.15,89.3,84.3,0.402,232143.9,232143.9,292,0,0,0,L,1122011218,1,125.17,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874005,462674.00
08/29/2015 14:45,2,3.062,ACTIVE,218.48,348.96,59.938,1440873903,"201051344000900","174011321042388",29.24,28.00,0,323.41,391.34,90.7,85.6,0.402,233201.3,233201.3,295,0,0,0,L,1122011218,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874006,462675.00
08/29/2015 14:45,2,3.061,ACTIVE,218.26,350.77,59.928,1440873903,"201051344000633","174011321042388",28.94,30.80,0,324.32,391.64,89.7,84.6,0.429,221900.0,221900.0,294,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874007,462676.00
08/29/2015 14:45,2,3.094,ACTIVE,218.71,348.96,59.954,1440873903,"201051344000983","174011321042388",29.14,29.30,0,323.72,391.34,91.3,86.2,0.420,230180.9,230180.9,292,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874008,462677.00
08/29/2015 14:45,2,3.033,ACTIVE,218.26,350.47,59.959,1440873903,"201051344000917","174011321042388",28.88,30.50,0,324.02,396.45,88.7,83.7,0.407,232533.3,232533.3,293,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874008,462678.00
08/29/2015 14:45,2,3.066,ACTIVE,218.71,348.96,59.996,1440873903,"201051344000648","174011321042388",28.82,29.00,0,323.72,391.04,89.5,84.4,0.415,227810.9,227810.9,292,0,0,0,L,1122011218,1,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874009,462679.00
08/29/2015 14:45,2,2.992,ACTIVE,218.26,350.47,59.959,1440873903,"201051344001093","174011321042388",29.36,30.00,0,325.82,397.35,89.0,84.0,0.407,230787.1,230787.1,295,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874010,462680.00
08/29/2015 14:45,2,3.131,ACTIVE,218.93,349.26,59.965,1440873903,"201051344000645","174011321042388",28.67,29.80,0,325.22,391.04,91.0,85.9,0.411,228857.0,228857.0,292,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874011,462681.00
08/29/2015 14:45,2,3.049,ACTIVE,213.74,341.45,59.959,1440873903,"274151322000085","174011321042388",28.45,34.80,0,317.10,377.82,87.9,82.9,0.340,507523.6,507523.6,291,0,0,0,L,1151911521,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874012,462682.00
08/29/2015 14:45,2,3.080,ACTIVE,218.48,351.07,59.959,1440873903,"201051344000651","174011321042388",29.18,29.50,0,326.42,399.16,91.0,85.9,0.407,228072.9,228072.9,292,0,0,0,L,1122011218,1,125.85,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874014,462683.00
08/29/2015 14:45,2,3.156,ACTIVE,218.48,348.06,59.933,1440873903,"201051344000867","174011321042388",29.06,30.50,0,322.81,390.14,92.8,87.7,0.424,220866.3,220866.3,292,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874015,462684.00
08/29/2015 14:45,2,3.080,ACTIVE,217.58,349.26,59.954,1440873903,"201051344001230","174011321042388",29.02,31.00,0,321.61,394.05,90.5,85.4,0.420,231601.6,231601.6,294,0,0,0,L,1122011218,1,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874015,462685.00
08/29/2015 14:45,2,3.324,ACTIVE,219.16,351.67,59.959,1440873903,"201051344000576","174011321042388",29.38,28.50,0,324.92,391.64,99.1,93.7,0.451,227966.7,227966.7,294,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874016,462686.00
08/29/2015 14:45,2,3.328,ACTIVE,219.16,349.56,59.959,1440873903,"201051344000579","174011321042388",29.12,31.80,0,323.72,391.94,98.2,92.9,0.460,235189.1,235189.1,291,0,0,0,L,1122011218,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874017,462687.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462688.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462689.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462690.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462691.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462692.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462693.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462694.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462695.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462696.00
08/29/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440873903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874783,462697.00
08/29/2015 15:00,2,7.047,ACTIVE,219.39,362.79,59.981,1440874803,"201051344000955","174011321042388",28.21,33.30,0,319.21,417.19,201.3,192.4,0.941,233513.2,233513.2,295,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874878,462698.00
08/29/2015 15:00,2,7.184,ACTIVE,213.96,373.61,59.970,1440874803,"274151322000095","174011321042388",28.15,41.80,0,327.92,399.76,204.8,195.8,0.787,533146.0,533146.0,292,0,0,0,L,1151911521,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874879,462699.00
08/29/2015 15:00,2,6.934,ACTIVE,219.61,361.29,59.981,1440874803,"201051344000868","174011321042388",28.23,30.50,0,333.33,417.49,198.4,189.5,0.893,220383.7,220383.7,294,0,0,0,L,1122011218,1,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874880,462700.00
08/29/2015 15:00,2,6.799,ACTIVE,221.42,362.49,59.944,1440874803,"201051344000853","174011321042388",28.23,32.00,0,334.24,421.40,194.4,185.7,0.919,226902.0,226902.0,294,0,0,0,L,1122011218,1,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874881,462701.00
08/29/2015 15:00,2,6.916,ACTIVE,220.52,363.39,59.981,1440874803,"201051344000582","174011321042388",27.95,32.40,0,318.61,418.39,195.7,186.9,0.888,225719.8,225719.8,292,0,0,0,L,1122011218,1,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874882,462702.00
08/29/2015 15:00,2,6.424,ACTIVE,220.74,361.59,59.970,1440874803,"201051344000469","174011321042388",28.78,30.00,0,333.33,417.79,187.2,178.8,0.875,222159.3,222159.3,296,0,0,0,L,1122011218,1,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874883,462703.00
08/29/2015 15:00,2,6.375,ACTIVE,220.52,361.89,59.975,1440874803,"201051344000988","174011321042388",28.39,32.20,0,332.43,418.09,183.2,174.9,0.840,221141.1,221141.1,293,0,0,0,L,1122011218,1,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874884,462704.00
08/29/2015 15:00,2,6.320,ACTIVE,220.52,360.99,59.991,1440874803,"201051344001158","174011321042388",27.95,32.60,0,319.51,417.19,178.9,170.8,0.831,226763.5,226763.5,294,0,0,0,L,1122011218,1,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874885,462705.00
08/29/2015 15:00,2,6.471,ACTIVE,219.84,362.19,59.975,1440874803,"201051344001025","174011321042388",28.29,33.00,0,333.63,418.70,185.4,177.0,0.822,231398.1,231398.1,291,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874885,462706.00
