ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 15:00,2,6.037,ACTIVE,220.06,360.08,59.965,1440874803,"201051344000569","174011321042388",28.41,32.00,0,333.63,418.70,173.5,165.5,0.804,234624.5,234624.5,292,0,0,0,L,1122011218,1,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874886,462707.00
08/29/2015 15:00,2,4.121,ACTIVE,213.74,418.39,59.981,1440874803,"274151322000094","174011321042388",38.63,40.40,0,387.74,463.48,160.5,153.0,0.623,408836.2,408836.2,296,0,0,0,L,1151911521,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874887,462708.00
08/29/2015 15:00,2,6.031,ACTIVE,220.06,359.48,59.986,1440874803,"201051344000458","174011321042388",28.27,32.60,0,334.24,417.19,172.8,164.8,0.826,230297.8,230297.8,294,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874888,462709.00
08/29/2015 15:00,2,5.891,ACTIVE,213.74,365.49,59.975,1440874803,"274151322000087","174011321042388",27.67,41.30,0,327.62,394.95,164.9,157.3,0.632,481318.0,481318.0,292,0,0,0,L,1151911521,1,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874889,462710.00
08/29/2015 15:00,2,5.918,ACTIVE,213.96,346.86,59.975,1440874803,"274151322000052","174011321042388",27.69,43.00,0,326.42,395.85,166.0,158.3,0.650,514351.5,514351.5,292,0,0,0,L,1151911521,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874890,462711.00
08/29/2015 15:00,2,6.008,ACTIVE,218.48,359.78,59.965,1440874803,"201051344001145","174011321042388",28.41,32.00,0,320.41,417.79,172.7,164.8,0.782,235200.2,235200.2,294,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874891,462712.00
08/29/2015 15:00,2,6.109,ACTIVE,218.26,359.78,59.954,1440874803,"201051344000685","174011321042388",28.11,32.80,0,318.30,417.79,174.0,166.0,0.849,233890.7,233890.7,293,0,0,0,L,1122011218,1,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874892,462713.00
08/29/2015 15:00,2,5.795,ACTIVE,213.74,351.67,59.949,1440874803,"274151322000088","174011321042388",27.71,38.60,0,327.02,394.65,162.5,154.9,0.610,493824.4,493824.4,292,0,0,0,L,1151911521,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874893,462714.00
08/29/2015 15:00,2,6.006,ACTIVE,219.16,360.69,59.970,1440874803,"201051344000438","174011321042388",28.71,33.00,0,318.61,417.79,174.5,166.5,0.813,233929.0,233929.0,293,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874894,462715.00
08/29/2015 15:00,2,6.031,ACTIVE,219.16,359.18,59.965,1440874803,"201051344001135","174011321042388",28.41,32.40,0,334.54,417.19,173.6,165.6,0.800,225475.8,225475.8,292,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874895,462716.00
08/29/2015 15:00,2,6.002,ACTIVE,218.71,358.88,59.981,1440874803,"201051344000417","174011321042388",28.19,34.80,0,316.80,416.59,171.5,163.6,0.804,228886.6,228886.6,292,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874896,462717.00
08/29/2015 15:00,2,6.207,ACTIVE,218.26,357.38,59.965,1440874803,"201051344000594","174011321042388",27.97,35.20,0,330.93,419.00,175.8,167.7,0.818,230975.6,230975.6,292,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874897,462718.00
08/29/2015 15:00,2,5.900,ACTIVE,213.06,342.65,59.970,1440874803,"274151322000083","174011321042388",27.67,43.20,0,327.62,395.55,165.2,157.6,0.667,510076.1,510076.1,293,0,0,0,L,1151911521,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874898,462719.00
08/29/2015 15:00,2,6.049,ACTIVE,219.61,360.99,60.002,1440874803,"201051344000585","174011321042388",28.43,32.80,0,334.24,418.39,174.3,166.3,0.800,230538.6,230538.6,293,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874899,462720.00
08/29/2015 15:00,2,5.738,ACTIVE,214.19,359.18,59.970,1440874803,"274151322000054","174011321042388",27.83,39.80,0,325.52,396.75,161.7,154.2,0.614,504866.2,504866.2,293,0,0,0,L,1151911521,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874900,462721.00
08/29/2015 15:00,2,6.131,ACTIVE,219.61,361.29,59.981,1440874803,"201051344001203","174011321042388",28.09,33.80,0,336.34,421.10,174.4,166.4,0.809,231275.7,231275.7,294,0,0,0,L,1122011218,1,126.30,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874900,462722.00
08/29/2015 15:00,2,5.992,ACTIVE,218.48,358.88,59.970,1440874803,"201051344000646","174011321042388",28.37,33.80,0,316.50,418.39,172.1,164.2,0.818,227372.7,227372.7,294,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874901,462723.00
08/29/2015 15:00,2,3.914,ACTIVE,214.64,421.10,59.965,1440874803,"274151322000068","174011321042388",37.53,42.30,0,391.34,465.28,148.1,141.1,0.575,408227.6,408227.6,295,0,0,0,L,1151911521,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874902,462724.00
08/29/2015 15:00,2,6.109,ACTIVE,214.64,360.69,59.959,1440874803,"274151322000076","174011321042388",28.41,42.00,0,328.82,398.56,175.8,167.8,0.689,539437.8,539437.8,292,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874903,462725.00
08/29/2015 15:00,2,6.143,ACTIVE,218.48,357.08,59.965,1440874803,"201051344000890","174011321042388",28.27,35.00,0,333.63,417.79,175.7,167.6,0.795,232172.4,232172.4,293,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874904,462726.00
08/29/2015 15:00,2,6.113,ACTIVE,219.61,360.08,59.959,1440874803,"201051344000900","174011321042388",28.80,30.50,0,333.03,419.90,178.2,170.0,0.813,233230.2,233230.2,296,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874905,462727.00
08/29/2015 15:00,2,6.182,ACTIVE,219.16,358.28,59.959,1440874803,"201051344000633","174011321042388",27.99,33.00,0,318.30,418.09,175.2,167.2,0.826,221928.6,221928.6,295,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874906,462728.00
08/29/2015 15:00,2,6.043,ACTIVE,220.29,359.48,59.975,1440874803,"201051344000983","174011321042388",28.55,32.40,0,333.63,418.70,174.7,166.7,0.813,230209.8,230209.8,293,0,0,0,L,1122011218,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874907,462729.00
08/29/2015 15:00,2,6.070,ACTIVE,219.39,359.48,59.970,1440874803,"201051344000917","174011321042388",28.47,33.00,0,319.21,417.19,174.9,166.9,0.818,232561.7,232561.7,294,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874908,462730.00
08/29/2015 15:00,2,5.953,ACTIVE,219.84,359.18,59.970,1440874803,"201051344000648","174011321042388",27.79,31.80,0,318.00,418.09,167.6,159.8,0.773,227839.2,227839.2,293,0,0,0,L,1122011218,1,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874909,462731.00
08/29/2015 15:00,2,5.875,ACTIVE,219.39,361.29,59.933,1440874803,"201051344001093","174011321042388",28.51,32.60,0,317.70,417.19,169.7,161.9,0.765,230815.4,230815.4,296,0,0,0,L,1122011218,1,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874910,462732.00
08/29/2015 15:00,2,5.764,ACTIVE,219.61,357.68,59.970,1440874803,"201051344000645","174011321042388",28.19,32.20,0,317.70,416.59,164.5,156.9,0.742,228885.6,228885.6,293,0,0,0,L,1122011218,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874911,462733.00
08/29/2015 15:00,2,5.785,ACTIVE,219.61,361.29,59.981,1440874803,"201051344000651","174011321042388",28.31,32.20,0,319.21,422.00,165.7,158.0,0.756,228101.7,228101.7,293,0,0,0,L,1122011218,1,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874913,462734.00
08/29/2015 15:00,2,5.803,ACTIVE,218.93,354.97,59.970,1440874803,"201051344000867","174011321042388",28.05,32.80,0,332.73,417.19,164.8,157.2,0.747,220895.1,220895.1,293,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874914,462735.00
08/29/2015 15:00,2,5.607,ACTIVE,218.03,355.88,59.959,1440874803,"201051344001230","174011321042388",28.51,33.50,0,317.70,418.09,161.9,154.3,0.760,231630.1,231630.1,295,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874914,462736.00
08/29/2015 15:00,2,5.455,ACTIVE,219.84,358.28,59.965,1440874803,"201051344000576","174011321042388",28.65,30.80,0,317.10,417.19,158.2,150.8,0.729,227995.4,227995.4,295,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874915,462737.00
08/29/2015 15:00,2,5.533,ACTIVE,219.61,357.98,60.002,1440874803,"201051344000579","174011321042388",28.37,34.30,0,333.93,417.49,158.8,151.4,0.742,235218.0,235218.0,292,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874916,462738.00
08/29/2015 15:00,2,4.889,ACTIVE,213.51,351.67,59.965,1440874803,"274151322000085","174011321042388",28.01,39.30,0,328.52,395.55,138.7,131.9,0.539,507551.8,507551.8,292,0,0,0,L,1151911521,2,124.27,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440874929,462739.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462740.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462741.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462742.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462743.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462744.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462745.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462746.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462747.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462748.00
08/29/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440874803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875683,462749.00
08/29/2015 15:15,2,3.264,ACTIVE,216.22,348.06,59.965,1440875703,"201051344000955","174011321042388",28.41,34.00,0,332.73,405.47,93.9,88.7,0.446,233541.1,233541.1,296,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875778,462750.00
08/29/2015 15:15,2,3.383,ACTIVE,212.38,348.06,59.965,1440875703,"274151322000095","174011321042388",28.59,41.30,0,326.72,387.44,97.9,92.6,0.376,533174.8,533174.8,293,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875779,462751.00
08/29/2015 15:15,2,3.266,ACTIVE,216.90,347.76,59.970,1440875703,"201051344000868","174011321042388",28.67,31.00,0,332.13,403.07,94.8,89.6,0.438,220411.8,220411.8,295,0,0,0,L,1122011218,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875780,462752.00
08/29/2015 15:15,2,3.268,ACTIVE,218.03,349.56,59.970,1440875703,"201051344000853","174011321042388",28.75,31.80,0,334.24,405.17,95.1,89.9,0.446,226930.2,226930.2,295,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875781,462753.00
08/29/2015 15:15,2,3.211,ACTIVE,217.13,351.07,59.965,1440875703,"201051344000582","174011321042388",28.53,32.80,0,333.03,409.08,92.7,87.5,0.424,225747.3,225747.3,293,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875782,462754.00
08/29/2015 15:15,2,3.264,ACTIVE,217.58,348.36,59.959,1440875703,"201051344000469","174011321042388",28.82,29.80,0,332.43,400.06,95.3,90.0,0.460,222187.5,222187.5,297,0,0,0,L,1122011218,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875783,462755.00
08/29/2015 15:15,2,3.273,ACTIVE,217.58,349.56,59.970,1440875703,"201051344000988","174011321042388",28.55,32.40,0,332.43,399.76,94.6,89.4,0.455,221169.0,221169.0,294,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875784,462756.00
08/29/2015 15:15,2,3.275,ACTIVE,217.58,348.06,59.965,1440875703,"201051344001158","174011321042388",28.31,32.60,0,332.13,398.56,93.9,88.7,0.446,226791.2,226791.2,295,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875785,462757.00
08/29/2015 15:15,2,3.309,ACTIVE,216.67,348.36,59.970,1440875703,"201051344001025","174011321042388",28.59,34.00,0,333.63,401.56,95.8,90.6,0.429,231426.4,231426.4,292,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875785,462758.00
08/29/2015 15:15,2,3.287,ACTIVE,217.58,348.36,59.965,1440875703,"201051344000569","174011321042388",28.63,32.00,0,332.73,397.35,95.4,90.2,0.446,234652.5,234652.5,293,0,0,0,L,1122011218,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875787,462759.00
08/29/2015 15:15,2,2.129,ACTIVE,212.38,414.19,59.954,1440875703,"274151322000094","174011321042388",38.78,41.50,0,392.55,445.75,83.7,78.8,0.323,408860.6,408860.6,297,0,0,0,L,1151911521,1,121.33,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875787,462760.00
08/29/2015 15:15,2,3.291,ACTIVE,217.58,347.76,59.959,1440875703,"201051344000458","174011321042388",28.55,33.30,0,333.63,397.35,95.1,89.9,0.451,230325.7,230325.7,295,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875788,462761.00
08/29/2015 15:15,2,3.207,ACTIVE,212.61,347.16,59.954,1440875703,"274151322000087","174011321042388",27.77,40.80,0,328.22,377.22,90.2,85.1,0.345,481344.2,481344.2,293,0,0,0,L,1151911521,1,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875789,462762.00
08/29/2015 15:15,2,3.266,ACTIVE,212.16,337.84,59.959,1440875703,"274151322000052","174011321042388",27.83,42.50,0,327.62,378.12,92.0,86.9,0.362,514378.1,514378.1,293,0,0,0,L,1151911521,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875790,462763.00
08/29/2015 15:15,2,3.266,ACTIVE,216.22,348.36,59.996,1440875703,"201051344001145","174011321042388",28.33,32.80,0,333.63,396.75,93.7,88.5,0.429,235227.7,235227.7,295,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875791,462764.00
08/29/2015 15:15,2,3.264,ACTIVE,216.45,348.36,59.965,1440875703,"201051344000685","174011321042388",28.43,33.50,0,333.03,397.66,94.1,88.9,0.473,233918.2,233918.2,294,0,0,0,L,1122011218,1,125.17,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875792,462765.00
08/29/2015 15:15,2,3.203,ACTIVE,212.16,338.44,59.981,1440875703,"274151322000088","174011321042388",27.83,39.00,0,328.22,377.22,90.3,85.2,0.340,493850.5,493850.5,293,0,0,0,L,1151911521,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875793,462766.00
08/29/2015 15:15,2,3.236,ACTIVE,216.67,348.66,59.996,1440875703,"201051344000438","174011321042388",28.75,34.50,0,333.63,400.66,94.3,89.1,0.442,233956.4,233956.4,294,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875794,462767.00
08/29/2015 15:15,2,3.305,ACTIVE,216.67,347.46,59.938,1440875703,"201051344001135","174011321042388",28.59,32.80,0,333.33,396.45,95.7,90.4,0.438,225503.4,225503.4,293,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875795,462768.00
08/29/2015 15:15,2,3.287,ACTIVE,216.45,348.36,59.954,1440875703,"201051344000417","174011321042388",28.41,35.80,0,332.73,396.15,94.6,89.4,0.446,228913.7,228913.7,293,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875796,462769.00
08/29/2015 15:15,2,3.402,ACTIVE,216.45,347.76,59.949,1440875703,"201051344000594","174011321042388",28.65,36.00,0,331.23,397.35,98.7,93.4,0.464,231003.3,231003.3,293,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875797,462770.00
08/29/2015 15:15,2,3.293,ACTIVE,212.16,338.74,59.954,1440875703,"274151322000083","174011321042388",27.99,42.50,0,327.32,377.52,93.3,88.2,0.376,510102.5,510102.5,294,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875798,462771.00
08/29/2015 15:15,2,3.445,ACTIVE,217.13,349.56,59.981,1440875703,"201051344000585","174011321042388",28.90,33.80,0,332.73,401.26,100.8,95.4,0.464,230566.8,230566.8,294,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875799,462772.00
08/29/2015 15:15,2,3.369,ACTIVE,212.38,340.85,59.954,1440875703,"274151322000054","174011321042388",27.95,39.50,0,327.62,378.12,95.3,90.1,0.362,504892.5,504892.5,294,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875800,462773.00
08/29/2015 15:15,2,3.396,ACTIVE,217.13,349.86,59.954,1440875703,"201051344001203","174011321042388",28.75,34.30,0,334.54,401.26,98.9,93.5,0.473,231303.4,231303.4,295,0,0,0,L,1122011218,1,125.17,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875800,462774.00
08/29/2015 15:15,2,3.383,ACTIVE,216.22,350.17,59.944,1440875703,"201051344000646","174011321042388",28.47,34.00,0,332.43,397.05,97.5,92.2,0.464,227400.1,227400.1,295,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875801,462775.00
08/29/2015 15:15,2,3.494,ACTIVE,213.29,343.85,59.959,1440875703,"274151322000076","174011321042388",28.71,41.50,0,328.82,380.52,101.6,96.2,0.402,539466.3,539466.3,293,0,0,0,L,1151911521,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875804,462776.00
08/29/2015 15:15,2,3.346,ACTIVE,216.22,348.36,59.959,1440875703,"201051344000890","174011321042388",28.35,35.80,0,333.03,395.85,96.1,90.8,0.442,232199.7,232199.7,294,0,0,0,L,1122011218,1,124.72,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875805,462777.00
08/29/2015 15:15,2,3.312,ACTIVE,217.35,350.17,59.965,1440875703,"201051344000900","174011321042388",28.94,30.80,0,332.13,396.75,97.1,91.8,0.451,233258.1,233258.1,297,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875806,462778.00
08/29/2015 15:15,2,3.314,ACTIVE,217.35,349.26,59.959,1440875703,"201051344000633","174011321042388",28.49,33.80,0,332.13,397.05,95.7,90.4,0.460,221955.9,221955.9,296,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875806,462779.00
08/29/2015 15:15,2,3.355,ACTIVE,217.80,348.96,59.944,1440875703,"201051344000983","174011321042388",28.69,32.20,0,332.13,396.15,97.5,92.2,0.451,230237.6,230237.6,294,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875807,462780.00
08/29/2015 15:15,2,3.264,ACTIVE,216.90,349.86,59.970,1440875703,"201051344000917","174011321042388",28.71,34.00,0,332.13,396.75,94.9,89.7,0.446,232588.9,232588.9,295,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875808,462781.00
08/29/2015 15:15,2,3.305,ACTIVE,217.58,348.06,59.965,1440875703,"201051344000648","174011321042388",28.37,32.00,0,333.33,395.25,95.0,89.8,0.442,227866.3,227866.3,294,0,0,0,L,1122011218,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875809,462782.00
08/29/2015 15:15,2,3.240,ACTIVE,217.13,349.26,59.959,1440875703,"201051344001093","174011321042388",28.84,33.50,0,333.33,395.85,94.6,89.4,0.433,230842.4,230842.4,297,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875810,462783.00
08/29/2015 15:15,2,3.357,ACTIVE,217.80,348.96,59.949,1440875703,"201051344000645","174011321042388",28.15,32.60,0,333.63,393.45,95.8,90.5,0.438,228912.9,228912.9,294,0,0,0,L,1122011218,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875811,462784.00
08/29/2015 15:15,2,3.232,ACTIVE,212.61,344.45,59.912,1440875703,"274151322000085","174011321042388",28.41,39.00,0,329.13,375.11,93.0,87.9,0.354,507577.4,507577.4,293,0,0,0,L,1151911521,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875812,462785.00
08/29/2015 15:15,2,3.324,ACTIVE,217.13,349.86,59.954,1440875703,"201051344000651","174011321042388",28.59,32.80,0,333.93,397.96,96.2,90.9,0.442,228129.1,228129.1,294,0,0,0,L,1122011218,1,125.17,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875813,462786.00
08/29/2015 15:15,2,3.340,ACTIVE,217.35,347.76,59.944,1440875703,"201051344000867","174011321042388",28.57,33.50,0,332.13,391.94,96.6,91.3,0.438,220922.5,220922.5,294,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875814,462787.00
08/29/2015 15:15,2,3.234,ACTIVE,216.22,348.06,59.944,1440875703,"201051344001230","174011321042388",28.86,34.00,0,332.43,392.85,94.6,89.4,0.442,231656.9,231656.9,296,0,0,0,L,1122011218,1,124.49,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875815,462788.00
08/29/2015 15:15,2,3.281,ACTIVE,218.03,350.77,59.949,1440875703,"201051344000576","174011321042388",28.82,31.50,0,333.33,393.15,95.8,90.5,0.442,228022.6,228022.6,296,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875816,462789.00
08/29/2015 15:15,2,3.357,ACTIVE,217.80,347.76,59.944,1440875703,"201051344000579","174011321042388",28.53,35.20,0,333.63,392.85,97.0,91.7,0.451,235245.3,235245.3,293,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875817,462790.00
08/29/2015 15:15,2,2.182,ACTIVE,213.06,421.40,59.949,1440875703,"274151322000068","174011321042388",38.59,42.80,0,391.94,444.54,84.5,79.6,0.323,408252.5,408252.5,296,0,0,0,L,1151911521,2,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440875830,462791.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462792.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462793.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462794.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462795.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462796.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462797.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462798.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462799.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462800.00
08/29/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440875703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876583,462801.00
08/29/2015 15:30,2,7.000,ACTIVE,218.48,360.38,59.981,1440876603,"201051344000955","174011321042388",27.55,36.50,0,332.13,423.81,195.3,186.6,0.910,233574.5,233574.5,297,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876679,462802.00
08/29/2015 15:30,2,7.088,ACTIVE,214.64,363.69,59.975,1440876603,"274151322000095","174011321042388",27.81,45.80,0,324.62,403.07,199.6,190.7,0.756,533209.2,533209.2,294,0,0,0,L,1151911521,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876680,462803.00
08/29/2015 15:30,2,7.062,ACTIVE,220.06,362.19,59.965,1440876603,"201051344000868","174011321042388",27.83,32.80,0,333.63,422.90,199.1,190.2,0.893,220445.9,220445.9,296,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876681,462804.00
08/29/2015 15:30,2,7.059,ACTIVE,221.87,364.29,59.954,1440876603,"201051344000853","174011321042388",27.97,34.00,0,334.54,428.01,199.9,191.0,0.928,226964.5,226964.5,296,0,0,0,L,1122011218,1,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876682,462805.00
08/29/2015 15:30,2,7.064,ACTIVE,219.61,363.09,59.944,1440876603,"201051344000582","174011321042388",27.35,35.40,0,333.33,424.11,195.8,187.0,0.888,225780.8,225780.8,294,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876683,462806.00
08/29/2015 15:30,2,6.986,ACTIVE,221.64,365.49,59.981,1440876603,"201051344000469","174011321042388",28.13,31.80,0,334.24,423.81,199.1,190.2,0.941,222221.8,222221.8,298,0,0,0,L,1122011218,1,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876684,462807.00
08/29/2015 15:30,2,7.053,ACTIVE,221.64,365.49,59.975,1440876603,"201051344000988","174011321042388",27.67,34.30,0,333.33,428.31,197.8,189.0,0.906,221203.1,221203.1,295,0,0,0,L,1122011218,1,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876684,462808.00
08/29/2015 15:30,2,7.018,ACTIVE,221.64,362.79,59.949,1440876603,"201051344001158","174011321042388",27.51,35.00,0,333.93,422.90,195.6,186.8,0.902,226824.9,226824.9,296,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876685,462809.00
08/29/2015 15:30,2,7.148,ACTIVE,219.39,362.49,60.002,1440876603,"201051344001025","174011321042388",27.61,36.80,0,333.93,423.81,200.0,191.1,0.897,231460.9,231460.9,293,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876686,462810.00
08/29/2015 15:30,2,6.980,ACTIVE,221.19,363.99,60.007,1440876603,"201051344000569","174011321042388",28.21,34.30,0,333.93,423.81,199.4,190.5,0.893,234686.9,234686.9,294,0,0,0,L,1122011218,1,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876687,462811.00
08/29/2015 15:30,2,4.430,ACTIVE,214.19,435.23,59.965,1440876603,"274151322000094","174011321042388",38.66,44.30,0,388.94,467.09,173.3,165.4,0.676,408890.4,408890.4,298,0,0,0,L,1151911521,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876688,462812.00
08/29/2015 15:30,2,7.008,ACTIVE,221.42,365.19,59.975,1440876603,"201051344000458","174011321042388",28.01,35.20,0,333.63,423.20,198.7,189.9,0.915,230360.0,230360.0,296,0,0,0,L,1122011218,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876689,462813.00
08/29/2015 15:30,2,6.648,ACTIVE,214.41,348.06,59.975,1440876603,"274151322000087","174011321042388",27.19,45.00,0,327.02,400.36,183.0,174.7,0.712,481376.1,481376.1,294,0,0,0,L,1151911521,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876690,462814.00
08/29/2015 15:30,2,6.721,ACTIVE,214.64,358.58,59.975,1440876603,"274151322000052","174011321042388",27.12,46.60,0,326.42,400.96,184.5,176.1,0.720,514410.4,514410.4,294,0,0,0,L,1151911521,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876691,462815.00
08/29/2015 15:30,2,7.006,ACTIVE,218.48,361.59,60.002,1440876603,"201051344001145","174011321042388",27.75,35.60,0,333.63,424.71,196.8,188.1,0.893,235261.7,235261.7,296,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876692,462816.00
08/29/2015 15:30,2,7.018,ACTIVE,218.48,361.29,59.975,1440876603,"201051344000685","174011321042388",27.71,36.00,0,333.93,424.11,196.9,188.1,0.955,233952.2,233952.2,295,0,0,0,L,1122011218,1,126.07,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876693,462817.00
08/29/2015 15:30,2,6.668,ACTIVE,214.64,364.89,59.970,1440876603,"274151322000088","174011321042388",26.94,43.00,0,326.12,400.36,181.8,173.6,0.681,493882.4,493882.4,294,0,0,0,L,1151911521,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876694,462818.00
08/29/2015 15:30,2,6.877,ACTIVE,219.16,362.19,59.970,1440876603,"201051344000438","174011321042388",27.97,36.50,0,333.63,423.50,194.6,185.9,0.906,233990.3,233990.3,295,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876695,462819.00
08/29/2015 15:30,2,6.947,ACTIVE,219.39,361.59,59.981,1440876603,"201051344001135","174011321042388",27.87,35.00,0,333.63,423.81,196.2,187.4,0.893,225537.6,225537.6,294,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876696,462820.00
08/29/2015 15:30,2,6.951,ACTIVE,218.71,359.78,59.981,1440876603,"201051344000417","174011321042388",27.33,38.60,0,333.03,423.81,192.4,183.8,0.893,228947.3,228947.3,294,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876697,462821.00
08/29/2015 15:30,2,7.148,ACTIVE,219.84,360.99,59.970,1440876603,"201051344000594","174011321042388",27.31,38.80,0,332.43,424.71,197.7,188.9,0.910,231037.8,231037.8,294,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876698,462822.00
08/29/2015 15:30,2,6.768,ACTIVE,214.19,346.26,59.986,1440876603,"274151322000083","174011321042388",26.92,47.00,0,325.22,400.66,184.5,176.1,0.742,510135.0,510135.0,295,0,0,0,L,1151911521,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876699,462823.00
08/29/2015 15:30,2,7.172,ACTIVE,219.84,362.79,59.986,1440876603,"201051344000585","174011321042388",27.73,35.60,0,332.73,422.60,201.4,192.5,0.915,230601.9,230601.9,295,0,0,0,L,1122011218,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876700,462824.00
08/29/2015 15:30,2,6.721,ACTIVE,214.64,367.30,60.002,1440876603,"274151322000054","174011321042388",27.08,43.80,0,326.42,402.16,184.2,175.9,0.703,504925.0,504925.0,295,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876701,462825.00
08/29/2015 15:30,2,6.996,ACTIVE,219.61,362.19,59.986,1440876603,"201051344001203","174011321042388",27.93,36.50,0,333.93,422.90,197.8,189.0,0.919,231338.1,231338.1,296,0,0,0,L,1122011218,1,126.53,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876702,462826.00
08/29/2015 15:30,2,6.938,ACTIVE,218.48,362.19,59.986,1440876603,"201051344000646","174011321042388",27.89,36.80,0,332.43,424.11,195.9,187.2,0.919,227434.3,227434.3,296,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876702,462827.00
08/29/2015 15:30,2,4.570,ACTIVE,215.54,411.48,59.986,1440876603,"274151322000068","174011321042388",37.63,45.50,0,391.04,468.29,174.0,166.0,0.676,408282.2,408282.2,297,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876703,462828.00
08/29/2015 15:30,2,7.064,ACTIVE,215.32,362.49,59.981,1440876603,"274151322000076","174011321042388",27.75,46.00,0,328.82,403.07,198.4,189.6,0.773,539501.4,539501.4,294,0,0,0,L,1151911521,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876704,462829.00
08/29/2015 15:30,2,6.951,ACTIVE,218.26,360.38,59.986,1440876603,"201051344000890","174011321042388",27.77,38.40,0,333.33,423.81,195.4,186.7,0.888,232234.0,232234.0,295,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876705,462830.00
08/29/2015 15:30,2,7.055,ACTIVE,221.42,364.89,59.981,1440876603,"201051344000900","174011321042388",28.25,32.60,0,334.24,422.90,201.8,192.9,0.906,233293.3,233293.3,298,0,0,0,L,1122011218,1,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876706,462831.00
08/29/2015 15:30,2,7.072,ACTIVE,220.74,363.69,59.986,1440876603,"201051344000633","174011321042388",27.49,36.50,0,333.03,422.00,197.0,188.2,0.919,221990.5,221990.5,297,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876707,462832.00
08/29/2015 15:30,2,7.020,ACTIVE,222.10,364.29,59.986,1440876603,"201051344000983","174011321042388",28.17,34.50,0,334.24,424.11,200.2,191.3,0.928,230272.7,230272.7,295,0,0,0,L,1122011218,1,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876708,462833.00
08/29/2015 15:30,2,7.041,ACTIVE,219.61,363.09,59.975,1440876603,"201051344000917","174011321042388",27.71,35.80,0,333.03,422.30,197.6,188.8,0.919,232623.3,232623.3,296,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876709,462834.00
08/29/2015 15:30,2,6.939,ACTIVE,221.42,364.29,59.975,1440876603,"201051344000648","174011321042388",27.89,34.30,0,334.24,423.50,196.0,187.2,0.893,227900.7,227900.7,295,0,0,0,L,1122011218,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876710,462835.00
08/29/2015 15:30,2,6.846,ACTIVE,219.61,363.39,59.981,1440876603,"201051344001093","174011321042388",28.09,35.80,0,333.33,422.30,194.7,186.0,0.879,230876.6,230876.6,298,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876711,462836.00
08/29/2015 15:30,2,7.150,ACTIVE,221.64,364.29,59.959,1440876603,"201051344000645","174011321042388",27.39,34.50,0,334.24,422.60,198.4,189.5,0.879,228947.7,228947.7,295,0,0,0,L,1122011218,1,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876712,462837.00
08/29/2015 15:30,2,6.746,ACTIVE,214.87,360.69,59.975,1440876603,"274151322000085","174011321042388",27.31,43.00,0,327.02,401.26,186.4,178.0,0.712,507610.4,507610.4,294,0,0,0,L,1151911521,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876713,462838.00
08/29/2015 15:30,2,7.158,ACTIVE,220.06,362.79,59.949,1440876603,"201051344000651","174011321042388",27.35,35.40,0,333.93,422.00,198.2,189.4,0.893,228163.9,228163.9,295,0,0,0,L,1122011218,1,126.75,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876713,462839.00
08/29/2015 15:30,2,7.031,ACTIVE,220.97,361.29,59.981,1440876603,"201051344000867","174011321042388",27.83,36.00,0,333.93,421.70,198.1,189.3,0.893,220957.4,220957.4,295,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876714,462840.00
08/29/2015 15:30,2,6.865,ACTIVE,218.26,360.08,59.981,1440876603,"201051344001230","174011321042388",28.15,36.80,0,330.63,423.81,195.6,186.9,0.915,231691.3,231691.3,297,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876715,462841.00
08/29/2015 15:30,2,6.986,ACTIVE,221.87,365.80,59.975,1440876603,"201051344000576","174011321042388",28.07,33.30,0,334.24,423.20,198.5,189.7,0.897,228057.5,228057.5,297,0,0,0,L,1122011218,1,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876716,462842.00
08/29/2015 15:30,2,6.996,ACTIVE,222.32,364.89,59.975,1440876603,"201051344000579","174011321042388",27.91,37.50,0,334.24,426.51,197.6,188.8,0.919,235280.3,235280.3,294,0,0,0,L,1122011218,1,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440876717,462843.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462844.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462845.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462846.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462847.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462848.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877483,462849.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877484,462850.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877484,462851.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877484,462852.00
08/29/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440876603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877484,462853.00
08/29/2015 15:45,2,6.514,ACTIVE,218.71,360.08,59.981,1440877504,"201051344000955","174011321042388",27.73,38.80,0,333.03,401.86,182.9,174.6,0.857,233619.7,233619.7,298,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877578,462854.00
