ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 15:45,2,6.709,ACTIVE,214.41,348.66,59.975,1440877504,"274151322000095","174011321042388",27.71,48.00,0,331.23,388.34,188.0,179.6,0.716,533255.5,533255.5,295,0,0,0,L,1151911521,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877579,462855.00
08/29/2015 15:45,2,6.541,ACTIVE,219.84,360.69,59.981,1440877504,"201051344000868","174011321042388",28.37,34.50,0,337.54,409.08,187.9,179.5,0.853,220492.1,220492.1,297,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877580,462856.00
08/29/2015 15:45,2,6.570,ACTIVE,221.64,365.49,59.981,1440877504,"201051344000853","174011321042388",28.53,35.00,0,336.94,408.18,189.7,181.2,0.884,227011.1,227011.1,297,0,0,0,L,1122011218,1,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877581,462857.00
08/29/2015 15:45,2,6.598,ACTIVE,219.84,362.19,59.965,1440877504,"201051344000582","174011321042388",27.57,37.30,0,337.54,409.38,184.2,175.8,0.844,225826.2,225826.2,295,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877582,462858.00
08/29/2015 15:45,2,6.504,ACTIVE,221.19,362.79,59.970,1440877504,"201051344000469","174011321042388",28.65,32.60,0,336.34,409.08,188.6,180.1,0.888,222268.1,222268.1,299,0,0,0,L,1122011218,1,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877583,462859.00
08/29/2015 15:45,2,6.646,ACTIVE,221.19,363.39,59.965,1440877504,"201051344000988","174011321042388",27.85,35.20,0,335.14,407.87,187.4,179.0,0.866,221249.1,221249.1,296,0,0,0,L,1122011218,1,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877584,462860.00
08/29/2015 15:45,2,6.594,ACTIVE,221.19,362.49,59.981,1440877504,"201051344001158","174011321042388",27.71,36.50,0,336.04,407.87,185.1,176.7,0.857,226870.4,226870.4,297,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877585,462861.00
08/29/2015 15:45,2,6.770,ACTIVE,219.61,360.99,59.970,1440877504,"201051344001025","174011321042388",27.55,39.00,0,337.54,407.57,188.9,180.4,0.853,231507.4,231507.4,294,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877586,462862.00
08/29/2015 15:45,2,6.629,ACTIVE,220.74,362.79,59.975,1440877504,"201051344000569","174011321042388",28.19,35.40,0,336.64,409.08,189.2,180.7,0.875,234733.3,234733.3,295,0,0,0,L,1122011218,1,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877587,462863.00
08/29/2015 15:45,2,4.283,ACTIVE,214.87,425.61,59.975,1440877504,"274151322000094","174011321042388",37.85,46.60,0,385.03,449.35,163.3,155.7,0.632,408930.7,408930.7,299,0,0,0,L,1151911521,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877588,462864.00
08/29/2015 15:45,2,6.633,ACTIVE,220.97,361.89,59.949,1440877504,"201051344000458","174011321042388",28.11,36.80,0,336.94,408.18,188.8,180.3,0.888,230406.2,230406.2,297,0,0,0,L,1122011218,1,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877589,462865.00
08/29/2015 15:45,2,6.316,ACTIVE,214.87,345.06,59.975,1440877504,"274151322000087","174011321042388",27.19,47.50,0,332.13,382.93,174.0,166.1,0.667,481418.6,481418.6,295,0,0,0,L,1151911521,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877590,462866.00
08/29/2015 15:45,2,6.328,ACTIVE,214.41,351.37,59.991,1440877504,"274151322000052","174011321042388",27.29,50.20,0,331.83,386.83,174.8,166.8,0.685,514453.2,514453.2,295,0,0,0,L,1151911521,1,122.23,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877591,462867.00
08/29/2015 15:45,2,6.590,ACTIVE,218.48,360.99,59.981,1440877504,"201051344001145","174011321042388",27.85,37.80,0,336.64,403.67,185.9,177.5,0.844,235307.3,235307.3,297,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877591,462868.00
08/29/2015 15:45,2,6.621,ACTIVE,218.48,361.29,59.981,1440877504,"201051344000685","174011321042388",27.71,38.00,0,333.63,402.77,185.8,177.5,0.902,233997.9,233997.9,296,0,0,0,L,1122011218,1,126.07,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877592,462869.00
08/29/2015 15:45,2,6.256,ACTIVE,214.41,360.69,59.981,1440877504,"274151322000088","174011321042388",27.17,45.80,0,331.83,386.83,172.1,164.2,0.654,493924.6,493924.6,295,0,0,0,L,1151911521,1,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877593,462870.00
08/29/2015 15:45,2,6.516,ACTIVE,219.16,361.59,59.986,1440877504,"201051344000438","174011321042388",27.83,39.00,0,338.14,407.57,183.7,175.4,0.853,234035.5,234035.5,296,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877594,462871.00
08/29/2015 15:45,2,6.561,ACTIVE,219.39,360.69,59.944,1440877504,"201051344001135","174011321042388",27.93,37.00,0,337.24,407.57,185.6,177.2,0.849,225583.2,225583.2,295,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877595,462872.00
08/29/2015 15:45,2,6.514,ACTIVE,218.71,360.99,59.981,1440877504,"201051344000417","174011321042388",27.53,40.40,0,333.03,403.07,181.6,173.4,0.849,228991.9,228991.9,295,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877596,462873.00
08/29/2015 15:45,2,6.609,ACTIVE,219.16,359.18,59.975,1440877504,"201051344000594","174011321042388",27.91,41.00,0,332.13,404.87,186.8,178.4,0.853,231083.7,231083.7,295,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877597,462874.00
08/29/2015 15:45,2,6.422,ACTIVE,213.96,360.38,59.975,1440877504,"274151322000083","174011321042388",27.08,49.50,0,330.93,385.03,176.0,167.9,0.707,510178.0,510178.0,296,0,0,0,L,1151911521,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877598,462875.00
08/29/2015 15:45,2,6.809,ACTIVE,219.61,362.19,59.975,1440877504,"201051344000585","174011321042388",27.67,38.00,0,337.54,409.38,190.8,182.2,0.875,230648.8,230648.8,296,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877599,462876.00
08/29/2015 15:45,2,6.336,ACTIVE,214.87,367.30,59.970,1440877504,"274151322000054","174011321042388",27.23,46.00,0,332.13,387.44,174.8,166.8,0.663,504967.8,504967.8,296,0,0,0,L,1151911521,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877600,462877.00
08/29/2015 15:45,2,6.635,ACTIVE,219.61,360.99,59.938,1440877504,"201051344001203","174011321042388",27.85,38.60,0,338.74,408.78,186.9,178.4,0.871,231384.1,231384.1,297,0,0,0,L,1122011218,1,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877601,462878.00
08/29/2015 15:45,2,6.588,ACTIVE,218.26,360.69,60.002,1440877504,"201051344000646","174011321042388",27.73,39.00,0,332.43,403.37,184.9,176.6,0.871,227479.8,227479.8,297,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877602,462879.00
08/29/2015 15:45,2,4.217,ACTIVE,215.77,427.11,59.970,1440877504,"274151322000068","174011321042388",38.29,48.50,0,385.03,448.75,163.6,156.0,0.636,408322.3,408322.3,298,0,0,0,L,1151911521,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877603,462880.00
08/29/2015 15:45,2,6.693,ACTIVE,215.32,353.47,59.975,1440877504,"274151322000076","174011321042388",27.67,49.00,0,333.33,390.14,187.6,179.1,0.734,539547.5,539547.5,295,0,0,0,L,1151911521,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877604,462881.00
08/29/2015 15:45,2,6.566,ACTIVE,218.26,359.18,59.975,1440877504,"201051344000890","174011321042388",27.71,40.60,0,332.43,402.77,184.3,176.0,0.840,232279.4,232279.4,296,0,0,0,L,1122011218,1,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877604,462882.00
08/29/2015 15:45,2,6.662,ACTIVE,220.52,360.99,59.959,1440877504,"201051344000900","174011321042388",28.29,34.50,0,335.74,409.38,190.8,182.3,0.862,233340.2,233340.2,299,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877605,462883.00
08/29/2015 15:45,2,6.547,ACTIVE,220.06,360.99,60.007,1440877504,"201051344000633","174011321042388",27.97,38.20,0,336.94,408.18,185.4,177.0,0.871,222036.1,222036.1,298,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877606,462884.00
08/29/2015 15:45,2,6.623,ACTIVE,221.19,361.59,59.986,1440877504,"201051344000983","174011321042388",28.31,35.80,0,336.34,410.28,190.0,181.5,0.879,230319.2,230319.2,296,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877607,462885.00
08/29/2015 15:45,2,6.654,ACTIVE,219.39,360.08,59.970,1440877504,"201051344000917","174011321042388",27.53,38.40,0,336.64,408.18,185.7,177.3,0.871,232669.0,232669.0,297,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877608,462886.00
08/29/2015 15:45,2,6.613,ACTIVE,220.74,363.99,59.991,1440877504,"201051344000648","174011321042388",27.63,35.40,0,337.24,408.48,185.1,176.7,0.831,227946.1,227946.1,296,0,0,0,L,1122011218,1,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877609,462887.00
08/29/2015 15:45,2,6.367,ACTIVE,219.61,362.49,59.975,1440877504,"201051344001093","174011321042388",28.41,37.80,0,337.54,407.57,183.0,174.7,0.831,230921.6,230921.6,299,0,0,0,L,1122011218,1,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877610,462888.00
08/29/2015 15:45,2,6.689,ACTIVE,220.97,361.29,59.991,1440877504,"201051344000645","174011321042388",27.69,36.30,0,336.34,407.57,187.6,179.1,0.826,228993.6,228993.6,296,0,0,0,L,1122011218,1,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877611,462889.00
08/29/2015 15:45,2,6.309,ACTIVE,215.09,361.59,59.965,1440877504,"274151322000085","174011321042388",27.59,46.00,0,332.73,385.93,176.2,168.2,0.676,507653.5,507653.5,295,0,0,0,L,1151911521,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877612,462890.00
08/29/2015 15:45,2,6.703,ACTIVE,219.84,362.19,59.975,1440877504,"201051344000651","174011321042388",27.51,37.80,0,337.84,408.48,186.6,178.2,0.831,228209.8,228209.8,296,0,0,0,L,1122011218,1,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877613,462891.00
08/29/2015 15:45,2,6.668,ACTIVE,220.29,361.29,59.986,1440877504,"201051344000867","174011321042388",27.71,37.80,0,337.84,408.48,187.2,178.8,0.844,221003.2,221003.2,296,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877614,462892.00
08/29/2015 15:45,2,6.539,ACTIVE,218.26,360.08,59.996,1440877504,"201051344001230","174011321042388",27.85,38.60,0,330.33,402.16,184.4,176.1,0.862,231736.6,231736.6,298,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877615,462893.00
08/29/2015 15:45,2,6.650,ACTIVE,220.97,364.59,59.949,1440877504,"201051344000576","174011321042388",27.93,34.80,0,335.74,407.87,188.1,179.6,0.849,228103.5,228103.5,298,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877616,462894.00
08/29/2015 15:45,2,6.701,ACTIVE,221.19,362.19,59.970,1440877504,"201051344000579","174011321042388",27.49,39.00,0,336.34,407.27,186.6,178.1,0.879,235326.0,235326.0,295,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440877617,462895.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462896.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462897.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462898.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462899.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462900.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462901.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462902.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462903.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462904.00
08/29/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440877504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878384,462905.00
08/29/2015 16:00,2,6.266,ACTIVE,218.48,359.78,60.007,1440878403,"201051344000955","174011321042388",27.89,39.80,0,332.13,398.86,176.8,168.8,0.831,233662.6,233662.6,299,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878478,462906.00
08/29/2015 16:00,2,6.465,ACTIVE,214.64,357.38,60.012,1440878403,"274151322000095","174011321042388",27.91,50.00,0,327.32,384.43,182.7,174.4,0.703,533299.8,533299.8,296,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878479,462907.00
08/29/2015 16:00,2,6.395,ACTIVE,219.84,360.08,60.039,1440878403,"201051344000868","174011321042388",27.97,35.20,0,337.84,402.16,181.0,172.8,0.809,220536.3,220536.3,298,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878480,462908.00
08/29/2015 16:00,2,6.367,ACTIVE,221.64,362.49,60.007,1440878403,"201051344000853","174011321042388",28.27,35.60,0,336.34,405.77,182.3,174.0,0.853,227055.6,227055.6,298,0,0,0,L,1122011218,1,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878481,462909.00
08/29/2015 16:00,2,6.352,ACTIVE,219.84,360.99,60.007,1440878403,"201051344000582","174011321042388",27.65,38.20,0,337.24,404.87,177.8,169.7,0.813,225869.5,225869.5,296,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878482,462910.00
08/29/2015 16:00,2,6.275,ACTIVE,220.97,361.59,60.012,1440878403,"201051344000469","174011321042388",28.57,33.30,0,337.84,406.97,181.6,173.3,0.862,222312.4,222312.4,300,0,0,0,L,1122011218,1,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878483,462911.00
08/29/2015 16:00,2,6.354,ACTIVE,220.97,363.09,60.002,1440878403,"201051344000988","174011321042388",28.01,35.80,0,336.34,405.77,180.2,172.0,0.835,221293.0,221293.0,297,0,0,0,L,1122011218,1,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878483,462912.00
08/29/2015 16:00,2,6.346,ACTIVE,220.97,360.69,59.996,1440878403,"201051344001158","174011321042388",27.71,36.80,0,337.84,405.47,178.1,170.0,0.831,226913.8,226913.8,298,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878484,462913.00
08/29/2015 16:00,2,6.482,ACTIVE,219.39,360.69,60.002,1440878403,"201051344001025","174011321042388",27.79,39.80,0,337.54,404.27,182.4,174.2,0.826,231551.7,231551.7,295,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878485,462914.00
08/29/2015 16:00,2,6.270,ACTIVE,220.74,360.69,60.007,1440878403,"201051344000569","174011321042388",28.61,36.00,0,337.54,406.37,181.6,173.4,0.840,234777.5,234777.5,296,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878486,462915.00
08/29/2015 16:00,2,4.113,ACTIVE,214.64,408.78,59.996,1440878403,"274151322000094","174011321042388",38.11,47.50,0,385.63,448.75,158.6,151.1,0.610,408969.0,408969.0,300,0,0,0,L,1151911521,1,122.46,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878487,462916.00
08/29/2015 16:00,2,6.348,ACTIVE,220.97,362.49,60.018,1440878403,"201051344000458","174011321042388",28.23,36.50,0,338.44,406.37,181.5,173.3,0.857,230450.4,230450.4,298,0,0,0,L,1122011218,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878488,462917.00
08/29/2015 16:00,2,6.104,ACTIVE,214.64,348.66,59.996,1440878403,"274151322000087","174011321042388",27.21,49.30,0,331.83,380.52,168.2,160.5,0.641,481459.5,481459.5,296,0,0,0,L,1151911521,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878489,462918.00
08/29/2015 16:00,2,6.088,ACTIVE,214.87,356.18,60.002,1440878403,"274151322000052","174011321042388",27.45,50.60,0,325.52,391.64,169.2,161.4,0.658,514494.2,514494.2,296,0,0,0,L,1151911521,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878490,462919.00
08/29/2015 16:00,2,6.371,ACTIVE,218.48,359.18,60.018,1440878403,"201051344001145","174011321042388",27.83,38.00,0,336.04,400.06,179.5,171.3,0.813,235350.9,235350.9,298,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878491,462920.00
08/29/2015 16:00,2,6.371,ACTIVE,218.48,359.78,59.996,1440878403,"201051344000685","174011321042388",27.73,38.40,0,333.93,400.06,179.0,170.8,0.871,234041.4,234041.4,297,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878492,462921.00
08/29/2015 16:00,2,6.014,ACTIVE,214.87,348.36,60.023,1440878403,"274151322000088","174011321042388",27.31,47.30,0,331.83,383.83,166.1,158.4,0.614,493964.9,493964.9,296,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878492,462922.00
08/29/2015 16:00,2,6.238,ACTIVE,219.16,359.78,59.996,1440878403,"201051344000438","174011321042388",27.95,40.20,0,337.54,402.77,176.5,168.5,0.822,234078.4,234078.4,297,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878493,462923.00
08/29/2015 16:00,2,6.330,ACTIVE,219.16,358.88,59.991,1440878403,"201051344001135","174011321042388",27.83,38.40,0,337.24,402.46,178.4,170.3,0.822,225626.6,225626.6,296,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878494,462924.00
08/29/2015 16:00,2,6.268,ACTIVE,218.71,359.48,60.002,1440878403,"201051344000417","174011321042388",27.53,41.50,0,330.93,398.86,174.9,166.9,0.813,229034.4,229034.4,296,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878495,462925.00
08/29/2015 16:00,2,6.373,ACTIVE,219.16,357.98,60.023,1440878403,"201051344000594","174011321042388",27.93,41.80,0,330.63,400.66,180.2,172.0,0.835,231127.5,231127.5,296,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878496,462926.00
08/29/2015 16:00,2,6.189,ACTIVE,214.41,364.29,60.002,1440878403,"274151322000083","174011321042388",27.14,51.30,0,326.42,380.82,170.1,162.2,0.689,510219.2,510219.2,297,0,0,0,L,1151911521,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878497,462927.00
08/29/2015 16:00,2,6.537,ACTIVE,219.84,362.19,60.002,1440878403,"201051344000585","174011321042388",27.79,38.40,0,337.24,406.07,184.1,175.7,0.849,230693.6,230693.6,297,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878498,462928.00
08/29/2015 16:00,2,6.119,ACTIVE,215.09,348.36,60.002,1440878403,"274151322000054","174011321042388",27.27,47.50,0,331.53,381.73,168.9,161.1,0.645,505008.8,505008.8,297,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878499,462929.00
08/29/2015 16:00,2,6.387,ACTIVE,219.61,358.58,60.002,1440878403,"201051344001203","174011321042388",27.87,39.80,0,338.44,404.27,180.3,172.1,0.844,231428.0,231428.0,298,0,0,0,L,1122011218,1,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878500,462930.00
08/29/2015 16:00,2,6.338,ACTIVE,218.48,359.78,59.996,1440878403,"201051344000646","174011321042388",27.75,39.50,0,332.43,399.76,178.1,170.0,0.840,227523.2,227523.2,298,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878501,462931.00
08/29/2015 16:00,2,4.051,ACTIVE,215.77,418.70,59.996,1440878403,"274151322000068","174011321042388",38.47,49.00,0,384.73,448.75,157.8,150.4,0.614,408360.6,408360.6,299,0,0,0,L,1151911521,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878502,462932.00
08/29/2015 16:00,2,6.422,ACTIVE,215.32,356.18,60.002,1440878403,"274151322000076","174011321042388",27.89,50.80,0,327.62,393.75,181.0,172.7,0.703,539591.5,539591.5,296,0,0,0,L,1151911521,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878503,462933.00
08/29/2015 16:00,2,6.215,ACTIVE,218.48,357.68,60.007,1440878403,"201051344000890","174011321042388",28.15,41.30,0,332.13,399.76,177.2,169.1,0.809,232322.7,232322.7,297,0,0,0,L,1122011218,1,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878504,462934.00
08/29/2015 16:00,2,6.395,ACTIVE,220.52,361.59,60.002,1440878403,"201051344000900","174011321042388",28.37,34.50,0,338.44,407.27,183.8,175.5,0.835,233385.0,233385.0,300,0,0,0,L,1122011218,1,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878505,462935.00
08/29/2015 16:00,2,6.303,ACTIVE,220.06,360.38,59.996,1440878403,"201051344000633","174011321042388",28.01,39.00,0,337.84,404.87,178.8,170.7,0.840,222079.6,222079.6,299,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878506,462936.00
08/29/2015 16:00,2,6.432,ACTIVE,220.97,362.79,60.002,1440878403,"201051344000983","174011321042388",27.99,35.80,0,338.74,406.67,182.3,174.0,0.840,230363.7,230363.7,297,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878507,462937.00
08/29/2015 16:00,2,6.305,ACTIVE,219.61,360.69,60.007,1440878403,"201051344000917","174011321042388",28.11,38.40,0,336.94,404.57,179.4,171.2,0.831,232712.7,232712.7,298,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878508,462938.00
08/29/2015 16:00,2,6.285,ACTIVE,220.74,360.38,60.007,1440878403,"201051344000648","174011321042388",27.93,36.00,0,338.74,405.77,177.6,169.5,0.818,227989.4,227989.4,297,0,0,0,L,1122011218,1,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878509,462939.00
08/29/2015 16:00,2,6.221,ACTIVE,219.39,361.29,60.002,1440878403,"201051344001093","174011321042388",27.91,38.40,0,337.24,404.57,175.8,167.7,0.795,230964.6,230964.6,300,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878509,462940.00
08/29/2015 16:00,2,6.338,ACTIVE,220.97,360.99,59.965,1440878403,"201051344000645","174011321042388",28.01,36.00,0,338.44,405.17,179.7,171.5,0.809,229037.5,229037.5,297,0,0,0,L,1122011218,1,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878510,462941.00
08/29/2015 16:00,2,6.111,ACTIVE,214.64,348.66,59.981,1440878403,"274151322000085","174011321042388",27.55,47.00,0,332.13,382.63,170.4,162.5,0.658,507695.0,507695.0,296,0,0,0,L,1151911521,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878511,462942.00
08/29/2015 16:00,2,6.389,ACTIVE,219.84,361.89,59.991,1440878403,"201051344000651","174011321042388",27.73,38.40,0,338.14,405.47,179.4,171.3,0.804,228253.5,228253.5,297,0,0,0,L,1122011218,1,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878512,462943.00
08/29/2015 16:00,2,6.309,ACTIVE,220.29,358.88,59.970,1440878403,"201051344000867","174011321042388",28.13,37.80,0,337.24,400.36,179.7,171.6,0.822,221047.0,221047.0,297,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878513,462944.00
08/29/2015 16:00,2,6.227,ACTIVE,218.03,359.48,60.007,1440878403,"201051344001230","174011321042388",28.11,38.80,0,330.33,398.86,177.2,169.1,0.831,231779.7,231779.7,299,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878514,462945.00
08/29/2015 16:00,2,6.297,ACTIVE,221.19,362.19,60.028,1440878403,"201051344000576","174011321042388",28.29,35.00,0,337.24,406.37,180.3,172.1,0.800,228147.4,228147.4,299,0,0,0,L,1122011218,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878515,462946.00
08/29/2015 16:00,2,6.355,ACTIVE,221.19,362.19,59.996,1440878403,"201051344000579","174011321042388",27.91,39.30,0,337.24,405.17,179.6,171.4,0.818,235369.7,235369.7,296,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440878516,462947.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462948.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462949.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462950.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462951.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462952.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462953.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462954.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462955.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462956.00
08/29/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440878403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879283,462957.00
08/29/2015 16:15,2,5.760,ACTIVE,218.26,357.08,59.954,1440879303,"201051344000955","174011321042388",28.03,40.20,0,331.83,396.75,163.5,155.9,0.765,233703.2,233703.2,300,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879378,462958.00
08/29/2015 16:15,2,6.084,ACTIVE,213.96,352.57,59.965,1440879303,"274151322000095","174011321042388",27.67,50.00,0,326.72,382.33,170.3,162.5,0.650,533341.9,533341.9,297,0,0,0,L,1151911521,1,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879379,462959.00
08/29/2015 16:15,2,5.904,ACTIVE,219.16,357.98,59.954,1440879303,"201051344000868","174011321042388",27.99,35.60,0,332.73,400.36,167.4,159.6,0.765,220577.8,220577.8,299,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879380,462960.00
08/29/2015 16:15,2,5.990,ACTIVE,220.97,360.08,59.996,1440879303,"201051344000853","174011321042388",27.83,35.60,0,337.24,403.67,168.9,161.1,0.791,227097.4,227097.4,299,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879381,462961.00
08/29/2015 16:15,2,5.869,ACTIVE,219.61,359.18,59.965,1440879303,"201051344000582","174011321042388",27.77,38.80,0,336.94,403.07,165.2,157.5,0.760,225910.2,225910.2,297,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879382,462962.00
08/29/2015 16:15,2,5.906,ACTIVE,220.52,359.18,59.970,1440879303,"201051344000469","174011321042388",28.09,33.50,0,337.54,404.57,168.0,160.2,0.804,222354.0,222354.0,301,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879383,462963.00
08/29/2015 16:15,2,6.012,ACTIVE,220.52,360.08,59.970,1440879303,"201051344000988","174011321042388",27.37,36.30,0,336.94,403.97,166.7,158.9,0.773,221334.3,221334.3,298,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879384,462964.00
08/29/2015 16:15,2,5.945,ACTIVE,220.52,359.18,59.965,1440879303,"201051344001158","174011321042388",27.39,37.50,0,338.44,403.37,165.0,157.3,0.778,226954.6,226954.6,299,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879385,462965.00
08/29/2015 16:15,2,6.045,ACTIVE,219.16,358.88,59.959,1440879303,"201051344001025","174011321042388",27.67,40.20,0,337.84,402.46,169.4,161.5,0.765,231593.7,231593.7,296,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879386,462966.00
08/29/2015 16:15,2,5.926,ACTIVE,220.52,358.28,59.954,1440879303,"201051344000569","174011321042388",28.03,36.50,0,337.84,403.37,168.2,160.5,0.782,234819.2,234819.2,297,0,0,0,L,1122011218,1,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879387,462967.00
08/29/2015 16:15,2,3.898,ACTIVE,214.19,410.58,59.975,1440879303,"274151322000094","174011321042388",37.27,48.50,0,388.04,447.55,146.2,139.2,0.570,409005.3,409005.3,301,0,0,0,L,1151911521,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879388,462968.00
08/29/2015 16:15,2,5.975,ACTIVE,220.52,360.08,59.949,1440879303,"201051344000458","174011321042388",27.77,37.30,0,338.44,403.37,168.0,160.2,0.800,230492.1,230492.1,299,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879389,462969.00
08/29/2015 16:15,2,5.666,ACTIVE,214.19,350.17,59.959,1440879303,"274151322000087","174011321042388",27.33,50.40,0,328.52,379.02,156.8,149.4,0.601,481498.1,481498.1,297,0,0,0,L,1151911521,1,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879390,462970.00
08/29/2015 16:15,2,5.742,ACTIVE,214.19,343.85,59.959,1440879303,"274151322000052","174011321042388",27.14,52.00,0,327.92,382.63,157.7,150.3,0.614,514533.1,514533.1,297,0,0,0,L,1151911521,1,122.68,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879390,462971.00
08/29/2015 16:15,2,5.957,ACTIVE,218.26,357.98,59.986,1440879303,"201051344001145","174011321042388",27.63,39.30,0,333.63,398.26,166.7,159.0,0.756,235392.1,235392.1,299,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879391,462972.00
08/29/2015 16:15,2,5.869,ACTIVE,218.26,358.88,59.965,1440879303,"201051344000685","174011321042388",27.97,39.30,0,333.03,397.96,166.3,158.6,0.813,234082.5,234082.5,298,0,0,0,L,1122011218,1,125.85,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879392,462973.00
08/29/2015 16:15,2,5.615,ACTIVE,213.96,348.66,59.938,1440879303,"274151322000088","174011321042388",27.31,47.00,0,328.22,379.02,155.3,148.0,0.588,494003.1,494003.1,297,0,0,0,L,1151911521,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879393,462974.00
08/29/2015 16:15,2,5.818,ACTIVE,218.71,359.18,59.933,1440879303,"201051344000438","174011321042388",27.89,40.60,0,334.24,400.36,164.2,156.5,0.769,234119.0,234119.0,298,0,0,0,L,1122011218,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879394,462975.00
08/29/2015 16:15,2,5.945,ACTIVE,219.16,358.58,59.959,1440879303,"201051344001135","174011321042388",27.61,39.30,0,337.54,400.96,166.2,158.5,0.760,225667.7,225667.7,297,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879395,462976.00
08/29/2015 16:15,2,5.859,ACTIVE,218.48,358.28,59.975,1440879303,"201051344000417","174011321042388",27.39,42.30,0,332.13,396.75,162.7,155.1,0.756,229074.6,229074.6,297,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879396,462977.00
08/29/2015 16:15,2,5.848,ACTIVE,218.71,357.68,59.959,1440879303,"201051344000594","174011321042388",28.17,43.00,0,330.93,398.86,166.7,158.9,0.773,231168.8,231168.8,297,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879397,462978.00
08/29/2015 16:15,2,5.729,ACTIVE,213.51,351.07,59.970,1440879303,"274151322000083","174011321042388",27.41,50.80,0,326.42,378.72,159.0,151.5,0.641,510258.4,510258.4,298,0,0,0,L,1151911521,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879398,462979.00
08/29/2015 16:15,2,6.076,ACTIVE,219.39,359.48,59.970,1440879303,"201051344000585","174011321042388",27.97,38.80,0,337.54,403.37,172.1,164.2,0.791,230736.0,230736.0,298,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879399,462980.00
08/29/2015 16:15,2,5.680,ACTIVE,214.19,353.17,59.970,1440879303,"274151322000054","174011321042388",27.43,47.80,0,327.32,380.22,157.6,150.2,0.597,505047.6,505047.6,298,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879400,462981.00
08/29/2015 16:15,2,5.939,ACTIVE,219.39,358.58,59.949,1440879303,"201051344001203","174011321042388",27.85,40.20,0,338.74,402.77,167.5,159.7,0.782,231469.4,231469.4,299,0,0,0,L,1122011218,1,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879401,462982.00
08/29/2015 16:15,2,5.844,ACTIVE,218.26,358.58,59.975,1440879303,"201051344000646","174011321042388",28.03,40.00,0,332.43,397.96,165.9,158.2,0.782,227564.1,227564.1,299,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879401,462983.00
08/29/2015 16:15,2,3.889,ACTIVE,214.87,414.19,59.949,1440879303,"274151322000068","174011321042388",37.43,49.50,0,387.44,446.35,147.6,140.5,0.579,408396.8,408396.8,300,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879402,462984.00
08/29/2015 16:15,2,6.055,ACTIVE,214.64,349.26,59.981,1440879303,"274151322000076","174011321042388",27.75,51.80,0,332.43,385.33,170.1,162.3,0.667,539633.3,539633.3,297,0,0,0,L,1151911521,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879403,462985.00
08/29/2015 16:15,2,5.879,ACTIVE,218.03,356.78,59.954,1440879303,"201051344000890","174011321042388",27.75,42.00,0,332.43,397.35,165.2,157.6,0.751,232363.4,232363.4,298,0,0,0,L,1122011218,1,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879404,462986.00
08/29/2015 16:15,2,5.986,ALERT,219.84,359.78,59.975,1440879303,"201051344000900","174011321042388",28.19,35.20,0,305.08,426.81,170.8,162.9,0.782,233427.0,233427.0,301,0,0,0,L,1122011218,1,124.72,125.62,0002,32,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879406,462987.00
08/29/2015 16:15,2,5.945,ACTIVE,219.39,359.48,59.975,1440879303,"201051344000633","174011321042388",27.63,39.80,0,333.63,402.16,166.2,158.5,0.778,222120.7,222120.7,300,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879407,462988.00
08/29/2015 16:15,2,5.814,ACTIVE,220.52,360.08,59.970,1440879303,"201051344000983","174011321042388",28.69,36.30,0,337.24,403.97,168.7,160.9,0.782,230405.6,230405.6,298,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879408,462989.00
08/29/2015 16:15,2,5.926,ACTIVE,219.16,358.58,59.944,1440879303,"201051344000917","174011321042388",27.85,39.30,0,336.04,401.86,167.2,159.4,0.787,232753.9,232753.9,299,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879409,462990.00
08/29/2015 16:15,2,5.889,ACTIVE,220.06,356.78,59.959,1440879303,"201051344000648","174011321042388",27.77,36.50,0,337.54,403.07,165.6,157.9,0.765,228030.3,228030.3,298,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879410,462991.00
08/29/2015 16:15,2,5.744,ACTIVE,219.16,359.18,59.970,1440879303,"201051344001093","174011321042388",28.13,38.60,0,337.84,401.56,163.7,156.0,0.747,231005.0,231005.0,301,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879411,462992.00
08/29/2015 16:15,2,6.020,ACTIVE,220.29,359.48,59.965,1440879303,"201051344000645","174011321042388",27.45,36.80,0,338.14,403.67,167.3,159.6,0.756,229078.8,229078.8,298,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879412,462993.00
08/29/2015 16:15,2,5.719,ACTIVE,214.19,361.59,59.965,1440879303,"274151322000085","174011321042388",27.51,47.80,0,331.83,379.62,159.3,151.8,0.619,507734.2,507734.2,297,0,0,0,L,1151911521,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879413,462994.00
08/29/2015 16:15,2,5.998,ACTIVE,219.61,360.69,59.954,1440879303,"201051344000651","174011321042388",27.55,39.00,0,338.14,403.07,167.5,159.8,0.760,228294.8,228294.8,298,0,0,0,L,1122011218,1,126.30,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879414,462995.00
08/29/2015 16:15,2,5.895,ACTIVE,219.39,356.48,59.965,1440879303,"201051344000867","174011321042388",28.07,38.80,0,332.43,397.96,167.5,159.8,0.760,221088.2,221088.2,298,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879415,462996.00
08/29/2015 16:15,2,5.787,ACTIVE,218.03,357.08,59.970,1440879303,"201051344001230","174011321042388",28.17,39.80,0,330.93,396.45,165.2,157.5,0.778,231820.5,231820.5,300,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879415,462997.00
08/29/2015 16:15,2,5.939,ACTIVE,220.29,359.18,59.981,1440879303,"201051344000576","174011321042388",27.89,35.60,0,337.84,404.27,167.7,160.0,0.765,228188.8,228188.8,300,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879416,462998.00
08/29/2015 16:15,2,5.961,ACTIVE,220.52,359.18,59.975,1440879303,"201051344000579","174011321042388",27.75,40.00,0,338.14,403.07,167.7,159.9,0.782,235410.9,235410.9,297,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440879417,462999.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463000.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463001.00
