ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463002.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463003.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463004.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463005.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463006.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463007.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463008.00
08/29/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440879303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880184,463009.00
08/29/2015 16:30,2,5.447,ACTIVE,217.35,356.78,59.970,1440880203,"201051344000955","174011321042388",28.37,40.40,0,332.43,393.15,156.4,149.1,0.742,233740.9,233740.9,301,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880278,463010.00
08/29/2015 16:30,2,5.791,ACTIVE,214.19,360.69,59.965,1440880203,"274151322000095","174011321042388",27.91,50.40,0,326.12,378.72,163.5,155.9,0.628,533381.3,533381.3,298,0,0,0,L,1151911521,1,122.46,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880279,463011.00
08/29/2015 16:30,2,5.605,ACTIVE,219.84,357.68,59.986,1440880203,"201051344000868","174011321042388",28.25,34.80,0,333.03,399.46,160.3,152.8,0.720,220616.5,220616.5,300,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880280,463012.00
08/29/2015 16:30,2,5.568,ACTIVE,221.64,359.78,59.959,1440880203,"201051344000853","174011321042388",28.65,35.40,0,337.84,400.66,161.4,153.9,0.756,227136.5,227136.5,300,0,0,0,L,1122011218,1,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880281,463013.00
08/29/2015 16:30,2,5.570,ACTIVE,218.71,357.98,59.970,1440880203,"201051344000582","174011321042388",27.93,38.40,0,335.14,399.16,157.6,150.2,0.725,225948.3,225948.3,298,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880282,463014.00
08/29/2015 16:30,2,5.572,ACTIVE,220.97,358.88,59.981,1440880203,"201051344000469","174011321042388",28.47,33.30,0,336.94,400.36,160.5,153.0,0.765,222392.9,222392.9,302,0,0,0,L,1122011218,1,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880282,463015.00
08/29/2015 16:30,2,5.600,ACTIVE,220.74,360.38,59.949,1440880203,"201051344000988","174011321042388",28.11,35.80,0,336.64,400.06,159.5,152.0,0.738,221372.8,221372.8,299,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880283,463016.00
08/29/2015 16:30,2,5.586,ACTIVE,220.97,358.28,59.965,1440880203,"201051344001158","174011321042388",27.93,36.80,0,337.24,399.16,158.0,150.6,0.734,226992.8,226992.8,300,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880284,463017.00
08/29/2015 16:30,2,5.697,ACTIVE,218.26,357.08,59.970,1440880203,"201051344001025","174011321042388",28.03,40.00,0,334.24,399.46,161.8,154.2,0.725,231632.8,231632.8,297,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880285,463018.00
08/29/2015 16:30,2,5.637,ACTIVE,220.74,359.18,59.965,1440880203,"201051344000569","174011321042388",28.13,35.60,0,337.54,400.06,160.6,153.1,0.747,234858.1,234858.1,298,0,0,0,L,1122011218,1,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880286,463019.00
08/29/2015 16:30,2,3.631,ACTIVE,214.19,425.01,59.970,1440880203,"274151322000094","174011321042388",38.19,48.30,0,386.83,445.45,141.2,134.4,0.539,409039.1,409039.1,302,0,0,0,L,1151911521,1,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880287,463020.00
08/29/2015 16:30,2,5.627,ACTIVE,220.74,358.58,59.965,1440880203,"201051344000458","174011321042388",28.21,37.00,0,337.84,399.76,160.6,153.1,0.765,230530.9,230530.9,300,0,0,0,L,1122011218,1,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880288,463021.00
08/29/2015 16:30,2,5.354,ACTIVE,214.19,342.65,59.954,1440880203,"274151322000087","174011321042388",27.65,50.40,0,327.62,376.31,149.9,142.7,0.570,481534.3,481534.3,298,0,0,0,L,1151911521,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880289,463022.00
08/29/2015 16:30,2,5.369,ACTIVE,214.64,344.45,59.996,1440880203,"274151322000052","174011321042388",27.71,52.00,0,326.72,376.01,150.7,143.5,0.583,514569.4,514569.4,298,0,0,0,L,1151911521,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880290,463023.00
08/29/2015 16:30,2,5.596,ACTIVE,217.80,357.68,59.986,1440880203,"201051344001145","174011321042388",28.13,38.60,0,334.24,397.05,159.3,151.9,0.734,235430.6,235430.6,300,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880291,463024.00
08/29/2015 16:30,2,5.590,ACTIVE,217.80,357.08,59.944,1440880203,"201051344000685","174011321042388",27.99,39.50,0,333.33,396.75,158.4,151.0,0.782,234120.7,234120.7,299,0,0,0,L,1122011218,1,125.85,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880292,463025.00
08/29/2015 16:30,2,5.332,ACTIVE,213.96,345.06,59.981,1440880203,"274151322000088","174011321042388",27.43,47.50,0,327.62,375.41,148.1,141.0,0.557,494038.8,494038.8,298,0,0,0,L,1151911521,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880292,463026.00
08/29/2015 16:30,2,5.498,ACTIVE,218.26,356.78,59.965,1440880203,"201051344000438","174011321042388",28.13,40.60,0,334.24,397.96,156.6,149.2,0.734,234156.8,234156.8,299,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880293,463027.00
08/29/2015 16:30,2,5.580,ACTIVE,218.48,357.98,59.970,1440880203,"201051344001135","174011321042388",28.07,39.00,0,333.93,397.96,158.6,151.2,0.729,225705.9,225705.9,298,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880294,463028.00
08/29/2015 16:30,2,5.502,ACTIVE,218.03,356.18,59.944,1440880203,"201051344000417","174011321042388",27.81,42.00,0,332.73,393.75,155.0,147.7,0.725,229112.0,229112.0,298,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880295,463029.00
08/29/2015 16:30,2,5.629,ACTIVE,218.93,357.38,59.959,1440880203,"201051344000594","174011321042388",27.99,42.30,0,331.53,398.26,159.5,152.1,0.738,231207.4,231207.4,298,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880296,463030.00
08/29/2015 16:30,2,5.455,ACTIVE,213.96,348.06,59.981,1440880203,"274151322000083","174011321042388",27.57,51.80,0,326.72,376.01,152.4,145.2,0.610,510295.1,510295.1,299,0,0,0,L,1151911521,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880297,463031.00
08/29/2015 16:30,2,5.729,ACTIVE,218.93,357.98,59.965,1440880203,"201051344000585","174011321042388",28.33,38.80,0,337.24,400.36,164.2,156.6,0.756,230775.7,230775.7,299,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880298,463032.00
08/29/2015 16:30,2,5.396,ACTIVE,213.96,354.67,59.981,1440880203,"274151322000054","174011321042388",27.55,47.80,0,327.62,376.62,150.5,143.3,0.588,505083.9,505083.9,299,0,0,0,L,1151911521,1,122.23,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880299,463033.00
08/29/2015 16:30,2,5.588,ACTIVE,218.71,357.98,59.965,1440880203,"201051344001203","174011321042388",28.17,40.20,0,337.84,399.76,159.3,151.8,0.742,231507.9,231507.9,300,0,0,0,L,1122011218,1,126.07,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880300,463034.00
08/29/2015 16:30,2,5.564,ACTIVE,217.58,357.38,59.975,1440880203,"201051344000646","174011321042388",28.05,39.00,0,332.73,394.95,158.1,150.7,0.756,227602.3,227602.3,300,0,0,0,L,1122011218,1,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880301,463035.00
08/29/2015 16:30,2,3.648,ACTIVE,215.09,408.78,59.965,1440880203,"274151322000068","174011321042388",37.91,49.50,0,382.63,442.74,139.7,132.9,0.544,408430.6,408430.6,301,0,0,0,L,1151911521,1,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880302,463036.00
08/29/2015 16:30,2,5.729,ACTIVE,214.87,345.06,59.949,1440880203,"274151322000076","174011321042388",27.95,51.00,0,329.43,379.62,162.1,154.5,0.632,539672.3,539672.3,298,0,0,0,L,1151911521,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880303,463037.00
08/29/2015 16:30,2,5.598,ACTIVE,217.58,355.58,59.981,1440880203,"201051344000890","174011321042388",27.75,41.50,0,331.83,394.35,157.2,149.9,0.720,232401.4,232401.4,299,0,0,0,L,1122011218,1,125.40,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880304,463038.00
08/29/2015 16:30,2,5.576,ACTIVE,220.06,359.48,59.970,1440880203,"201051344000900","174011321042388",28.77,35.00,0,337.84,400.66,162.6,155.0,0.738,233466.3,233466.3,303,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880305,463039.00
08/29/2015 16:30,2,5.568,ACTIVE,219.84,358.28,59.970,1440880203,"201051344000633","174011321042388",28.13,39.80,0,335.74,399.46,158.6,151.1,0.751,222158.9,222158.9,301,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880306,463040.00
08/29/2015 16:30,2,5.572,ACTIVE,220.52,357.98,59.970,1440880203,"201051344000983","174011321042388",28.67,35.80,0,337.84,400.96,161.8,154.2,0.756,230444.7,230444.7,299,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880306,463041.00
08/29/2015 16:30,2,5.574,ACTIVE,218.48,357.98,59.970,1440880203,"201051344000917","174011321042388",28.21,39.50,0,333.33,398.86,159.2,151.7,0.747,232792.4,232792.4,300,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880307,463042.00
08/29/2015 16:30,2,5.496,ACTIVE,220.06,357.68,59.965,1440880203,"201051344000648","174011321042388",28.27,36.00,0,338.14,399.46,157.2,149.8,0.729,228068.3,228068.3,299,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880308,463043.00
08/29/2015 16:30,2,5.424,ACTIVE,218.48,357.68,59.975,1440880203,"201051344001093","174011321042388",28.23,38.20,0,335.74,398.56,155.0,147.7,0.707,231042.5,231042.5,302,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880309,463044.00
08/29/2015 16:30,2,5.666,ACTIVE,220.52,359.18,59.981,1440880203,"201051344000645","174011321042388",27.75,36.30,0,337.54,399.16,159.3,151.9,0.720,229117.3,229117.3,299,0,0,0,L,1122011218,1,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880310,463045.00
08/29/2015 16:30,2,5.385,ACTIVE,214.41,354.07,59.954,1440880203,"274151322000085","174011321042388",27.81,47.80,0,327.92,376.62,151.8,144.5,0.583,507770.7,507770.7,298,0,0,0,L,1151911521,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880311,463046.00
08/29/2015 16:30,2,5.596,ACTIVE,218.93,358.28,59.965,1440880203,"201051344000651","174011321042388",28.07,38.60,0,337.54,399.16,159.0,151.6,0.716,228333.2,228333.2,299,0,0,0,L,1122011218,1,126.07,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880312,463047.00
08/29/2015 16:30,2,5.561,ACTIVE,219.61,356.18,59.975,1440880203,"201051344000867","174011321042388",28.23,38.40,0,333.33,397.96,159.0,151.5,0.725,221126.7,221126.7,299,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880313,463048.00
08/29/2015 16:30,2,5.393,ACTIVE,217.35,355.88,59.965,1440880203,"201051344001230","174011321042388",28.63,39.30,0,331.53,393.15,156.4,149.0,0.729,231858.3,231858.3,301,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880314,463049.00
08/29/2015 16:30,2,5.539,ACTIVE,220.74,360.08,59.965,1440880203,"201051344000576","174011321042388",28.37,35.00,0,337.54,399.76,159.2,151.7,0.725,228227.3,228227.3,301,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880315,463050.00
08/29/2015 16:30,2,5.588,ACTIVE,220.74,358.58,59.944,1440880203,"201051344000579","174011321042388",28.09,40.00,0,337.84,399.76,159.1,151.6,0.747,235449.3,235449.3,298,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440880316,463051.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463052.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463053.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463054.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463055.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463056.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463057.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463058.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463059.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463060.00
08/29/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440880203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881084,463061.00
08/29/2015 16:45,2,5.033,ACTIVE,218.03,355.28,59.991,1440881103,"201051344000955","174011321042388",28.23,39.80,0,330.93,390.44,143.9,137.0,0.672,233776.6,233776.6,302,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881178,463062.00
08/29/2015 16:45,2,5.293,ACTIVE,214.19,358.58,59.981,1440881103,"274151322000095","174011321042388",28.23,49.50,0,327.02,376.92,151.3,144.1,0.588,533418.8,533418.8,299,0,0,0,L,1151911521,1,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881179,463063.00
08/29/2015 16:45,2,5.145,ACTIVE,218.93,354.97,59.975,1440881103,"201051344000868","174011321042388",28.29,34.50,0,334.54,392.85,147.4,140.3,0.663,220653.0,220653.0,301,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881180,463064.00
08/29/2015 16:45,2,5.172,ACTIVE,220.52,358.28,59.986,1440881103,"201051344000853","174011321042388",28.37,34.80,0,338.44,397.66,148.6,141.5,0.698,227173.3,227173.3,301,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881181,463065.00
08/29/2015 16:45,2,5.117,ACTIVE,219.16,357.68,59.981,1440881103,"201051344000582","174011321042388",27.93,38.20,0,333.63,392.55,144.8,137.8,0.667,225984.2,225984.2,299,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881182,463066.00
08/29/2015 16:45,2,5.107,ACTIVE,220.29,356.18,59.981,1440881103,"201051344000469","174011321042388",28.49,32.40,0,337.54,397.35,147.3,140.3,0.707,222429.5,222429.5,303,0,0,0,L,1122011218,1,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881183,463067.00
08/29/2015 16:45,2,5.168,ACTIVE,220.06,357.68,59.986,1440881103,"201051344000988","174011321042388",28.03,35.00,0,337.54,397.96,146.8,139.8,0.689,221409.2,221409.2,300,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881184,463068.00
08/29/2015 16:45,2,5.070,ACTIVE,220.29,355.58,59.975,1440881103,"201051344001158","174011321042388",28.29,36.30,0,338.14,396.15,145.1,138.2,0.681,227028.8,227028.8,301,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881185,463069.00
08/29/2015 16:45,2,5.141,ACTIVE,218.93,356.48,59.949,1440881103,"201051344001025","174011321042388",28.63,39.00,0,333.93,392.55,149.0,141.9,0.672,231669.7,231669.7,298,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881186,463070.00
08/29/2015 16:45,2,5.094,ACTIVE,220.06,357.68,59.986,1440881103,"201051344000569","174011321042388",28.59,35.20,0,337.24,396.45,147.4,140.4,0.681,234894.8,234894.8,299,0,0,0,L,1122011218,1,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881187,463071.00
08/29/2015 16:45,2,3.285,ACTIVE,214.41,429.22,59.970,1440881103,"274151322000094","174011321042388",38.82,48.00,0,391.04,447.55,129.4,123.0,0.508,409071.1,409071.1,303,0,0,0,L,1151911521,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881188,463072.00
08/29/2015 16:45,2,5.131,ACTIVE,220.06,355.88,59.959,1440881103,"201051344000458","174011321042388",28.47,36.00,0,338.74,396.45,147.9,140.8,0.703,230567.6,230567.6,301,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881189,463073.00
08/29/2015 16:45,2,4.967,ACTIVE,214.41,359.78,59.986,1440881103,"274151322000087","174011321042388",27.55,49.80,0,331.53,374.21,138.6,131.8,0.530,481568.6,481568.6,299,0,0,0,L,1151911521,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881190,463074.00
08/29/2015 16:45,2,4.941,ACTIVE,214.41,355.58,59.970,1440881103,"274151322000052","174011321042388",27.83,51.00,0,328.52,374.21,139.2,132.4,0.544,514603.8,514603.8,299,0,0,0,L,1151911521,1,122.01,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881190,463075.00
08/29/2015 16:45,2,5.080,ACTIVE,218.26,356.78,59.975,1440881103,"201051344001145","174011321042388",28.47,38.20,0,333.33,391.94,146.4,139.4,0.672,235466.9,235466.9,301,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881191,463076.00
08/29/2015 16:45,2,5.109,ACTIVE,218.03,357.08,59.981,1440881103,"201051344000685","174011321042388",28.15,38.80,0,332.43,391.34,145.7,138.7,0.716,234156.9,234156.9,300,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881192,463077.00
08/29/2015 16:45,2,4.881,ACTIVE,214.19,341.75,59.981,1440881103,"274151322000088","174011321042388",27.63,47.00,0,327.32,373.91,136.7,130.0,0.508,494072.6,494072.6,299,0,0,0,L,1151911521,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881193,463078.00
08/29/2015 16:45,2,5.031,ACTIVE,218.48,357.08,59.986,1440881103,"201051344000438","174011321042388",28.27,40.20,0,333.63,391.94,144.0,137.1,0.672,234192.6,234192.6,300,0,0,0,L,1122011218,1,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881194,463079.00
08/29/2015 16:45,2,5.068,ACTIVE,218.71,355.58,59.975,1440881103,"201051344001135","174011321042388",28.39,38.40,0,332.73,392.55,145.7,138.7,0.672,225742.1,225742.1,299,0,0,0,L,1122011218,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881195,463080.00
08/29/2015 16:45,2,5.020,ACTIVE,218.26,355.28,59.970,1440881103,"201051344000417","174011321042388",28.05,41.30,0,332.43,390.74,142.7,135.8,0.667,229147.3,229147.3,299,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881196,463081.00
08/29/2015 16:45,2,5.061,ACTIVE,218.26,352.87,59.981,1440881103,"201051344000594","174011321042388",28.59,42.00,0,331.53,392.55,146.5,139.5,0.685,231243.8,231243.8,299,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881197,463082.00
08/29/2015 16:45,2,5.045,ACTIVE,214.19,344.45,59.970,1440881103,"274151322000083","174011321042388",27.59,51.00,0,327.62,373.91,141.0,134.1,0.561,510329.9,510329.9,300,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881198,463083.00
08/29/2015 16:45,2,5.232,ACTIVE,219.16,356.18,59.975,1440881103,"201051344000585","174011321042388",28.61,37.80,0,333.63,394.95,151.4,144.2,0.703,230813.3,230813.3,300,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881199,463084.00
08/29/2015 16:45,2,4.963,ACTIVE,214.41,348.66,59.975,1440881103,"274151322000054","174011321042388",27.67,47.30,0,328.52,374.51,139.1,132.3,0.535,505118.3,505118.3,300,0,0,0,L,1151911521,1,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881200,463085.00
08/29/2015 16:45,2,5.158,ACTIVE,218.93,356.48,59.965,1440881103,"201051344001203","174011321042388",28.03,39.30,0,337.24,394.35,146.4,139.4,0.685,231544.2,231544.2,301,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881201,463086.00
08/29/2015 16:45,2,5.080,ACTIVE,218.03,356.78,59.970,1440881103,"201051344000646","174011321042388",28.29,38.80,0,332.13,391.64,145.5,138.5,0.694,227638.3,227638.3,301,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881202,463087.00
08/29/2015 16:45,2,3.410,ACTIVE,215.09,407.87,59.970,1440881103,"274151322000068","174011321042388",37.31,49.50,0,387.44,444.85,129.0,122.6,0.504,408462.5,408462.5,302,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881202,463088.00
08/29/2015 16:45,2,5.215,ACTIVE,214.87,345.66,59.944,1440881103,"274151322000076","174011321042388",28.37,50.40,0,332.73,377.52,149.8,142.6,0.588,539709.4,539709.4,299,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881203,463089.00
08/29/2015 16:45,2,5.059,ACTIVE,217.80,354.37,59.965,1440881103,"201051344000890","174011321042388",28.27,40.80,0,332.73,391.04,144.9,137.9,0.672,232437.3,232437.3,300,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881204,463090.00
08/29/2015 16:45,2,5.127,ACTIVE,219.61,356.48,59.965,1440881103,"201051344000900","174011321042388",28.73,34.80,0,337.54,396.75,149.1,142.0,0.681,233503.3,233503.3,304,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881205,463091.00
08/29/2015 16:45,2,5.123,ACTIVE,219.16,356.48,59.970,1440881103,"201051344000633","174011321042388",28.11,38.80,0,337.24,394.35,145.8,138.8,0.689,222195.1,222195.1,302,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881206,463092.00
08/29/2015 16:45,2,5.121,ACTIVE,219.84,355.58,59.970,1440881103,"201051344000983","174011321042388",28.71,35.40,0,336.94,396.75,148.9,141.8,0.694,230481.6,230481.6,300,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881207,463093.00
08/29/2015 16:45,2,5.088,ACTIVE,218.93,356.78,59.965,1440881103,"201051344000917","174011321042388",28.43,38.80,0,333.63,391.94,146.5,139.4,0.689,232828.7,232828.7,301,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881208,463094.00
08/29/2015 16:45,2,5.092,ACTIVE,219.61,355.88,59.938,1440881103,"201051344000648","174011321042388",28.13,35.40,0,338.44,396.75,145.1,138.1,0.681,228104.2,228104.2,300,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881209,463095.00
08/29/2015 16:45,2,4.918,ACTIVE,218.93,356.78,59.970,1440881103,"201051344001093","174011321042388",28.53,37.80,0,333.03,391.04,142.0,135.2,0.650,231077.8,231077.8,303,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881210,463096.00
08/29/2015 16:45,2,5.145,ACTIVE,219.84,355.58,59.975,1440881103,"201051344000645","174011321042388",28.11,35.80,0,338.44,396.15,146.5,139.5,0.663,229153.6,229153.6,300,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881211,463097.00
08/29/2015 16:45,2,4.967,ACTIVE,214.41,357.08,59.975,1440881103,"274151322000085","174011321042388",27.79,46.60,0,332.43,375.11,139.9,133.1,0.539,507805.4,507805.4,299,0,0,0,L,1151911521,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881212,463098.00
08/29/2015 16:45,2,5.170,ACTIVE,219.16,356.78,59.981,1440881103,"201051344000651","174011321042388",28.01,38.20,0,337.24,395.25,146.7,139.6,0.658,228369.5,228369.5,300,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881212,463099.00
08/29/2015 16:45,2,5.115,ACTIVE,218.93,354.07,59.970,1440881103,"201051344000867","174011321042388",28.29,37.00,0,333.33,391.64,146.6,139.6,0.667,221163.0,221163.0,300,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881213,463100.00
08/29/2015 16:45,2,5.000,ACTIVE,217.80,354.67,59.965,1440881103,"201051344001230","174011321042388",28.43,38.80,0,331.83,390.14,144.0,137.1,0.676,231894.1,231894.1,302,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881214,463101.00
08/29/2015 16:45,2,5.012,ACTIVE,219.84,356.48,59.981,1440881103,"201051344000576","174011321042388",28.78,34.30,0,338.44,397.35,146.0,139.0,0.672,228263.5,228263.5,302,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881215,463102.00
08/29/2015 16:45,2,5.137,ACTIVE,219.84,355.88,59.975,1440881103,"201051344000579","174011321042388",28.17,38.60,0,338.44,396.75,146.6,139.6,0.685,235485.6,235485.6,299,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881216,463103.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463104.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463105.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463106.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463107.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463108.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463109.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463110.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463111.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463112.00
08/29/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440881103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440881983,463113.00
08/29/2015 17:00,2,4.533,ACTIVE,218.03,353.77,59.975,1440882003,"201051344000955","174011321042388",28.53,39.80,0,332.73,386.83,130.9,124.5,0.614,233809.2,233809.2,303,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882077,463114.00
08/29/2015 17:00,2,4.857,ACTIVE,214.19,346.26,59.959,1440882003,"274151322000095","174011321042388",28.27,48.50,0,327.32,374.81,139.1,132.3,0.535,533453.3,533453.3,300,0,0,0,L,1151911521,1,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882078,463115.00
08/29/2015 17:00,2,4.629,ACTIVE,219.16,353.47,59.954,1440882003,"201051344000868","174011321042388",28.57,34.30,0,332.43,388.34,133.9,127.3,0.605,220686.4,220686.4,302,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882079,463116.00
08/29/2015 17:00,2,4.689,ACTIVE,220.74,357.08,59.986,1440882003,"201051344000853","174011321042388",28.49,34.80,0,338.74,392.25,135.3,128.7,0.636,227207.0,227207.0,302,0,0,0,L,1122011218,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882080,463117.00
08/29/2015 17:00,2,4.666,ACTIVE,219.16,356.18,59.970,1440882003,"201051344000582","174011321042388",27.95,38.00,0,336.94,389.24,132.0,125.5,0.610,226017.1,226017.1,300,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882081,463118.00
08/29/2015 17:00,2,4.650,ACTIVE,220.29,354.67,59.965,1440882003,"201051344000469","174011321042388",28.55,32.20,0,333.93,388.94,134.5,127.9,0.641,222463.0,222463.0,304,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882082,463119.00
08/29/2015 17:00,2,4.678,ACTIVE,220.52,357.38,59.981,1440882003,"201051344000988","174011321042388",28.23,34.80,0,336.64,390.14,133.8,127.2,0.623,221442.5,221442.5,301,0,0,0,L,1122011218,1,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882083,463120.00
08/29/2015 17:00,2,4.682,ACTIVE,220.29,355.28,59.954,1440882003,"201051344001158","174011321042388",27.99,35.60,0,335.14,388.04,132.7,126.1,0.623,227061.8,227061.8,302,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882084,463121.00
08/29/2015 17:00,2,4.752,ACTIVE,218.71,354.37,59.965,1440882003,"201051344001025","174011321042388",28.31,38.80,0,333.63,388.94,136.3,129.7,0.614,231703.6,231703.6,299,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882084,463122.00
08/29/2015 17:00,2,4.629,ACTIVE,220.06,354.97,59.965,1440882003,"201051344000569","174011321042388",28.69,34.80,0,333.63,388.94,134.6,127.9,0.623,234928.2,234928.2,300,0,0,0,L,1122011218,1,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882085,463123.00
08/29/2015 17:00,2,3.070,ACTIVE,214.41,408.18,59.944,1440882003,"274151322000094","174011321042388",37.71,47.80,0,386.83,443.64,119.0,113.0,0.464,409100.3,409100.3,304,0,0,0,L,1151911521,1,122.46,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882086,463124.00
08/29/2015 17:00,2,4.680,ACTIVE,220.52,354.97,59.965,1440882003,"201051344000458","174011321042388",28.47,35.80,0,337.84,389.54,135.1,128.4,0.641,230601.1,230601.1,302,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882087,463125.00
08/29/2015 17:00,2,4.502,ACTIVE,214.41,347.16,59.965,1440882003,"274151322000087","174011321042388",27.89,49.30,0,328.52,371.81,126.9,120.6,0.491,481600.2,481600.2,300,0,0,0,L,1151911521,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882088,463126.00
08/29/2015 17:00,2,4.545,ACTIVE,214.19,348.96,59.965,1440882003,"274151322000052","174011321042388",27.69,50.00,0,327.62,371.81,127.5,121.1,0.495,514635.5,514635.5,300,0,0,0,L,1151911521,1,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882089,463127.00
08/29/2015 17:00,2,4.643,ACTIVE,218.26,354.07,59.970,1440882003,"201051344001145","174011321042388",28.51,37.80,0,334.24,388.94,134.0,127.4,0.614,235500.2,235500.2,302,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882090,463128.00
08/29/2015 17:00,2,4.594,ACTIVE,218.03,354.37,59.970,1440882003,"201051344000685","174011321042388",28.59,38.20,0,333.33,388.34,133.0,126.5,0.658,234190.0,234190.0,301,0,0,0,L,1122011218,1,126.07,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882091,463129.00
08/29/2015 17:00,2,4.438,ACTIVE,214.19,344.15,59.959,1440882003,"274151322000088","174011321042388",27.83,45.50,0,328.22,371.21,124.9,118.7,0.468,494103.6,494103.6,300,0,0,0,L,1151911521,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882092,463130.00
08/29/2015 17:00,2,4.594,ACTIVE,218.71,355.88,59.975,1440882003,"201051344000438","174011321042388",28.27,39.50,0,335.14,388.64,131.4,124.9,0.614,234225.3,234225.3,301,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882093,463131.00
08/29/2015 17:00,2,4.666,ACTIVE,218.71,354.37,59.970,1440882003,"201051344001135","174011321042388",28.17,37.80,0,333.63,387.74,133.2,126.6,0.619,225775.2,225775.2,300,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882094,463132.00
08/29/2015 17:00,2,4.559,ACTIVE,218.48,354.37,59.959,1440882003,"201051344000417","174011321042388",28.17,40.80,0,333.03,386.83,130.0,123.5,0.610,229179.7,229179.7,300,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882095,463133.00
08/29/2015 17:00,2,4.670,ACTIVE,218.93,354.07,59.975,1440882003,"201051344000594","174011321042388",28.33,41.50,0,332.13,388.34,133.9,127.3,0.632,231277.1,231277.1,300,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882096,463134.00
08/29/2015 17:00,2,4.600,ACTIVE,213.96,342.95,59.975,1440882003,"274151322000083","174011321042388",27.83,49.80,0,327.62,372.11,129.8,123.3,0.526,510362.1,510362.1,301,0,0,0,L,1151911521,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882097,463135.00
08/29/2015 17:00,2,4.844,ACTIVE,218.93,355.58,59.959,1440882003,"201051344000585","174011321042388",28.33,37.50,0,336.64,391.94,138.9,132.2,0.645,230847.8,230847.8,301,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882098,463136.00
08/29/2015 17:00,2,4.510,ACTIVE,214.19,356.48,59.965,1440882003,"274151322000054","174011321042388",27.87,46.20,0,327.62,372.41,127.2,120.8,0.486,505149.9,505149.9,301,0,0,0,L,1151911521,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882099,463137.00
08/29/2015 17:00,2,4.645,ACTIVE,218.93,355.28,59.975,1440882003,"201051344001203","174011321042388",28.41,38.80,0,336.04,391.04,133.6,127.0,0.623,231577.5,231577.5,302,0,0,0,L,1122011218,1,126.30,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882100,463138.00
08/29/2015 17:00,2,4.650,ACTIVE,217.80,353.77,59.965,1440882003,"201051344000646","174011321042388",28.25,38.60,0,332.43,387.74,133.1,126.5,0.632,227671.4,227671.4,302,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882101,463139.00
08/29/2015 17:00,2,3.131,ACTIVE,215.09,415.39,59.949,1440882003,"274151322000068","174011321042388",37.37,48.30,0,387.74,443.34,118.3,112.3,0.460,408491.8,408491.8,303,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882102,463140.00
08/29/2015 17:00,2,4.791,ACTIVE,215.09,362.49,59.959,1440882003,"274151322000076","174011321042388",28.33,49.30,0,332.43,374.51,137.4,130.7,0.539,539743.5,539743.5,300,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882102,463141.00
08/29/2015 17:00,2,4.631,ACTIVE,217.80,354.07,59.959,1440882003,"201051344000890","174011321042388",28.21,40.40,0,332.73,387.44,132.4,125.9,0.605,232470.3,232470.3,301,0,0,0,L,1122011218,1,125.62,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882103,463142.00
08/29/2015 17:00,2,4.627,ACTIVE,220.06,355.28,59.959,1440882003,"201051344000900","174011321042388",28.96,34.30,0,333.63,389.24,135.7,129.0,0.614,233537.2,233537.2,305,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882104,463143.00
08/29/2015 17:00,2,4.658,ACTIVE,219.61,355.88,59.959,1440882003,"201051344000633","174011321042388",28.19,38.40,0,333.03,388.04,133.1,126.5,0.628,222228.2,222228.2,303,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882105,463144.00
08/29/2015 17:00,2,4.693,ACTIVE,220.29,355.58,59.991,1440882003,"201051344000983","174011321042388",28.63,35.00,0,333.93,388.94,136.1,129.5,0.636,230515.4,230515.4,301,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882106,463145.00
08/29/2015 17:00,2,4.699,ACTIVE,218.71,355.28,59.949,1440882003,"201051344000917","174011321042388",28.15,38.40,0,335.44,390.44,133.9,127.3,0.628,232862.0,232862.0,302,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882107,463146.00
08/29/2015 17:00,2,4.576,ACTIVE,219.84,355.28,59.938,1440882003,"201051344000648","174011321042388",28.49,35.20,0,334.54,388.34,131.9,125.4,0.619,228137.1,228137.1,301,0,0,0,L,1122011218,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882108,463147.00
08/29/2015 17:00,2,4.520,ACTIVE,218.71,355.58,59.965,1440882003,"201051344001093","174011321042388",28.25,37.30,0,337.24,387.44,129.3,122.9,0.592,231110.1,231110.1,304,0,0,0,L,1122011218,1,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882109,463148.00
08/29/2015 17:00,2,4.670,ACTIVE,220.29,354.97,59.959,1440882003,"201051344000645","174011321042388",28.21,35.40,0,337.24,388.34,133.5,127.0,0.605,229186.8,229186.8,301,0,0,0,L,1122011218,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882110,463149.00
