ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 17:00,2,4.492,ACTIVE,214.64,359.78,59.954,1440882003,"274151322000085","174011321042388",28.13,46.00,0,330.33,372.11,128.0,121.6,0.499,507837.2,507837.2,300,0,0,0,L,1151911521,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882111,463150.00
08/29/2015 17:00,2,4.662,ACTIVE,218.93,355.88,59.986,1440882003,"201051344000651","174011321042388",28.33,37.80,0,337.24,391.94,133.7,127.1,0.605,228402.8,228402.8,301,0,0,0,L,1122011218,1,126.30,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882112,463151.00
08/29/2015 17:00,2,4.682,ACTIVE,219.39,353.47,59.959,1440882003,"201051344000867","174011321042388",28.13,37.00,0,331.53,386.83,133.5,126.9,0.605,221196.3,221196.3,301,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882113,463152.00
08/29/2015 17:00,2,4.541,ACTIVE,217.80,352.57,59.959,1440882003,"201051344001230","174011321042388",28.57,38.20,0,332.13,386.83,131.4,124.9,0.614,231926.8,231926.8,303,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882114,463153.00
08/29/2015 17:00,2,4.580,ACTIVE,220.29,356.18,59.954,1440882003,"201051344000576","174011321042388",28.67,34.00,0,337.54,388.94,132.9,126.4,0.610,228296.7,228296.7,303,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882115,463154.00
08/29/2015 17:00,2,4.697,ACTIVE,220.29,355.58,59.928,1440882003,"201051344000579","174011321042388",28.15,38.40,0,336.94,388.34,133.9,127.4,0.628,235518.9,235518.9,300,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882115,463155.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463156.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463157.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463158.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463159.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463160.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463161.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463162.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463163.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463164.00
08/29/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440882003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882884,463165.00
08/29/2015 17:15,2,4.100,ACTIVE,217.35,353.17,59.970,1440882903,"201051344000955","174011321042388",28.21,38.60,0,332.43,382.63,117.2,111.1,0.561,233838.7,233838.7,304,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882978,463166.00
08/29/2015 17:15,2,4.393,ACTIVE,213.74,342.35,59.975,1440882903,"274151322000095","174011321042388",28.25,47.50,0,327.92,370.90,125.5,119.3,0.486,533484.8,533484.8,301,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882979,463167.00
08/29/2015 17:15,2,4.162,ACTIVE,218.71,352.57,59.970,1440882903,"201051344000868","174011321042388",28.41,34.00,0,333.33,384.73,119.8,113.7,0.548,220716.6,220716.6,303,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882980,463168.00
08/29/2015 17:15,2,4.137,ACTIVE,219.84,353.77,59.970,1440882903,"201051344000853","174011321042388",28.84,33.80,0,338.44,389.24,120.9,114.8,0.570,227237.5,227237.5,303,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882980,463169.00
08/29/2015 17:15,2,4.111,ACTIVE,218.48,353.17,59.970,1440882903,"201051344000582","174011321042388",28.39,37.80,0,333.03,385.33,118.3,112.2,0.548,226046.9,226046.9,301,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882981,463170.00
08/29/2015 17:15,2,4.078,ACTIVE,219.61,353.47,59.970,1440882903,"201051344000469","174011321042388",29.02,31.80,0,333.93,385.33,119.9,113.8,0.570,222493.3,222493.3,305,0,0,0,L,1122011218,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882982,463171.00
08/29/2015 17:15,2,4.203,ACTIVE,219.39,354.97,60.007,1440882903,"201051344000988","174011321042388",28.11,34.00,0,336.94,386.23,119.7,113.6,0.561,221472.7,221472.7,302,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882983,463172.00
08/29/2015 17:15,2,4.176,ACTIVE,219.61,353.17,59.981,1440882903,"201051344001158","174011321042388",28.09,35.00,0,334.84,385.03,118.8,112.8,0.552,227091.8,227091.8,303,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882984,463173.00
08/29/2015 17:15,2,4.213,ACTIVE,218.03,352.57,59.975,1440882903,"201051344001025","174011321042388",28.63,38.00,0,333.33,385.33,122.2,116.0,0.548,231734.4,231734.4,300,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882985,463174.00
08/29/2015 17:15,2,4.150,ACTIVE,219.39,352.87,59.970,1440882903,"201051344000569","174011321042388",28.57,34.50,0,333.93,385.33,120.1,114.0,0.561,234958.5,234958.5,301,0,0,0,L,1122011218,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882986,463175.00
08/29/2015 17:15,2,2.697,ACTIVE,213.96,414.79,59.986,1440882903,"274151322000094","174011321042388",38.76,46.60,0,392.25,441.24,106.2,100.6,0.411,409126.9,409126.9,305,0,0,0,L,1151911521,1,122.01,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882987,463176.00
08/29/2015 17:15,2,4.162,ACTIVE,219.61,353.47,59.965,1440882903,"201051344000458","174011321042388",28.65,35.20,0,336.34,385.63,120.7,114.5,0.575,230631.6,230631.6,303,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882988,463177.00
08/29/2015 17:15,2,4.072,ACTIVE,213.74,354.97,59.965,1440882903,"274151322000087","174011321042388",27.77,47.50,0,328.52,368.80,114.6,108.7,0.438,481628.9,481628.9,301,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882989,463178.00
08/29/2015 17:15,2,4.092,ACTIVE,214.19,349.26,59.970,1440882903,"274151322000052","174011321042388",27.73,49.00,0,327.02,368.50,114.8,108.9,0.446,514664.3,514664.3,301,0,0,0,L,1151911521,1,122.23,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882990,463179.00
08/29/2015 17:15,2,4.199,ACTIVE,217.58,352.87,59.986,1440882903,"201051344001145","174011321042388",28.33,37.30,0,333.33,384.43,120.4,114.3,0.552,235530.5,235530.5,303,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882991,463180.00
08/29/2015 17:15,2,4.125,ACTIVE,217.58,353.47,59.970,1440882903,"201051344000685","174011321042388",28.49,37.80,0,333.33,385.03,119.1,113.0,0.583,234219.9,234219.9,302,0,0,0,L,1122011218,1,125.85,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882991,463181.00
08/29/2015 17:15,2,4.004,ACTIVE,213.51,350.47,59.954,1440882903,"274151322000088","174011321042388",27.71,45.00,0,327.62,367.90,112.3,106.5,0.415,494131.9,494131.9,301,0,0,0,L,1151911521,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882992,463182.00
08/29/2015 17:15,2,4.086,ACTIVE,217.80,352.57,59.965,1440882903,"201051344000438","174011321042388",28.47,39.30,0,333.33,384.73,117.8,111.8,0.561,234254.9,234254.9,302,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882993,463183.00
08/29/2015 17:15,2,4.174,ACTIVE,217.80,351.67,59.970,1440882903,"201051344001135","174011321042388",28.31,37.00,0,333.63,384.43,119.5,113.5,0.548,225805.3,225805.3,301,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882994,463184.00
08/29/2015 17:15,2,4.111,ACTIVE,217.58,352.87,59.970,1440882903,"201051344000417","174011321042388",28.03,40.00,0,332.73,382.93,116.7,110.7,0.544,229209.0,229209.0,301,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882995,463185.00
08/29/2015 17:15,2,4.172,ACTIVE,218.03,351.97,59.965,1440882903,"201051344000594","174011321042388",28.51,40.40,0,332.73,384.43,120.5,114.4,0.561,231307.3,231307.3,301,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882996,463186.00
08/29/2015 17:15,2,4.148,ACTIVE,213.29,351.37,59.944,1440882903,"274151322000083","174011321042388",27.89,49.30,0,327.62,369.40,117.0,111.0,0.477,510391.4,510391.4,302,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882997,463187.00
08/29/2015 17:15,2,4.377,ACTIVE,218.48,353.47,59.970,1440882903,"201051344000585","174011321042388",28.27,37.00,0,333.03,385.93,125.3,119.0,0.579,230879.3,230879.3,302,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882998,463188.00
08/29/2015 17:15,2,4.047,ACTIVE,213.74,352.87,59.975,1440882903,"274151322000054","174011321042388",27.95,45.00,0,327.02,369.10,114.5,108.6,0.438,505178.7,505178.7,302,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440882999,463189.00
08/29/2015 17:15,2,4.188,ACTIVE,218.48,351.97,59.975,1440882903,"201051344001203","174011321042388",28.21,38.60,0,334.84,387.14,119.7,113.6,0.561,231607.6,231607.6,303,0,0,0,L,1122011218,1,125.85,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883000,463190.00
08/29/2015 17:15,2,4.166,ACTIVE,217.58,353.77,59.970,1440882903,"201051344000646","174011321042388",28.25,37.50,0,332.13,384.43,119.1,113.1,0.570,227701.3,227701.3,303,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883001,463191.00
08/29/2015 17:15,2,2.740,ACTIVE,214.19,421.70,59.970,1440882903,"274151322000068","174011321042388",38.39,47.80,0,389.24,443.94,106.2,100.6,0.407,408518.4,408518.4,304,0,0,0,L,1151911521,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883002,463192.00
08/29/2015 17:15,2,4.326,ACTIVE,214.41,346.26,59.970,1440882903,"274151322000076","174011321042388",28.31,48.00,0,329.13,371.21,123.9,117.7,0.486,539774.6,539774.6,301,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883003,463193.00
08/29/2015 17:15,2,4.184,ACTIVE,217.13,352.27,59.991,1440882903,"201051344000890","174011321042388",28.07,39.80,0,333.03,383.83,118.9,112.8,0.539,232500.1,232500.1,302,0,0,0,L,1122011218,1,125.17,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883004,463194.00
08/29/2015 17:15,2,4.182,ACTIVE,219.16,353.17,59.970,1440882903,"201051344000900","174011321042388",28.77,33.50,0,333.33,385.63,121.8,115.6,0.552,233567.8,233567.8,306,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883005,463195.00
08/29/2015 17:15,2,4.201,ACTIVE,219.16,354.07,59.981,1440882903,"201051344000633","174011321042388",28.07,37.50,0,333.93,385.03,119.4,113.4,0.566,222258.2,222258.2,304,0,0,0,L,1122011218,1,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883006,463196.00
08/29/2015 17:15,2,4.207,ACTIVE,219.61,353.17,59.981,1440882903,"201051344000983","174011321042388",28.65,34.30,0,333.33,385.93,122.0,115.9,0.570,230546.1,230546.1,302,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883006,463197.00
08/29/2015 17:15,2,4.178,ACTIVE,218.03,353.17,59.981,1440882903,"201051344000917","174011321042388",28.43,38.00,0,333.03,385.03,120.3,114.2,0.566,232892.2,232892.2,303,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883007,463198.00
08/29/2015 17:15,2,4.145,ACTIVE,219.39,353.17,59.975,1440882903,"201051344000648","174011321042388",28.23,35.00,0,336.34,385.03,118.6,112.5,0.552,228166.9,228166.9,302,0,0,0,L,1122011218,1,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883008,463199.00
08/29/2015 17:15,2,4.002,ACTIVE,218.03,353.77,59.975,1440882903,"201051344001093","174011321042388",28.51,37.00,0,333.63,384.43,115.6,109.6,0.530,231139.1,231139.1,305,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883009,463200.00
08/29/2015 17:15,2,4.180,ACTIVE,219.61,353.47,59.991,1440882903,"201051344000645","174011321042388",28.29,35.20,0,337.54,385.33,119.8,113.7,0.548,229216.9,229216.9,302,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883010,463201.00
08/29/2015 17:15,2,4.061,ACTIVE,213.96,343.25,59.986,1440882903,"274151322000085","174011321042388",27.97,44.50,0,329.13,369.10,115.1,109.1,0.442,507866.0,507866.0,301,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883011,463202.00
08/29/2015 17:15,2,4.199,ACTIVE,218.48,354.07,59.981,1440882903,"201051344000651","174011321042388",28.23,37.30,0,335.14,387.44,120.0,113.9,0.548,228432.9,228432.9,302,0,0,0,L,1122011218,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883012,463203.00
08/29/2015 17:15,2,4.143,ACTIVE,218.93,352.57,59.986,1440882903,"201051344000867","174011321042388",28.57,36.30,0,333.33,383.83,119.9,113.8,0.544,221226.3,221226.3,302,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883013,463204.00
08/29/2015 17:15,2,4.145,ACTIVE,217.35,350.77,59.981,1440882903,"201051344001230","174011321042388",27.99,37.30,0,333.03,383.23,117.5,111.5,0.552,231956.4,231956.4,304,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883014,463205.00
08/29/2015 17:15,2,4.146,ACTIVE,219.61,353.77,59.991,1440882903,"201051344000576","174011321042388",28.39,33.30,0,336.94,385.93,119.2,113.1,0.548,228326.6,228326.6,304,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883015,463206.00
08/29/2015 17:15,2,4.158,ACTIVE,219.61,354.07,59.991,1440882903,"201051344000579","174011321042388",28.57,37.30,0,336.04,385.63,120.3,114.2,0.561,235549.1,235549.1,301,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883015,463207.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463208.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463209.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463210.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463211.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463212.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463213.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463214.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463215.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463216.00
08/29/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440882903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883784,463217.00
08/29/2015 17:30,2,3.635,ACTIVE,217.35,350.17,60.018,1440883803,"201051344000955","174011321042388",28.43,38.20,0,333.33,378.42,104.7,99.1,0.499,233865.1,233865.1,305,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883878,463218.00
08/29/2015 17:30,2,3.916,ACTIVE,213.74,340.55,59.970,1440883803,"274151322000095","174011321042388",28.65,46.80,0,327.32,367.60,113.5,107.6,0.433,533513.3,533513.3,302,0,0,0,L,1151911521,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883879,463219.00
08/29/2015 17:30,2,3.703,ACTIVE,218.03,350.77,59.975,1440883803,"201051344000868","174011321042388",28.57,33.30,0,333.33,380.22,107.2,101.5,0.486,220743.5,220743.5,304,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883880,463220.00
08/29/2015 17:30,2,3.723,ACTIVE,219.39,352.87,60.002,1440883803,"201051344000853","174011321042388",28.77,33.00,0,336.04,382.03,108.4,102.7,0.513,227264.8,227264.8,304,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883881,463221.00
08/29/2015 17:30,2,3.732,ACTIVE,218.26,351.37,59.970,1440883803,"201051344000582","174011321042388",28.01,36.50,0,334.24,380.22,105.9,100.3,0.495,226073.5,226073.5,302,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883882,463222.00
08/29/2015 17:30,2,3.699,ACTIVE,218.93,351.37,59.970,1440883803,"201051344000469","174011321042388",28.67,31.30,0,332.73,381.12,107.4,101.8,0.517,222520.3,222520.3,306,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883883,463223.00
08/29/2015 17:30,2,3.746,ACTIVE,218.71,352.87,59.981,1440883803,"201051344000988","174011321042388",28.25,33.80,0,333.63,382.03,107.2,101.6,0.508,221499.7,221499.7,303,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883884,463224.00
08/29/2015 17:30,2,3.674,ACTIVE,218.93,351.67,59.981,1440883803,"201051344001158","174011321042388",28.61,34.50,0,333.63,380.82,106.5,100.9,0.499,227118.5,227118.5,304,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883885,463225.00
08/29/2015 17:30,2,3.758,ACTIVE,217.80,351.07,59.965,1440883803,"201051344001025","174011321042388",28.82,37.30,0,333.63,380.82,109.7,104.0,0.495,231762.0,231762.0,301,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883886,463226.00
08/29/2015 17:30,2,3.707,ACTIVE,218.71,350.47,59.970,1440883803,"201051344000569","174011321042388",28.59,33.80,0,333.63,380.52,107.4,101.7,0.504,234985.6,234985.6,302,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883887,463227.00
08/29/2015 17:30,2,2.438,ACTIVE,213.74,410.28,59.986,1440883803,"274151322000094","174011321042388",38.43,46.40,0,391.64,441.24,94.7,89.4,0.362,409150.7,409150.7,306,0,0,0,L,1151911521,1,122.01,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883888,463228.00
08/29/2015 17:30,2,3.756,ACTIVE,218.71,349.86,59.986,1440883803,"201051344000458","174011321042388",28.49,35.00,0,333.93,381.42,108.3,102.6,0.517,230658.8,230658.8,304,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883889,463229.00
08/29/2015 17:30,2,3.666,ACTIVE,213.96,349.86,59.944,1440883803,"274151322000087","174011321042388",27.73,47.30,0,327.02,365.19,103.0,97.5,0.389,481654.8,481654.8,302,0,0,0,L,1151911521,1,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883889,463230.00
08/29/2015 17:30,2,3.619,ACTIVE,213.74,343.55,59.965,1440883803,"274151322000052","174011321042388",28.11,47.80,0,327.62,365.19,103.0,97.5,0.393,514690.2,514690.2,302,0,0,0,L,1151911521,1,121.78,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883890,463231.00
08/29/2015 17:30,2,3.732,ACTIVE,217.35,351.07,59.970,1440883803,"201051344001145","174011321042388",28.59,36.80,0,333.93,379.92,108.1,102.4,0.495,235557.7,235557.7,304,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883891,463232.00
08/29/2015 17:30,2,3.688,ACTIVE,217.35,352.57,59.975,1440883803,"201051344000685","174011321042388",28.49,37.30,0,333.63,381.12,106.3,100.7,0.530,234246.7,234246.7,303,0,0,0,L,1122011218,1,125.62,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883892,463233.00
08/29/2015 17:30,2,3.576,ACTIVE,213.51,349.86,59.965,1440883803,"274151322000088","174011321042388",27.83,43.60,0,327.92,364.59,100.7,95.3,0.376,494157.2,494157.2,302,0,0,0,L,1151911521,1,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883893,463234.00
08/29/2015 17:30,2,3.625,ACTIVE,217.80,351.97,59.933,1440883803,"201051344000438","174011321042388",28.69,38.40,0,333.93,380.22,105.4,99.8,0.495,234281.4,234281.4,303,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883895,463235.00
08/29/2015 17:30,2,3.699,ACTIVE,217.58,351.07,59.970,1440883803,"201051344001135","174011321042388",28.55,36.50,0,333.63,379.62,107.0,101.4,0.491,225832.2,225832.2,302,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883895,463236.00
08/29/2015 17:30,2,3.664,ACTIVE,217.58,350.47,59.981,1440883803,"201051344000417","174011321042388",28.13,39.30,0,332.13,379.02,104.4,98.8,0.491,229235.4,229235.4,302,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883897,463237.00
08/29/2015 17:30,2,3.758,ACTIVE,217.58,349.56,59.959,1440883803,"201051344000594","174011321042388",28.27,39.80,0,333.03,380.82,107.6,101.9,0.499,231334.4,231334.4,302,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883897,463238.00
08/29/2015 17:30,2,3.715,ACTIVE,213.74,351.37,59.991,1440883803,"274151322000083","174011321042388",28.03,47.30,0,327.92,365.80,105.4,99.8,0.420,510417.9,510417.9,303,0,0,0,L,1151911521,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883898,463239.00
08/29/2015 17:30,2,3.906,ACTIVE,218.03,352.57,59.965,1440883803,"201051344000585","174011321042388",28.47,36.00,0,333.63,381.42,112.7,106.8,0.513,230907.6,230907.6,303,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883899,463240.00
08/29/2015 17:30,2,3.633,ACTIVE,213.74,342.35,59.965,1440883803,"274151322000054","174011321042388",27.95,44.00,0,327.62,365.49,102.8,97.3,0.393,505204.5,505204.5,303,0,0,0,L,1151911521,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883900,463241.00
08/29/2015 17:30,2,3.717,ACTIVE,217.80,351.37,59.975,1440883803,"201051344001203","174011321042388",28.39,37.80,0,336.34,380.82,106.8,101.1,0.504,231634.5,231634.5,304,0,0,0,L,1122011218,1,125.62,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883901,463242.00
08/29/2015 17:30,2,3.719,ACTIVE,216.90,350.77,59.965,1440883803,"201051344000646","174011321042388",28.27,37.00,0,333.03,379.32,106.5,100.9,0.504,227728.1,227728.1,304,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883902,463243.00
08/29/2015 17:30,2,2.416,ACTIVE,214.41,413.29,59.981,1440883803,"274151322000068","174011321042388",38.74,47.00,0,388.04,441.84,94.9,89.6,0.362,408542.3,408542.3,305,0,0,0,L,1151911521,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883903,463244.00
08/29/2015 17:30,2,3.861,ACTIVE,214.19,348.96,59.944,1440883803,"274151322000076","174011321042388",28.53,47.00,0,329.73,367.60,111.5,105.7,0.433,539802.6,539802.6,302,0,0,0,L,1151911521,1,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883904,463245.00
08/29/2015 17:30,2,3.691,ACTIVE,217.13,351.67,59.970,1440883803,"201051344000890","174011321042388",28.39,38.80,0,333.33,380.52,106.1,100.5,0.486,232526.8,232526.8,303,0,0,0,L,1122011218,1,124.94,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883905,463246.00
08/29/2015 17:30,2,3.732,ACTIVE,218.48,351.37,59.981,1440883803,"201051344000900","174011321042388",28.73,32.80,0,333.33,380.82,108.5,102.8,0.499,233595.1,233595.1,307,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883906,463247.00
08/29/2015 17:30,2,3.713,ACTIVE,218.48,351.67,59.981,1440883803,"201051344000633","174011321042388",28.37,37.00,0,333.03,381.42,106.7,101.0,0.499,222285.0,222285.0,305,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883907,463248.00
08/29/2015 17:30,2,3.715,ACTIVE,218.71,351.37,59.981,1440883803,"201051344000983","174011321042388",29.02,34.00,0,333.33,380.82,109.2,103.5,0.517,230573.6,230573.6,303,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883908,463249.00
08/29/2015 17:30,2,3.738,ACTIVE,217.80,351.07,59.970,1440883803,"201051344000917","174011321042388",28.43,37.50,0,332.73,380.22,107.6,101.9,0.504,232919.3,232919.3,304,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883909,463250.00
08/29/2015 17:30,2,3.668,ACTIVE,218.48,350.17,59.965,1440883803,"201051344000648","174011321042388",28.51,34.00,0,333.93,380.82,105.8,100.2,0.495,228193.5,228193.5,303,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883909,463251.00
08/29/2015 17:30,2,3.557,ACTIVE,217.80,351.97,59.981,1440883803,"201051344001093","174011321042388",28.53,36.30,0,333.33,378.72,102.8,97.2,0.473,231165.1,231165.1,306,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883910,463252.00
08/29/2015 17:30,2,3.727,ACTIVE,218.71,350.77,59.981,1440883803,"201051344000645","174011321042388",28.31,35.00,0,334.24,380.82,106.9,101.2,0.486,229243.8,229243.8,303,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883911,463253.00
08/29/2015 17:30,2,3.643,ACTIVE,213.74,354.37,59.970,1440883803,"274151322000085","174011321042388",27.97,43.60,0,329.43,365.19,103.3,97.7,0.398,507892.0,507892.0,302,0,0,0,L,1151911521,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883912,463254.00
08/29/2015 17:30,2,3.746,ACTIVE,218.03,352.87,59.970,1440883803,"201051344000651","174011321042388",28.27,37.00,0,337.24,380.82,107.3,101.6,0.486,228459.9,228459.9,303,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883913,463255.00
08/29/2015 17:30,2,3.664,ACTIVE,218.26,349.86,59.975,1440883803,"201051344000867","174011321042388",28.82,35.60,0,333.63,379.32,107.0,101.3,0.491,221253.2,221253.2,303,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883914,463256.00
08/29/2015 17:30,2,3.633,ACTIVE,217.13,351.07,59.981,1440883803,"201051344001230","174011321042388",28.53,36.80,0,333.33,379.62,105.0,99.4,0.495,231982.8,231982.8,305,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883915,463257.00
08/29/2015 17:30,2,3.682,ACTIVE,218.93,352.57,59.970,1440883803,"201051344000576","174011321042388",28.47,32.80,0,334.84,381.42,106.2,100.6,0.491,228353.4,228353.4,305,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883916,463258.00
08/29/2015 17:30,2,3.721,ACTIVE,218.71,351.37,59.970,1440883803,"201051344000579","174011321042388",28.61,37.30,0,333.93,381.12,107.8,102.1,0.504,235576.2,235576.2,302,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440883917,463259.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463260.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463261.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463262.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463263.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463264.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463265.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463266.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463267.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463268.00
08/29/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440883803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884683,463269.00
08/29/2015 17:45,2,3.082,ACTIVE,217.13,349.26,59.981,1440884703,"201051344000955","174011321042388",28.98,37.80,0,333.33,375.11,90.5,85.4,0.415,233888.2,233888.2,306,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884777,463270.00
08/29/2015 17:45,2,3.432,ACTIVE,213.51,352.27,59.965,1440884703,"274151322000095","174011321042388",28.77,45.30,0,327.32,364.59,100.0,94.6,0.380,533538.5,533538.5,303,0,0,0,L,1151911521,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884778,463271.00
08/29/2015 17:45,2,3.236,ACTIVE,217.58,347.76,59.970,1440884703,"201051344000868","174011321042388",28.35,32.80,0,333.93,376.01,92.9,87.8,0.424,220767.1,220767.1,305,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884779,463272.00
08/29/2015 17:45,2,3.250,ACTIVE,218.71,349.86,59.959,1440884703,"201051344000853","174011321042388",28.57,33.30,0,336.64,377.22,94.0,88.8,0.446,227288.6,227288.6,305,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884780,463273.00
08/29/2015 17:45,2,3.193,ACTIVE,217.80,350.17,59.975,1440884703,"201051344000582","174011321042388",28.55,36.00,0,333.93,376.92,92.3,87.2,0.429,226096.9,226096.9,303,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884781,463274.00
08/29/2015 17:45,2,3.209,ACTIVE,218.26,349.56,59.965,1440884703,"201051344000469","174011321042388",28.63,31.00,0,332.13,376.62,93.0,87.9,0.451,222544.0,222544.0,307,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884782,463275.00
08/29/2015 17:45,2,3.211,ACTIVE,218.03,349.56,59.981,1440884703,"201051344000988","174011321042388",28.61,33.50,0,333.33,376.62,93.0,87.9,0.442,221523.3,221523.3,304,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884783,463276.00
08/29/2015 17:45,2,3.213,ACTIVE,218.26,348.66,59.981,1440884703,"201051344001158","174011321042388",28.39,33.80,0,333.93,375.41,92.5,87.4,0.433,227142.0,227142.0,305,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884784,463277.00
08/29/2015 17:45,2,3.271,ACTIVE,217.58,349.86,59.975,1440884703,"201051344001025","174011321042388",28.86,36.30,0,333.63,376.31,95.5,90.3,0.429,231786.2,231786.2,302,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884785,463278.00
08/29/2015 17:45,2,3.203,ACTIVE,218.03,348.66,59.986,1440884703,"201051344000569","174011321042388",28.73,33.80,0,333.63,376.01,93.2,88.0,0.438,235009.2,235009.2,303,0,0,0,L,1122011218,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884786,463279.00
08/29/2015 17:45,2,2.111,ACTIVE,213.74,415.69,59.986,1440884703,"274151322000094","174011321042388",38.53,45.30,0,390.14,440.34,82.2,77.4,0.318,409171.6,409171.6,307,0,0,0,L,1151911521,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884787,463280.00
08/29/2015 17:45,2,3.250,ACTIVE,218.26,348.36,59.981,1440884703,"201051344000458","174011321042388",28.61,34.50,0,334.24,375.71,94.2,89.0,0.460,230682.7,230682.7,305,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884787,463281.00
08/29/2015 17:45,2,3.172,ACTIVE,213.74,350.47,59.970,1440884703,"274151322000087","174011321042388",28.03,46.00,0,328.22,362.49,90.1,85.0,0.345,481677.5,481677.5,303,0,0,0,L,1151911521,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884788,463282.00
08/29/2015 17:45,2,3.152,ACTIVE,213.51,346.86,59.965,1440884703,"274151322000052","174011321042388",28.17,46.60,0,328.22,362.19,90.0,84.9,0.349,514712.9,514712.9,303,0,0,0,L,1151911521,1,121.78,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884789,463283.00
08/29/2015 17:45,2,3.246,ACTIVE,216.90,348.96,59.981,1440884703,"201051344001145","174011321042388",28.65,36.00,0,334.24,375.71,94.1,88.9,0.424,235581.5,235581.5,305,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884790,463284.00
08/29/2015 17:45,2,3.195,ACTIVE,217.13,350.77,59.975,1440884703,"201051344000685","174011321042388",28.59,37.00,0,333.93,376.92,92.6,87.4,0.460,234270.2,234270.2,304,0,0,0,L,1122011218,1,125.40,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884791,463285.00
08/29/2015 17:45,2,3.105,ACTIVE,213.51,351.37,59.981,1440884703,"274151322000088","174011321042388",27.91,43.00,0,327.92,361.29,87.8,82.9,0.331,494179.4,494179.4,303,0,0,0,L,1151911521,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884792,463286.00
08/29/2015 17:45,2,3.152,ACTIVE,217.35,350.77,59.965,1440884703,"201051344000438","174011321042388",28.63,38.00,0,334.24,376.31,91.4,86.3,0.429,234304.6,234304.6,304,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884793,463287.00
08/29/2015 17:45,2,3.229,ACTIVE,217.13,348.06,59.975,1440884703,"201051344001135","174011321042388",28.49,35.80,0,334.54,375.41,93.1,88.0,0.420,225855.8,225855.8,303,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884794,463288.00
08/29/2015 17:45,2,3.146,ACTIVE,217.13,348.66,59.981,1440884703,"201051344000417","174011321042388",28.53,38.40,0,332.43,374.81,90.9,85.8,0.438,229258.3,229258.3,303,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884795,463289.00
08/29/2015 17:45,2,3.234,ACTIVE,217.13,347.46,59.949,1440884703,"201051344000594","174011321042388",28.55,38.80,0,333.63,376.62,93.5,88.3,0.438,231358.1,231358.1,303,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884796,463290.00
08/29/2015 17:45,2,3.248,ACTIVE,213.74,348.36,59.981,1440884703,"274151322000083","174011321042388",28.17,46.00,0,327.92,362.49,92.6,87.5,0.371,510441.2,510441.2,304,0,0,0,L,1151911521,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884797,463291.00
08/29/2015 17:45,2,3.357,ACTIVE,217.80,350.77,59.959,1440884703,"201051344000585","174011321042388",29.00,35.60,0,333.63,377.22,98.7,93.3,0.455,230932.5,230932.5,304,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884798,463292.00
08/29/2015 17:45,2,3.162,ACTIVE,213.51,350.47,59.970,1440884703,"274151322000054","174011321042388",28.01,43.00,0,327.32,362.49,89.7,84.7,0.345,505227.2,505227.2,304,0,0,0,L,1151911521,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884799,463293.00
08/29/2015 17:45,2,3.211,ACTIVE,217.58,349.86,59.970,1440884703,"201051344001203","174011321042388",28.51,37.30,0,334.24,376.92,92.8,87.6,0.438,231658.0,231658.0,305,0,0,0,L,1122011218,1,125.40,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884800,463294.00
08/29/2015 17:45,2,3.227,ACTIVE,216.67,350.17,59.970,1440884703,"201051344000646","174011321042388",28.31,36.30,0,333.33,376.62,92.5,87.4,0.433,227751.6,227751.6,305,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884800,463295.00
08/29/2015 17:45,2,2.090,ACTIVE,214.19,426.21,59.970,1440884703,"274151322000068","174011321042388",39.20,46.40,0,390.74,437.03,82.9,78.1,0.323,408563.3,408563.3,306,0,0,0,L,1151911521,1,122.46,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884801,463296.00
08/29/2015 17:45,2,3.348,ACTIVE,214.19,350.17,59.965,1440884703,"274151322000076","174011321042388",28.80,46.20,0,328.82,364.59,97.7,92.4,0.384,539827.3,539827.3,303,0,0,0,L,1151911521,1,122.46,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884802,463297.00
