ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 17:45,2,3.211,ACTIVE,216.67,348.66,59.970,1440884703,"201051344000890","174011321042388",28.43,38.20,0,333.33,375.41,92.5,87.4,0.424,232550.2,232550.2,304,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884803,463298.00
08/29/2015 17:45,2,3.223,ACTIVE,218.03,349.56,59.970,1440884703,"201051344000900","174011321042388",28.84,32.40,0,333.33,376.31,94.2,88.9,0.433,233619.0,233619.0,308,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884804,463299.00
08/29/2015 17:45,2,3.205,ACTIVE,218.03,349.86,59.970,1440884703,"201051344000633","174011321042388",28.61,36.00,0,333.63,376.01,92.8,87.7,0.433,222308.5,222308.5,306,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884805,463300.00
08/29/2015 17:45,2,3.254,ACTIVE,218.26,348.36,59.965,1440884703,"201051344000983","174011321042388",28.82,33.50,0,333.63,376.62,95.1,89.8,0.438,230597.6,230597.6,304,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884806,463301.00
08/29/2015 17:45,2,3.252,ACTIVE,217.35,350.77,59.959,1440884703,"201051344000917","174011321042388",28.51,37.00,0,333.03,376.31,93.9,88.7,0.442,232943.0,232943.0,305,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884807,463302.00
08/29/2015 17:45,2,3.137,ACTIVE,218.26,350.47,59.970,1440884703,"201051344000648","174011321042388",28.92,33.50,0,334.84,375.71,91.8,86.7,0.429,228216.8,228216.8,304,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884808,463303.00
08/29/2015 17:45,2,3.051,ACTIVE,217.35,350.17,59.970,1440884703,"201051344001093","174011321042388",28.69,35.80,0,333.93,375.11,88.6,83.6,0.402,231187.6,231187.6,307,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884809,463304.00
08/29/2015 17:45,2,3.211,ACTIVE,218.48,349.26,59.970,1440884703,"201051344000645","174011321042388",28.53,34.00,0,334.54,375.11,92.8,87.7,0.411,229267.3,229267.3,304,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884810,463305.00
08/29/2015 17:45,2,3.156,ACTIVE,213.96,348.06,59.954,1440884703,"274151322000085","174011321042388",28.19,43.00,0,329.13,362.19,90.1,85.1,0.349,507914.7,507914.7,303,0,0,0,L,1151911521,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884810,463306.00
08/29/2015 17:45,2,3.232,ACTIVE,217.58,349.56,59.959,1440884703,"201051344000651","174011321042388",28.47,36.30,0,333.63,376.62,93.2,88.1,0.424,228483.5,228483.5,304,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884811,463307.00
08/29/2015 17:45,2,3.195,ACTIVE,218.03,348.06,59.975,1440884703,"201051344000867","174011321042388",28.67,35.40,0,333.93,375.71,92.8,87.7,0.411,221276.7,221276.7,304,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884812,463308.00
08/29/2015 17:45,2,3.133,ACTIVE,216.67,348.36,59.965,1440884703,"201051344001230","174011321042388",28.73,36.30,0,333.33,375.11,91.2,86.1,0.433,232005.9,232005.9,306,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884813,463309.00
08/29/2015 17:45,2,3.182,ACTIVE,218.48,350.17,59.959,1440884703,"201051344000576","174011321042388",28.57,32.60,0,334.54,375.71,92.1,87.0,0.424,228376.7,228376.7,306,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884814,463310.00
08/29/2015 17:45,2,3.219,ACTIVE,218.26,349.86,59.981,1440884703,"201051344000579","174011321042388",28.77,36.30,0,334.24,375.41,93.8,88.6,0.438,235599.9,235599.9,303,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440884815,463311.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463312.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463313.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463314.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463315.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463316.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463317.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463318.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463319.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463320.00
08/29/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440884703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885583,463321.00
08/29/2015 18:00,2,2.613,ACTIVE,215.77,356.78,59.959,1440885603,"201051344000955","174011321042388",28.73,35.80,0,319.51,387.14,76.0,71.4,0.641,233907.8,233907.8,307,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885677,463322.00
08/29/2015 18:00,2,2.934,ACTIVE,212.38,348.96,59.949,1440885603,"274151322000095","174011321042388",28.69,43.60,0,329.13,361.29,85.3,80.4,0.327,533560.3,533560.3,304,0,0,0,L,1151911521,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885678,463323.00
08/29/2015 18:00,2,2.699,ACTIVE,217.35,346.56,59.954,1440885603,"201051344000868","174011321042388",28.43,32.40,0,334.24,371.21,77.8,73.1,0.354,220787.2,220787.2,306,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885679,463324.00
08/29/2015 18:00,2,2.656,ACTIVE,218.48,348.06,59.959,1440885603,"201051344000853","174011321042388",29.16,32.60,0,334.84,372.11,78.5,73.9,0.367,227309.0,227309.0,306,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885680,463325.00
08/29/2015 18:00,2,2.656,ACTIVE,216.67,346.26,59.959,1440885603,"201051344000582","174011321042388",28.82,35.60,0,333.93,371.81,77.6,72.9,0.354,226116.9,226116.9,304,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885681,463326.00
08/29/2015 18:00,2,2.654,ACTIVE,217.80,347.16,59.959,1440885603,"201051344000469","174011321042388",28.98,31.00,0,334.24,372.41,77.8,73.2,0.376,222564.1,222564.1,308,0,0,0,L,1122011218,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885682,463327.00
08/29/2015 18:00,2,2.699,ACTIVE,217.80,349.26,59.965,1440885603,"201051344000988","174011321042388",28.49,32.80,0,333.33,372.11,77.8,73.2,0.367,221543.4,221543.4,305,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885683,463328.00
08/29/2015 18:00,2,2.709,ACTIVE,217.58,356.78,59.954,1440885603,"201051344001158","174011321042388",28.21,33.50,0,320.11,386.23,77.4,72.8,0.658,227162.0,227162.0,306,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885684,463329.00
08/29/2015 18:00,2,2.781,ACTIVE,216.22,347.16,59.944,1440885603,"201051344001025","174011321042388",28.57,35.60,0,334.54,372.11,80.5,75.7,0.358,231807.0,231807.0,303,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885685,463330.00
08/29/2015 18:00,2,2.672,ACTIVE,217.58,348.06,59.933,1440885603,"201051344000569","174011321042388",28.80,33.00,0,334.54,372.11,78.0,73.3,0.367,235029.4,235029.4,304,0,0,0,L,1122011218,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885686,463331.00
08/29/2015 18:00,2,1.795,ACTIVE,212.83,425.31,59.965,1440885603,"274151322000094","174011321042388",38.57,41.50,0,389.84,454.16,69.2,64.9,0.486,409189.5,409189.5,308,0,0,0,L,1151911521,1,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885687,463332.00
08/29/2015 18:00,2,2.719,ACTIVE,217.58,347.76,59.959,1440885603,"201051344000458","174011321042388",28.69,33.80,0,334.54,372.11,79.0,74.3,0.384,230703.1,230703.1,306,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885688,463333.00
08/29/2015 18:00,2,2.668,ACTIVE,212.61,362.79,59.933,1440885603,"274151322000087","174011321042388",28.19,43.60,0,325.52,374.81,76.2,71.6,0.544,481697.1,481697.1,304,0,0,0,L,1151911521,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885689,463334.00
08/29/2015 18:00,2,2.664,ACTIVE,212.38,348.66,59.970,1440885603,"274151322000052","174011321042388",28.15,44.00,0,321.31,374.51,75.9,71.3,0.530,514732.5,514732.5,304,0,0,0,L,1151911521,1,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885690,463335.00
08/29/2015 18:00,2,2.740,ACTIVE,216.00,347.16,59.970,1440885603,"201051344001145","174011321042388",28.47,34.80,0,333.93,372.41,79.1,74.4,0.358,235601.9,235601.9,306,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885691,463336.00
08/29/2015 18:00,2,2.688,ACTIVE,216.22,346.86,59.965,1440885603,"201051344000685","174011321042388",28.49,35.60,0,333.93,371.21,77.6,73.0,0.389,234290.3,234290.3,305,0,0,0,L,1122011218,1,125.17,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885692,463337.00
08/29/2015 18:00,2,2.570,ACTIVE,212.16,360.69,59.954,1440885603,"274151322000088","174011321042388",28.29,40.00,0,326.42,375.11,73.5,69.0,0.513,494198.4,494198.4,304,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885693,463338.00
08/29/2015 18:00,2,2.633,ACTIVE,216.22,359.48,59.949,1440885603,"201051344000438","174011321042388",28.69,36.30,0,317.10,389.84,76.5,71.9,0.650,234324.4,234324.4,305,0,0,0,L,1122011218,1,124.72,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885694,463339.00
08/29/2015 18:00,2,2.709,ACTIVE,216.22,347.76,59.928,1440885603,"201051344001135","174011321042388",28.41,35.00,0,334.24,371.81,78.0,73.3,0.354,225876.0,225876.0,304,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885695,463340.00
08/29/2015 18:00,2,2.643,ACTIVE,216.00,357.68,59.938,1440885603,"201051344000417","174011321042388",28.39,36.80,0,318.91,388.64,76.0,71.4,0.636,229278.0,229278.0,304,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885696,463341.00
08/29/2015 18:00,2,2.701,ACTIVE,216.67,346.56,60.007,1440885603,"201051344000594","174011321042388",28.65,38.00,0,333.03,371.81,78.4,73.7,0.358,231378.4,231378.4,304,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885697,463342.00
08/29/2015 18:00,2,2.762,ACTIVE,212.16,339.65,59.959,1440885603,"274151322000083","174011321042388",28.11,45.00,0,328.52,359.48,78.6,74.0,0.314,510461.4,510461.4,305,0,0,0,L,1151911521,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885698,463343.00
08/29/2015 18:00,2,2.852,ACTIVE,216.45,348.36,59.944,1440885603,"201051344000585","174011321042388",28.86,34.80,0,333.63,373.31,83.4,78.6,0.380,230954.0,230954.0,305,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885699,463344.00
08/29/2015 18:00,2,2.666,ACTIVE,212.38,362.19,59.959,1440885603,"274151322000054","174011321042388",27.91,40.60,0,324.02,375.71,75.3,70.8,0.526,505246.6,505246.6,305,0,0,0,L,1151911521,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885699,463345.00
08/29/2015 18:00,2,2.664,ACTIVE,216.45,359.48,59.959,1440885603,"201051344001203","174011321042388",28.67,35.80,0,318.61,390.14,77.4,72.8,0.650,231678.1,231678.1,306,0,0,0,L,1122011218,1,124.94,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885700,463346.00
08/29/2015 18:00,2,2.656,ACTIVE,215.54,358.88,59.938,1440885603,"201051344000646","174011321042388",28.71,35.40,0,316.50,389.84,77.2,72.6,0.658,227771.6,227771.6,306,0,0,0,L,1122011218,1,124.49,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885701,463347.00
08/29/2015 18:00,2,1.842,ACTIVE,213.51,414.19,60.002,1440885603,"274151322000068","174011321042388",37.75,42.80,0,389.54,447.85,70.6,66.2,0.491,408581.3,408581.3,307,0,0,0,L,1151911521,1,122.23,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885702,463348.00
08/29/2015 18:00,2,2.832,ACTIVE,213.29,341.75,60.018,1440885603,"274151322000076","174011321042388",28.77,44.50,0,330.03,360.69,82.5,77.7,0.323,539848.6,539848.6,304,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885703,463349.00
08/29/2015 18:00,2,2.643,ACTIVE,215.32,357.98,59.954,1440885603,"201051344000890","174011321042388",28.86,37.00,0,318.91,388.34,77.3,72.7,0.641,232570.2,232570.2,305,0,0,0,L,1122011218,1,124.27,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885704,463350.00
08/29/2015 18:00,2,2.662,ACTIVE,217.58,349.26,59.938,1440885603,"201051344000900","174011321042388",29.08,32.20,0,334.24,371.51,78.4,73.8,0.362,233639.3,233639.3,309,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885705,463351.00
08/29/2015 18:00,2,2.676,ACTIVE,217.58,359.18,59.922,1440885603,"201051344000633","174011321042388",28.59,35.40,0,318.30,390.14,77.5,72.8,0.663,222328.6,222328.6,307,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885706,463352.00
08/29/2015 18:00,2,2.719,ACTIVE,218.03,348.36,59.954,1440885603,"201051344000983","174011321042388",28.86,33.30,0,334.24,373.31,79.6,74.9,0.367,230618.2,230618.2,305,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885707,463353.00
08/29/2015 18:00,2,2.736,ACTIVE,216.45,348.96,59.933,1440885603,"201051344000917","174011321042388",28.33,36.00,0,331.23,371.81,78.5,73.9,0.376,232963.3,232963.3,306,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885708,463354.00
08/29/2015 18:00,2,2.654,ACTIVE,217.80,358.58,59.981,1440885603,"201051344000648","174011321042388",28.53,32.60,0,318.61,390.74,76.6,72.0,0.641,228236.7,228236.7,305,0,0,0,L,1122011218,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885708,463355.00
08/29/2015 18:00,2,2.514,ACTIVE,216.22,358.28,59.959,1440885603,"201051344001093","174011321042388",28.92,33.50,0,319.21,388.64,73.6,69.1,0.601,231206.7,231206.7,308,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885709,463356.00
08/29/2015 18:00,2,2.719,ACTIVE,217.80,359.78,59.949,1440885603,"201051344000645","174011321042388",28.11,33.50,0,317.70,390.14,77.4,72.8,0.628,229287.3,229287.3,305,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885710,463357.00
08/29/2015 18:00,2,2.641,ACTIVE,212.61,356.18,59.901,1440885603,"274151322000085","174011321042388",28.31,40.60,0,327.32,375.11,75.6,71.1,0.552,507934.3,507934.3,304,0,0,0,L,1151911521,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885711,463358.00
08/29/2015 18:00,2,2.688,ACTIVE,216.67,348.66,59.959,1440885603,"201051344000651","174011321042388",28.67,35.40,0,334.24,372.11,78.1,73.4,0.354,228503.7,228503.7,305,0,0,0,L,1122011218,1,125.17,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885712,463359.00
08/29/2015 18:00,2,2.697,ACTIVE,217.35,357.38,59.970,1440885603,"201051344000867","174011321042388",28.39,34.50,0,318.61,388.94,77.6,73.0,0.632,221296.8,221296.8,305,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885713,463360.00
08/29/2015 18:00,2,2.625,ACTIVE,216.00,357.98,59.991,1440885603,"201051344001230","174011321042388",28.59,34.50,0,318.00,387.44,76.0,71.4,0.636,232025.6,232025.6,307,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885714,463361.00
08/29/2015 18:00,2,2.635,ACTIVE,218.03,360.69,59.986,1440885603,"201051344000576","174011321042388",28.69,32.00,0,318.91,390.44,76.6,72.0,0.623,228396.5,228396.5,307,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885715,463362.00
08/29/2015 18:00,2,2.695,ACTIVE,217.80,348.36,59.975,1440885603,"201051344000579","174011321042388",28.86,36.00,0,333.03,371.81,78.8,74.1,0.358,235620.2,235620.2,304,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440885716,463363.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463364.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463365.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463366.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463367.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463368.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463369.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463370.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463371.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463372.00
08/29/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440885603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886483,463373.00
08/29/2015 18:15,2,2.113,ACTIVE,216.00,354.07,59.891,1440886504,"201051344000955","174011321042388",28.41,34.00,0,330.93,388.64,60.9,56.8,0.504,233923.7,233923.7,308,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886579,463374.00
08/29/2015 18:15,2,2.404,ACTIVE,211.93,344.15,59.880,1440886504,"274151322000095","174011321042388",28.53,40.40,0,324.62,376.01,69.5,65.1,0.508,533578.4,533578.4,305,0,0,0,L,1151911521,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886580,463375.00
08/29/2015 18:15,2,2.141,ACTIVE,216.22,354.07,59.996,1440886504,"201051344000868","174011321042388",28.73,30.30,0,319.21,389.54,62.3,58.2,0.508,220803.5,220803.5,307,0,0,0,L,1122011218,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886581,463376.00
08/29/2015 18:15,2,2.162,ACTIVE,217.35,356.18,60.034,1440886504,"201051344000853","174011321042388",28.80,30.50,0,319.81,395.55,63.1,59.0,0.526,227325.5,227325.5,307,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886582,463377.00
08/29/2015 18:15,2,2.174,ACTIVE,216.90,357.38,59.970,1440886504,"201051344000582","174011321042388",28.23,32.80,0,314.40,395.55,62.2,58.1,0.508,226133.2,226133.2,305,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886583,463378.00
08/29/2015 18:15,2,2.148,ACTIVE,216.90,354.67,60.007,1440886504,"201051344000469","174011321042388",28.59,28.80,0,318.91,390.44,62.2,58.1,0.535,222580.4,222580.4,309,0,0,0,L,1122011218,1,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886583,463379.00
08/29/2015 18:15,2,2.150,ACTIVE,216.67,355.28,60.071,1440886504,"201051344000988","174011321042388",28.59,30.80,0,315.90,391.94,62.4,58.3,0.530,221559.8,221559.8,306,0,0,0,L,1122011218,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886584,463380.00
08/29/2015 18:15,2,2.174,ACTIVE,216.67,354.07,59.896,1440886504,"201051344001158","174011321042388",28.27,31.30,0,331.23,390.14,62.2,58.1,0.521,227178.3,227178.3,307,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886585,463381.00
08/29/2015 18:15,2,2.223,ACTIVE,216.45,356.48,59.996,1440886504,"201051344001025","174011321042388",28.77,33.00,0,319.51,394.35,64.8,60.6,0.521,231823.9,231823.9,304,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886586,463382.00
08/29/2015 18:15,2,2.152,ACTIVE,216.45,354.07,59.859,1440886504,"201051344000569","174011321042388",28.59,31.00,0,317.10,390.74,62.3,58.2,0.517,235045.7,235045.7,305,0,0,0,L,1122011218,1,121.78,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886587,463383.00
08/29/2015 18:15,2,1.500,ACTIVE,212.61,401.86,59.938,1440886504,"274151322000094","174011321042388",36.90,39.50,0,387.44,445.45,56.3,52.4,0.398,409204.1,409204.1,309,0,0,0,L,1151911521,1,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886588,463384.00
08/29/2015 18:15,2,2.191,ACTIVE,216.22,354.07,60.007,1440886504,"201051344000458","174011321042388",28.59,31.50,0,317.10,391.64,63.5,59.3,0.544,230719.7,230719.7,307,0,0,0,L,1122011218,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886589,463385.00
08/29/2015 18:15,2,2.166,ACTIVE,212.38,353.47,59.981,1440886504,"274151322000087","174011321042388",28.11,40.20,0,325.82,375.11,61.6,57.5,0.393,481713.2,481713.2,305,0,0,0,L,1151911521,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886590,463386.00
08/29/2015 18:15,2,2.156,ACTIVE,212.16,357.08,59.991,1440886504,"274151322000052","174011321042388",28.13,40.80,0,325.52,374.51,61.4,57.4,0.438,514748.5,514748.5,305,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886591,463387.00
08/29/2015 18:15,2,2.211,ACTIVE,216.22,356.48,60.044,1440886504,"201051344001145","174011321042388",28.47,32.40,0,319.21,393.75,63.7,59.6,0.513,235618.6,235618.6,307,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886592,463388.00
08/29/2015 18:15,2,2.152,ACTIVE,216.45,356.78,59.901,1440886504,"201051344000685","174011321042388",28.45,33.30,0,318.61,393.75,62.0,58.0,0.548,234306.6,234306.6,306,0,0,0,L,1122011218,1,124.94,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886593,463389.00
08/29/2015 18:15,2,2.113,ACTIVE,211.48,349.26,59.933,1440886504,"274151322000088","174011321042388",27.67,37.80,0,326.12,373.01,59.2,55.2,0.384,494213.9,494213.9,305,0,0,0,L,1151911521,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886594,463390.00
08/29/2015 18:15,2,2.088,ACTIVE,216.45,356.48,59.896,1440886504,"201051344000438","174011321042388",28.92,34.50,0,333.63,394.35,61.2,57.2,0.508,234340.5,234340.5,306,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886594,463391.00
08/29/2015 18:15,2,2.180,ACTIVE,216.22,355.58,59.896,1440886504,"201051344001135","174011321042388",28.49,32.60,0,316.80,393.45,62.9,58.8,0.513,225892.4,225892.4,305,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886595,463392.00
08/29/2015 18:15,2,2.121,ACTIVE,216.45,355.88,59.970,1440886504,"201051344000417","174011321042388",28.47,34.80,0,333.93,391.64,61.2,57.1,0.504,229294.0,229294.0,305,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886596,463393.00
08/29/2015 18:15,2,2.170,ACTIVE,215.77,353.47,59.938,1440886504,"201051344000594","174011321042388",28.65,35.00,0,316.20,389.84,63.0,58.9,0.530,231394.9,231394.9,305,0,0,0,L,1122011218,1,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886597,463394.00
08/29/2015 18:15,2,2.240,ACTIVE,211.48,352.27,60.049,1440886504,"274151322000083","174011321042388",28.19,40.40,0,321.01,375.41,63.9,59.8,0.455,510478.0,510478.0,306,0,0,0,L,1151911521,1,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886598,463395.00
08/29/2015 18:15,2,2.342,ACTIVE,217.13,359.18,60.049,1440886504,"201051344000585","174011321042388",28.61,32.80,0,318.61,395.55,67.8,63.5,0.552,230971.7,230971.7,306,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886599,463396.00
08/29/2015 18:15,2,2.143,ACTIVE,211.70,342.35,59.886,1440886504,"274151322000054","174011321042388",28.07,37.80,0,325.22,374.81,60.9,56.9,0.442,505262.6,505262.6,306,0,0,0,L,1151911521,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886600,463397.00
08/29/2015 18:15,2,2.119,ACTIVE,216.67,356.48,60.018,1440886504,"201051344001203","174011321042388",28.84,33.30,0,333.63,394.35,61.9,57.8,0.517,231694.4,231694.4,307,0,0,0,L,1122011218,1,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886601,463398.00
08/29/2015 18:15,2,2.156,ACTIVE,216.00,357.08,59.901,1440886504,"201051344000646","174011321042388",28.47,33.00,0,332.73,393.15,62.2,58.1,0.526,227787.9,227787.9,307,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886602,463399.00
08/29/2015 18:15,2,1.502,ACTIVE,212.83,402.16,59.991,1440886504,"274151322000068","174011321042388",37.11,40.60,0,386.23,445.15,56.6,52.7,0.398,408596.0,408596.0,308,0,0,0,L,1151911521,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886603,463400.00
08/29/2015 18:15,2,2.283,ACTIVE,212.83,343.25,59.922,1440886504,"274151322000076","174011321042388",28.88,40.40,0,327.02,376.31,66.8,62.6,0.468,539866.1,539866.1,305,0,0,0,L,1151911521,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886604,463401.00
08/29/2015 18:15,2,2.146,ACTIVE,216.45,355.58,60.028,1440886504,"201051344000890","174011321042388",28.59,34.50,0,332.13,390.14,62.1,58.0,0.508,232586.5,232586.5,306,0,0,0,L,1122011218,1,124.49,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886605,463402.00
08/29/2015 18:15,2,2.158,ACTIVE,216.45,354.07,59.954,1440886504,"201051344000900","174011321042388",28.71,30.30,0,318.30,390.74,62.7,58.6,0.517,233655.8,233655.8,310,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886606,463403.00
08/29/2015 18:15,2,2.162,ACTIVE,216.45,355.28,59.886,1440886504,"201051344000633","174011321042388",28.45,32.80,0,333.63,392.55,62.3,58.2,0.526,222344.9,222344.9,308,0,0,0,L,1122011218,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886607,463404.00
08/29/2015 18:15,2,2.195,ACTIVE,216.67,354.07,60.023,1440886504,"201051344000983","174011321042388",28.78,31.00,0,317.10,390.44,64.0,59.9,0.530,230634.9,230634.9,306,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886608,463405.00
08/29/2015 18:15,2,2.186,ACTIVE,216.67,357.68,59.896,1440886504,"201051344000917","174011321042388",28.55,33.50,0,318.61,395.25,63.2,59.0,0.526,232979.9,232979.9,307,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886608,463406.00
08/29/2015 18:15,2,2.123,ACTIVE,216.90,353.77,60.039,1440886504,"201051344000648","174011321042388",28.65,30.80,0,334.84,391.04,61.6,57.6,0.517,228252.8,228252.8,306,0,0,0,L,1122011218,1,122.23,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886609,463407.00
08/29/2015 18:15,2,2.016,ACTIVE,216.45,356.78,59.896,1440886504,"201051344001093","174011321042388",28.65,32.00,0,333.63,392.55,58.5,54.6,0.477,231222.0,231222.0,309,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886610,463408.00
08/29/2015 18:15,2,2.176,ACTIVE,216.67,354.07,60.034,1440886504,"201051344000645","174011321042388",28.17,31.30,0,334.54,390.74,62.1,58.0,0.508,229303.6,229303.6,306,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886611,463409.00
08/29/2015 18:15,2,2.131,ACTIVE,212.16,354.97,59.975,1440886504,"274151322000085","174011321042388",28.23,38.00,0,326.72,374.81,60.9,56.9,0.420,507950.2,507950.2,305,0,0,0,L,1151911521,1,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886612,463410.00
08/29/2015 18:15,2,2.160,ACTIVE,216.90,357.38,60.044,1440886504,"201051344000651","174011321042388",28.59,33.00,0,319.21,396.45,62.6,58.5,0.504,228520.1,228520.1,306,0,0,0,L,1122011218,1,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886613,463411.00
08/29/2015 18:15,2,2.158,ACTIVE,216.22,352.57,59.859,1440886504,"201051344000867","174011321042388",28.51,32.00,0,333.33,389.84,62.3,58.2,0.504,221313.1,221313.1,306,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886614,463412.00
08/29/2015 18:15,2,2.098,ACTIVE,216.00,354.97,60.055,1440886504,"201051344001230","174011321042388",28.63,32.80,0,331.53,388.94,60.8,56.8,0.504,232041.5,232041.5,308,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886615,463413.00
08/29/2015 18:15,2,2.105,ACTIVE,216.67,355.28,59.949,1440886504,"201051344000576","174011321042388",28.65,30.00,0,333.33,391.64,61.1,57.0,0.504,228412.6,228412.6,308,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886616,463414.00
08/29/2015 18:15,2,2.189,ACTIVE,216.45,354.07,59.975,1440886504,"201051344000579","174011321042388",28.57,33.00,0,318.61,391.04,63.4,59.3,0.521,235636.8,235636.8,305,0,0,0,L,1122011218,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440886617,463415.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463416.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463417.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463418.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463419.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463420.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463421.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463422.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463423.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463424.00
08/29/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440886504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887384,463425.00
08/29/2015 18:30,2,1.639,ACTIVE,215.77,350.47,60.055,1440887403,"201051344000955","174011321042388",28.47,32.80,0,334.54,380.52,47.2,43.6,0.393,233936.2,233936.2,309,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887477,463426.00
08/29/2015 18:30,2,1.891,ACTIVE,212.38,343.25,60.002,1440887403,"274151322000095","174011321042388",28.84,38.20,0,327.02,371.51,55.2,51.4,0.407,533592.9,533592.9,306,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887478,463427.00
08/29/2015 18:30,2,1.680,ACTIVE,216.22,349.26,59.970,1440887403,"201051344000868","174011321042388",28.43,29.30,0,332.43,379.32,48.4,44.8,0.393,220816.3,220816.3,308,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887479,463428.00
08/29/2015 18:30,2,1.697,ACTIVE,216.90,351.67,60.007,1440887403,"201051344000853","174011321042388",28.53,29.80,0,334.84,382.93,49.1,45.5,0.407,227338.5,227338.5,308,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887480,463429.00
08/29/2015 18:30,2,1.676,ACTIVE,216.45,353.17,60.028,1440887403,"201051344000582","174011321042388",28.63,31.80,0,335.44,385.63,48.6,45.0,0.398,226146.1,226146.1,306,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887481,463430.00
08/29/2015 18:30,2,1.672,ACTIVE,216.45,350.17,60.060,1440887403,"201051344000469","174011321042388",28.55,28.30,0,333.03,381.12,48.4,44.8,0.411,222593.3,222593.3,310,0,0,0,L,1122011218,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887482,463431.00
08/29/2015 18:30,2,1.691,ACTIVE,216.22,351.97,60.018,1440887403,"201051344000988","174011321042388",28.23,29.80,0,333.03,382.03,48.4,44.8,0.411,221572.6,221572.6,307,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887483,463432.00
08/29/2015 18:30,2,1.682,ACTIVE,216.45,350.17,59.938,1440887403,"201051344001158","174011321042388",28.37,30.50,0,333.33,381.12,48.4,44.8,0.402,227191.1,227191.1,308,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887484,463433.00
08/29/2015 18:30,2,1.748,ACTIVE,216.22,351.37,60.049,1440887403,"201051344001025","174011321042388",28.71,32.00,0,335.14,385.03,50.9,47.2,0.411,231837.3,231837.3,305,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887485,463434.00
08/29/2015 18:30,2,1.686,ACTIVE,216.45,350.17,59.996,1440887403,"201051344000569","174011321042388",28.47,30.00,0,333.03,379.92,48.6,45.0,0.398,235058.6,235058.6,306,0,0,0,L,1122011218,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887485,463435.00
08/29/2015 18:30,2,1.150,ACTIVE,213.06,403.07,59.970,1440887403,"274151322000094","174011321042388",37.73,38.20,0,328.52,437.93,44.0,40.6,0.287,409215.6,409215.6,310,0,0,0,L,1151911521,1,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887486,463436.00
08/29/2015 18:30,2,1.721,ACTIVE,216.45,350.47,59.970,1440887403,"201051344000458","174011321042388",28.43,30.80,0,333.03,381.42,49.6,45.9,0.424,230732.8,230732.8,308,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887487,463437.00
08/29/2015 18:30,2,1.734,ACTIVE,212.38,348.36,60.018,1440887403,"274151322000087","174011321042388",27.81,38.20,0,326.42,367.90,48.8,45.2,0.331,481726.0,481726.0,306,0,0,0,L,1151911521,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887488,463438.00
08/29/2015 18:30,2,1.705,ACTIVE,212.61,350.47,59.965,1440887403,"274151322000052","174011321042388",28.07,38.80,0,327.02,367.30,48.4,44.8,0.340,514761.2,514761.2,306,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887489,463439.00
08/29/2015 18:30,2,1.732,ACTIVE,216.22,351.97,60.023,1440887403,"201051344001145","174011321042388",28.57,31.00,0,334.24,385.63,50.2,46.5,0.398,235631.9,235631.9,308,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887490,463440.00
08/29/2015 18:30,2,1.639,ACTIVE,216.00,351.67,59.986,1440887403,"201051344000685","174011321042388",29.06,32.00,0,335.44,384.73,48.3,44.7,0.424,234319.4,234319.4,307,0,0,0,L,1122011218,1,124.94,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887491,463441.00
08/29/2015 18:30,2,1.631,ACTIVE,212.16,341.15,59.986,1440887403,"274151322000088","174011321042388",28.05,36.00,0,327.32,366.40,46.3,42.8,0.318,494226.1,494226.1,306,0,0,0,L,1151911521,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887492,463442.00
08/29/2015 18:30,2,1.643,ACTIVE,216.00,352.57,60.034,1440887403,"201051344000438","174011321042388",28.73,33.00,0,336.04,384.13,47.9,44.3,0.393,234353.1,234353.1,307,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887493,463443.00
08/29/2015 18:30,2,1.707,ACTIVE,215.77,350.47,59.928,1440887403,"201051344001135","174011321042388",28.55,31.50,0,334.24,382.03,49.4,45.8,0.398,225905.5,225905.5,306,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887494,463444.00
08/29/2015 18:30,2,1.654,ACTIVE,216.00,351.67,60.012,1440887403,"201051344000417","174011321042388",28.63,33.30,0,333.93,382.03,48.0,44.4,0.398,229306.7,229306.7,306,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887495,463445.00
08/29/2015 18:30,2,1.682,ACTIVE,215.77,350.17,59.981,1440887403,"201051344000594","174011321042388",28.82,33.50,0,330.93,379.92,49.1,45.5,0.411,231407.9,231407.9,306,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887496,463446.00
