ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 18:30,2,1.783,ACTIVE,212.16,339.34,59.991,1440887403,"274151322000083","174011321042388",28.19,38.60,0,327.32,368.80,50.9,47.2,0.371,510491.4,510491.4,307,0,0,0,L,1151911521,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887497,463447.00
08/29/2015 18:30,2,1.869,ACTIVE,216.22,353.47,60.044,1440887403,"201051344000585","174011321042388",28.63,31.80,0,335.44,388.64,54.3,50.5,0.442,230986.0,230986.0,307,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887498,463448.00
08/29/2015 18:30,2,1.709,ACTIVE,212.61,341.45,60.007,1440887403,"274151322000054","174011321042388",27.79,36.00,0,325.82,367.90,48.1,44.5,0.327,505275.2,505275.2,307,0,0,0,L,1151911521,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887499,463449.00
08/29/2015 18:30,2,1.676,ACTIVE,216.22,351.37,60.028,1440887403,"201051344001203","174011321042388",28.43,32.20,0,336.04,384.13,48.2,44.6,0.402,231707.2,231707.2,308,0,0,0,L,1122011218,1,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887500,463450.00
08/29/2015 18:30,2,1.689,ACTIVE,215.54,351.97,59.986,1440887403,"201051344000646","174011321042388",28.49,32.20,0,333.93,382.93,48.8,45.2,0.411,227800.8,227800.8,308,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887500,463451.00
08/29/2015 18:30,2,1.180,ACTIVE,212.83,409.98,60.002,1440887403,"274151322000068","174011321042388",37.67,39.50,0,332.43,441.84,45.6,42.1,0.318,408607.7,408607.7,309,0,0,0,L,1151911521,1,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887501,463452.00
08/29/2015 18:30,2,1.820,ACTIVE,212.83,352.87,59.959,1440887403,"274151322000076","174011321042388",28.75,38.60,0,327.92,370.60,53.0,49.2,0.398,539880.0,539880.0,306,0,0,0,L,1151911521,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887502,463453.00
08/29/2015 18:30,2,1.689,ACTIVE,215.54,350.17,59.944,1440887403,"201051344000890","174011321042388",28.47,33.00,0,334.84,382.93,48.7,45.1,0.389,232599.4,232599.4,307,0,0,0,L,1122011218,1,124.27,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887503,463454.00
08/29/2015 18:30,2,1.680,ACTIVE,216.22,350.17,60.055,1440887403,"201051344000900","174011321042388",28.55,29.50,0,331.83,381.12,48.6,45.0,0.402,233668.7,233668.7,311,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887504,463455.00
08/29/2015 18:30,2,1.676,ACTIVE,216.45,351.07,59.991,1440887403,"201051344000633","174011321042388",28.61,31.80,0,332.13,380.52,48.5,44.9,0.402,222357.8,222357.8,309,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887505,463456.00
08/29/2015 18:30,2,1.730,ACTIVE,216.45,350.77,60.012,1440887403,"201051344000983","174011321042388",28.59,30.30,0,333.03,380.82,50.1,46.5,0.411,230648.2,230648.2,307,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887506,463457.00
08/29/2015 18:30,2,1.699,ACTIVE,216.00,351.97,59.970,1440887403,"201051344000917","174011321042388",28.71,32.40,0,334.24,384.73,49.4,45.8,0.402,232993.0,232993.0,308,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887507,463458.00
08/29/2015 18:30,2,1.660,ACTIVE,216.45,350.47,59.970,1440887403,"201051344000648","174011321042388",28.47,30.00,0,333.33,380.82,47.9,44.3,0.393,228265.5,228265.5,307,0,0,0,L,1122011218,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887508,463459.00
08/29/2015 18:30,2,1.541,ACTIVE,215.77,351.07,59.944,1440887403,"201051344001093","174011321042388",28.63,31.00,0,335.74,382.93,44.7,41.2,0.345,231234.0,231234.0,310,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887508,463460.00
08/29/2015 18:30,2,1.684,ACTIVE,216.45,350.47,59.986,1440887403,"201051344000645","174011321042388",28.17,30.50,0,332.73,382.03,48.1,44.5,0.393,229316.4,229316.4,307,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887509,463461.00
08/29/2015 18:30,2,1.676,ACTIVE,212.83,349.86,60.055,1440887403,"274151322000085","174011321042388",28.19,36.30,0,327.32,367.30,47.9,44.3,0.331,507962.8,507962.8,306,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887510,463462.00
08/29/2015 18:30,2,1.691,ACTIVE,216.22,352.57,60.007,1440887403,"201051344000651","174011321042388",28.49,31.80,0,335.74,385.93,48.8,45.2,0.402,228533.0,228533.0,307,0,0,0,L,1122011218,1,124.72,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887511,463463.00
08/29/2015 18:30,2,1.678,ACTIVE,216.22,348.96,60.012,1440887403,"201051344000867","174011321042388",28.43,31.00,0,331.83,378.42,48.4,44.7,0.384,221325.9,221325.9,307,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887512,463464.00
08/29/2015 18:30,2,1.607,ACTIVE,215.54,349.56,60.034,1440887403,"201051344001230","174011321042388",28.96,31.50,0,332.43,380.22,47.1,43.6,0.380,232054.0,232054.0,309,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887513,463465.00
08/29/2015 18:30,2,1.635,ACTIVE,216.45,350.17,60.023,1440887403,"201051344000576","174011321042388",28.53,29.30,0,333.33,381.12,47.3,43.7,0.380,228425.1,228425.1,309,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887514,463466.00
08/29/2015 18:30,2,1.717,ACTIVE,216.22,350.17,59.996,1440887403,"201051344000579","174011321042388",28.55,32.00,0,334.24,381.42,49.6,46.0,0.407,235649.9,235649.9,306,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440887515,463467.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463468.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463469.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463470.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463471.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463472.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463473.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463474.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463475.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463476.00
08/29/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440887403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888283,463477.00
08/29/2015 18:45,2,1.193,ACTIVE,215.32,345.96,59.959,1440888303,"201051344000955","174011321042388",28.05,32.00,0,333.93,370.30,33.9,30.8,0.265,233945.4,233945.4,310,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888378,463478.00
08/29/2015 18:45,2,1.395,ACTIVE,213.06,337.54,59.991,1440888303,"274151322000095","174011321042388",28.71,36.30,0,328.22,363.99,40.5,37.2,0.243,533603.9,533603.9,307,0,0,0,L,1151911521,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888379,463479.00
08/29/2015 18:45,2,1.227,ACTIVE,216.22,345.36,59.954,1440888303,"201051344000868","174011321042388",27.95,29.00,0,332.43,371.21,34.8,31.7,0.270,220825.8,220825.8,309,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888380,463480.00
08/29/2015 18:45,2,1.225,ACTIVE,216.90,347.46,59.981,1440888303,"201051344000853","174011321042388",28.43,29.30,0,334.84,373.91,35.3,32.1,0.287,227348.1,227348.1,309,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888381,463481.00
08/29/2015 18:45,2,1.236,ACTIVE,216.00,347.76,59.986,1440888303,"201051344000582","174011321042388",28.07,30.80,0,334.54,373.01,35.1,32.0,0.283,226155.6,226155.6,307,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888382,463482.00
08/29/2015 18:45,2,1.207,ACTIVE,216.22,345.66,59.981,1440888303,"201051344000469","174011321042388",28.35,28.30,0,332.43,371.51,34.7,31.6,0.292,222602.7,222602.7,311,0,0,0,L,1122011218,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888383,463483.00
08/29/2015 18:45,2,1.207,ACTIVE,216.22,346.86,59.981,1440888303,"201051344000988","174011321042388",28.21,29.50,0,332.73,372.71,34.5,31.4,0.283,221582.1,221582.1,308,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888383,463484.00
08/29/2015 18:45,2,1.229,ACTIVE,216.45,345.96,59.975,1440888303,"201051344001158","174011321042388",27.93,30.00,0,333.33,371.51,34.8,31.7,0.283,227200.6,227200.6,309,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888384,463485.00
08/29/2015 18:45,2,1.285,ACTIVE,215.54,346.86,59.954,1440888303,"201051344001025","174011321042388",28.35,31.00,0,334.24,374.21,36.9,33.7,0.283,231847.4,231847.4,306,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888385,463486.00
08/29/2015 18:45,2,1.230,ACTIVE,216.22,345.36,59.922,1440888303,"201051344000569","174011321042388",27.99,29.80,0,333.03,371.51,34.9,31.8,0.274,235068.1,235068.1,307,0,0,0,L,1122011218,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888386,463487.00
08/29/2015 18:45,2,0.842,ACTIVE,212.83,401.56,59.975,1440888303,"274151322000094","174011321042388",37.47,37.00,0,327.62,437.03,31.8,28.8,0.221,409224.3,409224.3,311,0,0,0,L,1151911521,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888387,463488.00
08/29/2015 18:45,2,1.250,ACTIVE,216.22,345.36,59.981,1440888303,"201051344000458","174011321042388",28.21,30.00,0,333.33,371.81,35.8,32.6,0.292,230742.6,230742.6,309,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888388,463489.00
08/29/2015 18:45,2,1.271,ACTIVE,212.61,337.54,59.975,1440888303,"274151322000087","174011321042388",27.77,36.50,0,328.22,360.38,35.8,32.6,0.247,481735.7,481735.7,307,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888389,463490.00
08/29/2015 18:45,2,1.244,ACTIVE,212.38,339.95,59.991,1440888303,"274151322000052","174011321042388",28.11,37.50,0,327.32,360.38,35.4,32.2,0.243,514770.8,514770.8,307,0,0,0,L,1151911521,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888390,463491.00
08/29/2015 18:45,2,1.273,ACTIVE,215.77,347.76,59.933,1440888303,"201051344001145","174011321042388",28.11,30.30,0,334.54,374.51,36.3,33.1,0.287,235641.7,235641.7,309,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888391,463492.00
08/29/2015 18:45,2,1.184,ACTIVE,215.77,347.76,59.991,1440888303,"201051344000685","174011321042388",28.80,31.30,0,333.33,373.61,34.6,31.5,0.301,234328.9,234328.9,308,0,0,0,L,1122011218,1,124.94,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888392,463493.00
08/29/2015 18:45,2,1.186,ACTIVE,212.16,338.74,59.970,1440888303,"274151322000088","174011321042388",27.81,34.80,0,328.52,359.78,33.3,30.2,0.221,494235.1,494235.1,307,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888392,463494.00
08/29/2015 18:45,2,1.182,ACTIVE,215.77,347.16,59.981,1440888303,"201051344000438","174011321042388",28.67,32.00,0,335.44,372.71,34.3,31.2,0.278,234362.5,234362.5,308,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888393,463495.00
08/29/2015 18:45,2,1.236,ACTIVE,215.32,345.96,59.975,1440888303,"201051344001135","174011321042388",28.59,30.80,0,334.24,372.41,35.8,32.7,0.274,225915.2,225915.2,307,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888394,463496.00
08/29/2015 18:45,2,1.225,ACTIVE,215.54,346.56,59.975,1440888303,"201051344000417","174011321042388",28.01,32.40,0,333.33,371.21,34.8,31.6,0.278,229316.1,229316.1,307,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888395,463497.00
08/29/2015 18:45,2,1.242,ACTIVE,215.77,345.36,59.959,1440888303,"201051344000594","174011321042388",28.21,32.60,0,331.23,370.90,35.5,32.3,0.287,231417.5,231417.5,307,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888396,463498.00
08/29/2015 18:45,2,1.316,ACTIVE,211.93,348.36,59.991,1440888303,"274151322000083","174011321042388",28.13,36.80,0,328.22,362.49,37.5,34.2,0.287,510501.5,510501.5,308,0,0,0,L,1151911521,1,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888397,463499.00
08/29/2015 18:45,2,1.393,ACTIVE,216.00,348.66,59.970,1440888303,"201051344000585","174011321042388",28.37,30.80,0,333.93,375.41,40.0,36.7,0.309,230996.8,230996.8,308,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888398,463500.00
08/29/2015 18:45,2,1.240,ACTIVE,212.38,336.94,59.991,1440888303,"274151322000054","174011321042388",27.79,35.00,0,328.52,361.59,35.0,31.8,0.212,505284.6,505284.6,308,0,0,0,L,1151911521,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888399,463501.00
08/29/2015 18:45,2,1.215,ACTIVE,215.77,346.86,60.039,1440888303,"201051344001203","174011321042388",28.03,31.30,0,334.84,373.31,34.5,31.4,0.283,231716.6,231716.6,309,0,0,0,L,1122011218,1,124.72,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888400,463502.00
08/29/2015 18:45,2,1.229,ACTIVE,215.09,346.86,59.981,1440888303,"201051344000646","174011321042388",28.35,31.00,0,333.63,372.41,35.3,32.1,0.287,227810.4,227810.4,309,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888401,463503.00
08/29/2015 18:45,2,0.869,ACTIVE,213.51,403.97,59.986,1440888303,"274151322000068","174011321042388",37.63,38.40,0,329.43,433.42,33.0,29.9,0.217,408616.6,408616.6,310,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888402,463504.00
08/29/2015 18:45,2,1.324,ACTIVE,213.29,341.45,59.986,1440888303,"274151322000076","174011321042388",28.77,36.80,0,328.52,362.49,38.6,35.3,0.256,539890.5,539890.5,307,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888403,463505.00
08/29/2015 18:45,2,1.230,ACTIVE,215.09,345.66,59.986,1440888303,"201051344000890","174011321042388",28.29,32.20,0,333.63,371.51,35.2,32.1,0.270,232608.9,232608.9,308,0,0,0,L,1122011218,1,124.04,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888403,463506.00
08/29/2015 18:45,2,1.207,ACTIVE,216.22,346.26,59.996,1440888303,"201051344000900","174011321042388",28.37,29.00,0,333.03,371.81,34.7,31.6,0.278,233678.2,233678.2,312,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888404,463507.00
08/29/2015 18:45,2,1.207,ACTIVE,216.45,347.16,59.986,1440888303,"201051344000633","174011321042388",28.49,31.00,0,332.13,372.71,34.9,31.7,0.283,222367.3,222367.3,310,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888405,463508.00
08/29/2015 18:45,2,1.250,ACTIVE,216.45,345.66,59.928,1440888303,"201051344000983","174011321042388",28.69,29.80,0,333.63,372.11,36.4,33.2,0.296,230658.1,230658.1,308,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888406,463509.00
08/29/2015 18:45,2,1.244,ACTIVE,215.32,347.16,59.981,1440888303,"201051344000917","174011321042388",28.33,31.50,0,334.54,372.71,35.7,32.5,0.287,233002.7,233002.7,309,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888407,463510.00
08/29/2015 18:45,2,1.217,ACTIVE,216.45,345.96,59.986,1440888303,"201051344000648","174011321042388",27.99,29.50,0,333.03,371.21,34.5,31.4,0.274,228274.9,228274.9,308,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888408,463511.00
08/29/2015 18:45,2,1.107,ACTIVE,215.32,346.56,59.986,1440888303,"201051344001093","174011321042388",28.19,30.30,0,334.24,370.60,31.6,28.6,0.239,231242.6,231242.6,311,0,0,0,L,1122011218,1,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888409,463512.00
08/29/2015 18:45,2,1.219,ACTIVE,216.45,345.96,59.938,1440888303,"201051344000645","174011321042388",27.83,29.80,0,333.93,372.41,34.4,31.2,0.274,229325.7,229325.7,308,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888410,463513.00
08/29/2015 18:45,2,1.021,ACTIVE,212.61,338.14,59.970,1440888303,"274151322000085","174011321042388",29.92,35.00,0,328.82,360.08,31.0,28.0,0.208,507972.1,507972.1,307,0,0,0,L,1151911521,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888411,463514.00
08/29/2015 18:45,2,1.227,ACTIVE,215.77,347.16,59.959,1440888303,"201051344000651","174011321042388",28.19,31.00,0,333.93,373.31,35.0,31.9,0.278,228542.6,228542.6,308,0,0,0,L,1122011218,1,124.49,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888412,463515.00
08/29/2015 18:45,2,1.223,ACTIVE,216.22,344.45,59.944,1440888303,"201051344000867","174011321042388",28.13,30.30,0,332.73,369.70,34.9,31.7,0.265,221335.4,221335.4,308,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888413,463516.00
08/29/2015 18:45,2,1.166,ACTIVE,215.32,345.96,59.996,1440888303,"201051344001230","174011321042388",28.55,30.80,0,331.23,370.60,33.8,30.7,0.274,232063.2,232063.2,310,0,0,0,L,1122011218,1,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888414,463517.00
08/29/2015 18:45,2,1.168,ACTIVE,216.45,346.26,59.981,1440888303,"201051344000576","174011321042388",28.49,28.80,0,333.63,371.51,33.7,30.6,0.270,228434.3,228434.3,310,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888415,463518.00
08/29/2015 18:45,2,1.227,ACTIVE,216.00,345.36,59.991,1440888303,"201051344000579","174011321042388",28.86,31.30,0,333.03,371.51,35.9,32.7,0.283,235659.7,235659.7,307,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440888415,463519.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463520.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463521.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463522.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463523.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463524.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463525.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463526.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463527.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463528.00
08/29/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440888303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889183,463529.00
08/29/2015 19:00,2,0.656,ACTIVE,215.54,342.35,59.981,1440889204,"201051344000955","174011321042388",28.65,30.50,0,332.13,360.99,19.1,16.5,0.137,233951.6,233951.6,311,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889278,463530.00
08/29/2015 19:00,2,0.705,ACTIVE,213.06,340.85,59.959,1440889204,"274151322000095","174011321042388",27.85,34.80,0,329.13,356.18,19.9,17.3,0.128,533611.4,533611.4,308,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889279,463531.00
08/29/2015 19:00,2,0.629,ACTIVE,216.00,339.65,59.981,1440889204,"201051344000868","174011321042388",27.51,28.30,0,330.93,360.69,17.6,15.0,0.119,220832.2,220832.2,310,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889280,463532.00
08/29/2015 19:00,2,0.590,ACTIVE,216.67,340.55,60.018,1440889204,"201051344000853","174011321042388",28.31,28.30,0,333.33,363.39,17.0,14.5,0.119,227354.5,227354.5,310,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889281,463533.00
08/29/2015 19:00,2,0.602,ACTIVE,216.22,341.75,59.991,1440889204,"201051344000582","174011321042388",27.55,29.50,0,334.24,363.69,16.8,14.3,0.124,226162.0,226162.0,308,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889282,463534.00
08/29/2015 19:00,2,0.594,ACTIVE,216.22,339.04,60.018,1440889204,"201051344000469","174011321042388",27.43,27.30,0,330.63,362.49,16.5,14.0,0.119,222609.0,222609.0,312,0,0,0,L,1122011218,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889283,463535.00
08/29/2015 19:00,2,0.568,ACTIVE,216.22,341.15,59.981,1440889204,"201051344000988","174011321042388",27.37,28.50,0,332.13,363.09,15.8,13.3,0.119,221588.3,221588.3,309,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889284,463536.00
08/29/2015 19:00,2,0.566,ACTIVE,216.00,339.65,59.975,1440889204,"201051344001158","174011321042388",27.43,29.00,0,332.13,361.59,15.8,13.3,0.110,227206.9,227206.9,310,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889285,463537.00
08/29/2015 19:00,2,0.584,ACTIVE,215.77,340.25,59.991,1440889204,"201051344001025","174011321042388",27.53,29.80,0,333.63,364.29,16.3,13.8,0.110,231854.1,231854.1,307,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889285,463538.00
08/29/2015 19:00,2,0.561,ACTIVE,216.22,339.34,59.981,1440889204,"201051344000569","174011321042388",27.53,29.00,0,332.73,361.29,15.7,13.2,0.106,235074.5,235074.5,308,0,0,0,L,1122011218,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889286,463539.00
08/29/2015 19:00,2,0.318,ACTIVE,213.51,395.25,59.991,1440889204,"274151322000094","174011321042388",37.13,35.40,0,330.03,429.52,11.9,9.5,0.071,409230.0,409230.0,312,0,0,0,L,1151911521,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889287,463540.00
08/29/2015 19:00,2,0.555,ACTIVE,216.00,338.44,59.965,1440889204,"201051344000458","174011321042388",27.63,29.30,0,332.13,362.19,15.6,13.1,0.106,230749.1,230749.1,310,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889288,463541.00
08/29/2015 19:00,2,0.506,ACTIVE,213.06,335.14,59.991,1440889204,"274151322000087","174011321042388",26.30,35.00,0,327.92,353.47,13.4,11.0,0.075,481742.1,481742.1,308,0,0,0,L,1151911521,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889289,463542.00
08/29/2015 19:00,2,0.518,ACTIVE,212.83,333.63,59.981,1440889204,"274151322000052","174011321042388",27.08,35.60,0,326.42,354.37,14.2,11.7,0.075,514777.3,514777.3,308,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889290,463543.00
08/29/2015 19:00,2,0.545,ACTIVE,216.00,340.85,59.996,1440889204,"201051344001145","174011321042388",27.41,28.80,0,334.24,363.69,15.1,12.7,0.097,235648.3,235648.3,310,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889291,463544.00
08/29/2015 19:00,2,0.523,ACTIVE,216.22,342.65,59.991,1440889204,"201051344000685","174011321042388",27.17,29.80,0,333.63,363.99,14.4,12.0,0.110,234335.1,234335.1,309,0,0,0,L,1122011218,1,124.94,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889292,463545.00
08/29/2015 19:00,2,0.475,ACTIVE,212.61,335.44,59.991,1440889204,"274151322000088","174011321042388",26.12,33.00,0,327.62,352.57,12.6,10.3,0.071,494241.1,494241.1,308,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889293,463546.00
08/29/2015 19:00,2,0.537,ACTIVE,216.00,341.75,59.949,1440889204,"201051344000438","174011321042388",27.83,30.50,0,333.63,363.09,15.2,12.7,0.102,234368.7,234368.7,309,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889294,463547.00
08/29/2015 19:00,2,0.578,ACTIVE,215.54,340.25,59.996,1440889204,"201051344001135","174011321042388",27.57,29.30,0,333.33,362.19,16.1,13.7,0.097,225921.8,225921.8,308,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889295,463548.00
08/29/2015 19:00,2,0.562,ACTIVE,215.77,340.85,59.996,1440889204,"201051344000417","174011321042388",27.65,31.30,0,332.73,362.19,15.8,13.3,0.093,229322.5,229322.5,308,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889296,463549.00
08/29/2015 19:00,2,0.551,ACTIVE,215.77,339.34,59.986,1440889204,"201051344000594","174011321042388",27.69,31.30,0,330.03,361.29,15.4,13.0,0.102,231424.0,231424.0,308,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889297,463550.00
08/29/2015 19:00,2,0.498,ACTIVE,213.06,337.84,59.991,1440889204,"274151322000083","174011321042388",26.68,35.20,0,329.13,354.97,13.4,11.1,0.088,510508.3,510508.3,309,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889297,463551.00
08/29/2015 19:00,2,0.594,ACTIVE,215.77,341.45,59.991,1440889204,"201051344000585","174011321042388",27.99,29.50,0,334.54,365.19,16.9,14.3,0.106,231004.2,231004.2,309,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889298,463552.00
08/29/2015 19:00,2,0.490,ACTIVE,212.83,335.74,59.965,1440889204,"274151322000054","174011321042388",26.60,33.30,0,326.12,354.07,13.2,10.8,0.084,505290.9,505290.9,309,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889299,463553.00
08/29/2015 19:00,2,0.541,ACTIVE,215.77,341.45,59.996,1440889204,"201051344001203","174011321042388",27.99,30.00,0,333.63,363.69,15.4,12.9,0.102,231722.8,231722.8,310,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889300,463554.00
08/29/2015 19:00,2,0.551,ACTIVE,215.32,341.15,59.991,1440889204,"201051344000646","174011321042388",27.67,30.00,0,333.03,363.09,15.5,13.0,0.102,227816.8,227816.8,310,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889301,463555.00
08/29/2015 19:00,2,0.328,ACTIVE,213.74,393.15,59.986,1440889204,"274151322000068","174011321042388",36.82,36.50,0,329.13,429.82,12.3,10.0,0.066,408622.5,408622.5,311,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889302,463556.00
08/29/2015 19:00,2,0.518,ACTIVE,213.51,334.24,60.002,1440889204,"274151322000076","174011321042388",27.47,35.00,0,330.03,354.37,14.4,12.0,0.084,539897.5,539897.5,308,0,0,0,L,1151911521,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889303,463557.00
08/29/2015 19:00,2,0.557,ACTIVE,215.54,340.55,59.996,1440889204,"201051344000890","174011321042388",27.75,31.00,0,332.43,362.49,15.6,13.2,0.102,232615.3,232615.3,309,0,0,0,L,1122011218,1,124.27,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889304,463558.00
08/29/2015 19:00,2,0.518,ACTIVE,216.22,339.34,59.991,1440889204,"201051344000900","174011321042388",27.53,28.30,0,332.43,361.59,14.5,12.1,0.093,233684.4,233684.4,313,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889305,463559.00
08/29/2015 19:00,2,0.537,ACTIVE,216.67,340.85,59.986,1440889204,"201051344000633","174011321042388",27.95,29.80,0,332.43,363.39,15.2,12.8,0.106,222373.6,222373.6,311,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889306,463560.00
08/29/2015 19:00,2,0.570,ACTIVE,216.22,339.04,59.986,1440889204,"201051344000983","174011321042388",27.77,28.50,0,330.63,362.19,16.1,13.6,0.102,230664.7,230664.7,309,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889307,463561.00
08/29/2015 19:00,2,0.539,ACTIVE,215.77,341.15,59.991,1440889204,"201051344000917","174011321042388",27.25,30.30,0,332.73,363.39,14.9,12.5,0.097,233009.1,233009.1,310,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889308,463562.00
08/29/2015 19:00,2,0.551,ACTIVE,216.45,339.04,60.002,1440889204,"201051344000648","174011321042388",27.10,28.50,0,332.13,363.39,15.2,12.7,0.102,228281.2,228281.2,309,0,0,0,L,1122011218,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889309,463563.00
08/29/2015 19:00,2,0.531,ACTIVE,215.77,340.85,59.991,1440889204,"201051344001093","174011321042388",27.17,29.00,0,332.43,360.99,14.6,12.2,0.088,231248.3,231248.3,312,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889309,463564.00
08/29/2015 19:00,2,0.529,ACTIVE,216.67,339.65,59.986,1440889204,"201051344000645","174011321042388",27.10,29.00,0,333.33,362.19,14.5,12.1,0.097,229331.9,229331.9,309,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889310,463565.00
08/29/2015 19:00,2,0.471,ACTIVE,213.06,337.84,59.981,1440889204,"274151322000085","174011321042388",27.02,33.30,0,326.72,350.47,13.0,10.6,0.080,507976.3,507976.3,308,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889311,463566.00
08/29/2015 19:00,2,0.525,ACTIVE,216.00,341.75,60.002,1440889204,"201051344000651","174011321042388",27.81,29.50,0,334.54,363.39,14.8,12.4,0.097,228548.9,228548.9,309,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889312,463567.00
08/29/2015 19:00,2,0.555,ACTIVE,216.45,338.44,59.996,1440889204,"201051344000867","174011321042388",27.41,29.30,0,331.83,360.38,15.4,13.0,0.097,221341.7,221341.7,309,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889313,463568.00
08/29/2015 19:00,2,0.527,ACTIVE,215.54,339.65,59.996,1440889204,"201051344001230","174011321042388",27.57,29.50,0,332.13,361.29,14.7,12.3,0.088,232069.3,232069.3,311,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889314,463569.00
08/29/2015 19:00,2,0.516,ACTIVE,216.45,340.25,59.996,1440889204,"201051344000576","174011321042388",27.91,27.80,0,333.03,362.49,14.6,12.2,0.097,228440.4,228440.4,311,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889315,463570.00
08/29/2015 19:00,2,0.576,ACTIVE,216.00,339.34,59.965,1440889204,"201051344000579","174011321042388",27.83,30.30,0,332.73,362.49,16.3,13.8,0.102,235666.2,235666.2,308,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440889316,463571.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463572.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463573.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463574.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463575.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463576.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463577.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463578.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463579.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463580.00
08/29/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440889204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890084,463581.00
08/29/2015 19:15,2,0.553,ACTIVE,214.87,339.95,59.986,1440890104,"201051344000955","174011321042388",28.45,29.00,0,332.43,350.47,16.0,13.5,0.102,233955.4,233955.4,312,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890179,463582.00
08/29/2015 19:15,2,0.465,ACTIVE,211.93,334.54,59.965,1440890104,"274151322000095","174011321042388",28.25,33.00,0,327.02,346.86,13.3,10.9,0.084,533615.3,533615.3,309,0,0,0,L,1151911521,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890180,463583.00
08/29/2015 19:15,2,0.576,ACTIVE,215.09,337.54,59.986,1440890104,"201051344000868","174011321042388",27.45,27.30,0,331.23,348.36,16.1,13.6,0.106,220836.0,220836.0,311,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890181,463584.00
08/29/2015 19:15,2,0.553,ACTIVE,215.77,339.04,59.954,1440890104,"201051344000853","174011321042388",28.09,27.80,0,332.13,350.47,15.7,13.3,0.106,227358.3,227358.3,311,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890182,463585.00
08/29/2015 19:15,2,0.566,ACTIVE,215.77,341.45,59.981,1440890104,"201051344000582","174011321042388",27.67,28.50,0,333.93,352.27,15.9,13.4,0.106,226165.8,226165.8,309,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890183,463586.00
08/29/2015 19:15,2,0.562,ACTIVE,215.09,337.54,59.975,1440890104,"201051344000469","174011321042388",27.59,26.50,0,329.73,348.96,15.8,13.3,0.110,222612.8,222612.8,313,0,0,0,L,1122011218,1,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890184,463587.00
08/29/2015 19:15,2,0.551,ACTIVE,215.09,339.04,59.959,1440890104,"201051344000988","174011321042388",27.33,27.80,0,330.33,350.77,15.3,12.8,0.110,221592.0,221592.0,310,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890185,463588.00
08/29/2015 19:15,2,0.568,ACTIVE,215.09,337.54,59.954,1440890104,"201051344001158","174011321042388",27.12,28.00,0,331.53,348.66,15.6,13.2,0.110,227210.7,227210.7,311,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890185,463589.00
08/29/2015 19:15,2,0.586,ACTIVE,215.09,339.65,59.949,1440890104,"201051344001025","174011321042388",28.03,28.30,0,333.33,351.97,16.6,14.1,0.119,231858.1,231858.1,308,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890186,463590.00
08/29/2015 19:15,2,0.564,ACTIVE,215.09,337.84,59.991,1440890104,"201051344000569","174011321042388",27.89,28.00,0,330.63,348.96,16.0,13.5,0.106,235078.3,235078.3,309,0,0,0,L,1122011218,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890187,463591.00
08/29/2015 19:15,2,0.293,ACTIVE,212.38,381.12,59.933,1440890104,"274151322000094","174011321042388",35.70,34.30,0,331.83,435.53,10.6,8.3,0.062,409232.7,409232.7,313,0,0,0,L,1151911521,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890188,463592.00
08/29/2015 19:15,2,0.580,ACTIVE,215.09,337.54,59.996,1440890104,"201051344000458","174011321042388",27.57,28.30,0,331.23,348.96,16.2,13.8,0.115,230753.0,230753.0,311,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890189,463593.00
08/29/2015 19:15,2,0.447,ACTIVE,212.16,333.63,59.965,1440890104,"274151322000087","174011321042388",26.76,33.50,0,330.03,343.55,12.1,9.8,0.062,481745.1,481745.1,309,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890190,463594.00
08/29/2015 19:15,2,0.562,ACTIVE,211.93,337.54,59.965,1440890104,"274151322000052","174011321042388",27.77,33.80,0,326.42,345.66,15.8,13.3,0.097,514781.1,514781.1,309,0,0,0,L,1151911521,1,121.33,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890191,463595.00
