ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 19:15,2,0.543,ACTIVE,215.54,341.15,59.965,1440890104,"201051344001145","174011321042388",28.69,27.50,0,333.63,352.27,15.8,13.3,0.097,235652.2,235652.2,311,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890192,463596.00
08/29/2015 19:15,2,0.547,ACTIVE,215.54,342.05,59.954,1440890104,"201051344000685","174011321042388",27.67,28.50,0,333.33,351.97,15.4,12.9,0.110,234338.8,234338.8,310,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890193,463597.00
08/29/2015 19:15,2,0.512,ACTIVE,211.70,336.04,59.922,1440890104,"274151322000088","174011321042388",27.45,31.80,0,330.03,344.15,14.2,11.8,0.088,494244.2,494244.2,309,0,0,0,L,1151911521,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890194,463598.00
08/29/2015 19:15,2,0.547,ACTIVE,215.32,341.45,59.954,1440890104,"201051344000438","174011321042388",28.19,29.00,0,333.03,351.37,15.7,13.2,0.106,234372.5,234372.5,310,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890195,463599.00
08/29/2015 19:15,2,0.594,ACTIVE,214.87,340.55,59.954,1440890104,"201051344001135","174011321042388",27.71,27.80,0,332.73,350.47,16.7,14.2,0.110,225925.8,225925.8,309,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890196,463600.00
08/29/2015 19:15,2,0.576,ACTIVE,215.54,340.85,59.981,1440890104,"201051344000417","174011321042388",27.95,29.50,0,333.63,351.07,16.4,13.9,0.110,229326.4,229326.4,309,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890196,463601.00
08/29/2015 19:15,2,0.568,ACTIVE,214.87,338.14,59.970,1440890104,"201051344000594","174011321042388",27.99,30.00,0,330.03,348.66,16.1,13.7,0.115,231427.9,231427.9,309,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890197,463602.00
08/29/2015 19:15,2,0.477,ACTIVE,211.93,336.64,59.965,1440890104,"274151322000083","174011321042388",28.39,33.50,0,327.02,346.56,13.7,11.3,0.088,510512.2,510512.2,310,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890198,463603.00
08/29/2015 19:15,2,0.656,ACTIVE,215.77,341.75,59.975,1440890104,"201051344000585","174011321042388",27.97,28.30,0,332.73,352.87,18.6,16.1,0.128,231008.7,231008.7,310,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890199,463604.00
08/29/2015 19:15,2,0.547,ACTIVE,211.93,335.14,59.991,1440890104,"274151322000054","174011321042388",27.23,32.00,0,330.03,343.25,15.1,12.7,0.097,505294.0,505294.0,310,0,0,0,L,1151911521,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890200,463605.00
08/29/2015 19:15,2,0.564,ACTIVE,215.54,340.85,59.944,1440890104,"201051344001203","174011321042388",27.55,28.80,0,333.63,351.97,15.8,13.3,0.110,231726.7,231726.7,311,0,0,0,L,1122011218,1,124.27,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890201,463606.00
08/29/2015 19:15,2,0.559,ACTIVE,215.09,340.85,59.981,1440890104,"201051344000646","174011321042388",28.11,28.80,0,332.73,351.37,15.9,13.5,0.106,227820.7,227820.7,311,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890202,463607.00
08/29/2015 19:15,2,0.373,ACTIVE,212.61,401.56,59.949,1440890104,"274151322000068","174011321042388",37.81,35.40,0,332.13,434.93,14.4,12.0,0.084,408625.6,408625.6,312,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890203,463608.00
08/29/2015 19:15,2,0.578,ACTIVE,212.83,335.74,59.996,1440890104,"274151322000076","174011321042388",28.31,33.30,0,328.52,346.56,16.6,14.1,0.102,539901.6,539901.6,309,0,0,0,L,1151911521,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890204,463609.00
08/29/2015 19:15,2,0.572,ACTIVE,215.32,340.25,59.970,1440890104,"201051344000890","174011321042388",27.83,29.50,0,332.43,351.07,16.1,13.7,0.102,232619.3,232619.3,310,0,0,0,L,1122011218,1,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890205,463610.00
08/29/2015 19:15,2,0.535,ACTIVE,214.87,338.14,59.954,1440890104,"201051344000900","174011321042388",27.75,27.50,0,331.23,348.96,15.1,12.6,0.106,233688.1,233688.1,314,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890206,463611.00
08/29/2015 19:15,2,0.561,ACTIVE,215.54,339.04,59.981,1440890104,"201051344000633","174011321042388",27.91,28.80,0,331.83,350.17,15.9,13.4,0.102,222377.4,222377.4,312,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890207,463612.00
08/29/2015 19:15,2,0.578,ACTIVE,215.09,337.24,59.975,1440890104,"201051344000983","174011321042388",28.37,28.00,0,330.63,349.26,16.6,14.1,0.110,230668.7,230668.7,310,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890208,463613.00
08/29/2015 19:15,2,0.561,ACTIVE,215.54,341.15,59.975,1440890104,"201051344000917","174011321042388",28.11,29.00,0,332.73,352.57,16.0,13.5,0.110,233013.0,233013.0,311,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890208,463614.00
08/29/2015 19:15,2,0.553,ACTIVE,215.32,337.24,59.965,1440890104,"201051344000648","174011321042388",28.09,27.50,0,332.13,349.56,15.8,13.3,0.106,228285.0,228285.0,310,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890209,463615.00
08/29/2015 19:15,2,0.527,ACTIVE,215.54,340.85,59.986,1440890104,"201051344001093","174011321042388",27.45,28.00,0,332.43,350.17,14.7,12.2,0.093,231251.8,231251.8,313,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890210,463616.00
08/29/2015 19:15,2,0.543,ACTIVE,215.54,338.44,59.970,1440890104,"201051344000645","174011321042388",27.61,28.00,0,332.43,349.26,15.2,12.8,0.102,229335.6,229335.6,310,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890211,463617.00
08/29/2015 19:15,2,0.441,ACTIVE,212.38,336.94,59.975,1440890104,"274151322000085","174011321042388",26.80,32.00,0,330.63,343.25,12.0,9.6,0.071,507979.1,507979.1,309,0,0,0,L,1151911521,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890212,463618.00
08/29/2015 19:15,2,0.559,ACTIVE,215.77,341.45,59.928,1440890104,"201051344000651","174011321042388",27.61,28.30,0,334.54,351.97,15.6,13.2,0.106,228552.7,228552.7,310,0,0,0,L,1122011218,1,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890213,463619.00
08/29/2015 19:15,2,0.566,ACTIVE,215.32,336.94,59.954,1440890104,"201051344000867","174011321042388",27.67,28.50,0,331.23,348.36,15.9,13.5,0.093,221345.6,221345.6,310,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890214,463620.00
08/29/2015 19:15,2,0.541,ACTIVE,215.09,340.25,60.002,1440890104,"201051344001230","174011321042388",27.81,28.50,0,332.43,349.26,15.3,12.8,0.097,232073.0,232073.0,312,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890215,463621.00
08/29/2015 19:15,2,0.520,ACTIVE,215.54,339.04,59.996,1440890104,"201051344000576","174011321042388",28.57,27.30,0,332.43,349.56,15.1,12.6,0.097,228444.1,228444.1,312,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890216,463622.00
08/29/2015 19:15,2,0.590,ACTIVE,215.09,337.54,59.959,1440890104,"201051344000579","174011321042388",28.07,29.30,0,330.93,348.96,16.8,14.3,0.115,235670.3,235670.3,309,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890216,463623.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463624.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463625.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463626.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463627.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463628.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463629.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463630.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463631.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463632.00
08/29/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440890104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440890984,463633.00
08/29/2015 19:30,2,0.443,ACTIVE,214.87,338.44,59.986,1440891003,"201051344000955","174011321042388",26.98,28.00,0,331.53,347.46,12.2,9.8,0.071,233958.2,233958.2,313,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891078,463634.00
08/29/2015 19:30,2,0.369,ACTIVE,212.83,336.04,59.975,1440891003,"274151322000095","174011321042388",27.41,31.80,0,330.33,341.15,10.2,8.0,0.049,533617.7,533617.7,310,0,0,0,L,1151911521,1,123.59,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891079,463635.00
08/29/2015 19:30,2,0.422,ACTIVE,214.64,336.34,59.965,1440891003,"201051344000868","174011321042388",27.49,26.50,0,329.43,346.26,11.8,9.5,0.066,220838.7,220838.7,312,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891080,463636.00
08/29/2015 19:30,2,0.406,ACTIVE,215.32,337.84,59.933,1440891003,"201051344000853","174011321042388",27.57,26.80,0,331.83,347.46,11.4,9.1,0.066,227360.8,227360.8,312,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891081,463637.00
08/29/2015 19:30,2,0.441,ACTIVE,215.77,339.95,59.970,1440891003,"201051344000582","174011321042388",22.90,27.30,0,332.73,350.17,10.3,8.0,0.057,226168.4,226168.4,310,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891082,463638.00
08/29/2015 19:30,2,0.453,ACTIVE,214.87,336.34,59.965,1440891003,"201051344000469","174011321042388",23.00,25.80,0,328.52,345.96,10.6,8.3,0.062,222615.4,222615.4,314,0,0,0,L,1122011218,1,121.55,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891083,463639.00
08/29/2015 19:30,2,0.408,ACTIVE,214.64,337.54,59.959,1440891003,"201051344000988","174011321042388",26.34,27.00,0,328.82,348.36,10.9,8.6,0.066,221594.5,221594.5,311,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891084,463640.00
08/29/2015 19:30,2,0.408,ACTIVE,214.87,336.04,59.965,1440891003,"201051344001158","174011321042388",27.25,27.30,0,328.82,346.26,11.3,9.0,0.066,227213.3,227213.3,312,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891085,463641.00
08/29/2015 19:30,2,0.426,ACTIVE,215.09,338.74,59.965,1440891003,"201051344001025","174011321042388",27.23,27.30,0,332.43,349.86,11.8,9.4,0.066,231860.9,231860.9,309,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891086,463642.00
08/29/2015 19:30,2,0.449,ACTIVE,214.64,336.04,59.959,1440891003,"201051344000569","174011321042388",23.26,27.30,0,329.73,346.26,10.6,8.3,0.062,235081.0,235081.0,310,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891087,463643.00
08/29/2015 19:30,2,0.221,ACTIVE,212.61,382.33,59.970,1440891003,"274151322000094","174011321042388",35.82,33.00,0,331.83,412.38,8.1,5.8,0.040,409234.5,409234.5,314,0,0,0,L,1151911521,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891088,463644.00
08/29/2015 19:30,2,0.430,ACTIVE,214.87,336.04,60.002,1440891003,"201051344000458","174011321042388",26.84,27.50,0,329.73,346.56,11.7,9.4,0.071,230755.8,230755.8,312,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891088,463645.00
08/29/2015 19:30,2,0.359,ACTIVE,212.83,335.44,59.949,1440891003,"274151322000087","174011321042388",26.22,32.20,0,330.03,340.85,9.6,7.3,0.057,481747.3,481747.3,310,0,0,0,L,1151911521,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891089,463646.00
08/29/2015 19:30,2,0.375,ACTIVE,212.83,334.54,59.959,1440891003,"274151322000052","174011321042388",27.08,32.40,0,329.73,343.55,10.3,8.0,0.062,514783.6,514783.6,310,0,0,0,L,1151911521,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891090,463647.00
08/29/2015 19:30,2,0.445,ACTIVE,215.54,339.65,59.975,1440891003,"201051344001145","174011321042388",22.30,26.50,0,333.33,350.17,10.1,7.8,0.057,235654.7,235654.7,312,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891091,463648.00
08/29/2015 19:30,2,0.400,ACTIVE,215.77,340.85,59.975,1440891003,"201051344000685","174011321042388",26.72,27.30,0,333.03,351.07,10.9,8.6,0.071,234341.3,234341.3,311,0,0,0,L,1122011218,1,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891092,463649.00
08/29/2015 19:30,2,0.342,ACTIVE,212.16,334.24,59.959,1440891003,"274151322000088","174011321042388",25.88,30.30,0,330.03,342.05,8.9,6.7,0.053,494246.4,494246.4,310,0,0,0,L,1151911521,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891093,463650.00
08/29/2015 19:30,2,0.416,ACTIVE,215.54,339.65,59.975,1440891003,"201051344000438","174011321042388",27.57,28.00,0,334.24,349.86,11.6,9.3,0.062,234375.2,234375.2,311,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891094,463651.00
08/29/2015 19:30,2,0.467,ACTIVE,215.09,338.44,59.996,1440891003,"201051344001135","174011321042388",22.32,26.80,0,332.43,348.06,10.6,8.3,0.057,225928.6,225928.6,310,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891095,463652.00
08/29/2015 19:30,2,0.439,ACTIVE,215.54,339.95,59.986,1440891003,"201051344000417","174011321042388",27.27,28.50,0,332.13,349.86,12.2,9.9,0.066,229329.2,229329.2,310,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891096,463653.00
08/29/2015 19:30,2,0.420,ACTIVE,214.64,336.34,59.975,1440891003,"201051344000594","174011321042388",27.49,28.80,0,329.13,346.56,11.7,9.4,0.071,231430.6,231430.6,310,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891097,463654.00
08/29/2015 19:30,2,0.369,ACTIVE,212.83,335.74,59.970,1440891003,"274151322000083","174011321042388",26.70,32.20,0,330.03,341.45,10.0,7.7,0.044,510514.6,510514.6,311,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891098,463655.00
08/29/2015 19:30,2,0.490,ACTIVE,215.54,340.25,59.965,1440891003,"201051344000585","174011321042388",22.84,27.50,0,332.73,350.17,11.4,9.1,0.062,231011.8,231011.8,311,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891098,463656.00
08/29/2015 19:30,2,0.350,ACTIVE,212.83,334.54,59.970,1440891003,"274151322000054","174011321042388",26.74,30.80,0,329.73,342.65,9.5,7.2,0.049,505296.3,505296.3,311,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891099,463657.00
08/29/2015 19:30,2,0.412,ACTIVE,215.54,339.04,59.965,1440891003,"201051344001203","174011321042388",27.79,27.50,0,333.63,350.47,11.6,9.3,0.066,231729.3,231729.3,312,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891100,463658.00
08/29/2015 19:30,2,0.428,ACTIVE,215.09,339.34,60.007,1440891003,"201051344000646","174011321042388",27.35,27.50,0,332.13,348.66,11.8,9.5,0.066,227823.5,227823.5,312,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891101,463659.00
08/29/2015 19:30,2,0.242,ACTIVE,213.06,387.74,59.975,1440891003,"274151322000068","174011321042388",36.32,34.00,0,332.13,412.68,9.0,6.7,0.040,408627.9,408627.9,313,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891102,463660.00
08/29/2015 19:30,2,0.373,ACTIVE,213.51,335.74,59.996,1440891003,"274151322000076","174011321042388",27.33,31.80,0,330.93,342.95,10.3,8.0,0.062,539904.2,539904.2,310,0,0,0,L,1151911521,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891103,463661.00
08/29/2015 19:30,2,0.432,ACTIVE,215.09,338.44,59.981,1440891003,"201051344000890","174011321042388",27.19,28.50,0,332.43,349.26,11.9,9.6,0.062,232622.1,232622.1,311,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891104,463662.00
08/29/2015 19:30,2,0.387,ACTIVE,214.87,336.94,59.981,1440891003,"201051344000900","174011321042388",26.84,26.80,0,329.13,345.96,10.6,8.3,0.066,233690.5,233690.5,315,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891105,463663.00
08/29/2015 19:30,2,0.416,ACTIVE,215.32,338.14,59.986,1440891003,"201051344000633","174011321042388",27.19,27.50,0,329.43,348.36,11.5,9.2,0.066,222380.2,222380.2,313,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891106,463664.00
08/29/2015 19:30,2,0.428,ACTIVE,214.87,336.04,59.981,1440891003,"201051344000983","174011321042388",27.89,27.00,0,329.73,346.26,12.1,9.8,0.071,230671.6,230671.6,311,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891107,463665.00
08/29/2015 19:30,2,0.400,ACTIVE,215.54,340.25,59.975,1440891003,"201051344000917","174011321042388",27.77,27.80,0,332.13,349.56,11.3,9.0,0.062,233015.6,233015.6,312,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891108,463666.00
08/29/2015 19:30,2,0.410,ACTIVE,215.32,336.64,60.002,1440891003,"201051344000648","174011321042388",27.47,26.80,0,330.33,346.56,11.5,9.1,0.066,228287.7,228287.7,311,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891109,463667.00
08/29/2015 19:30,2,0.406,ACTIVE,215.54,339.65,59.970,1440891003,"201051344001093","174011321042388",27.25,27.00,0,332.73,348.36,11.2,8.9,0.062,231254.2,231254.2,314,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891110,463668.00
08/29/2015 19:30,2,0.393,ACTIVE,215.32,336.94,59.986,1440891003,"201051344000645","174011321042388",27.25,27.00,0,330.33,347.16,10.9,8.6,0.062,229338.2,229338.2,311,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891110,463669.00
08/29/2015 19:30,2,0.340,ACTIVE,212.61,336.34,59.996,1440891003,"274151322000085","174011321042388",26.78,30.50,0,330.63,340.85,9.2,7.0,0.049,507981.3,507981.3,310,0,0,0,L,1151911521,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891111,463670.00
08/29/2015 19:30,2,0.408,ACTIVE,215.77,340.25,59.970,1440891003,"201051344000651","174011321042388",26.86,26.80,0,333.33,349.56,11.2,8.9,0.062,228555.3,228555.3,311,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891112,463671.00
08/29/2015 19:30,2,0.420,ACTIVE,215.09,335.74,59.986,1440891003,"201051344000867","174011321042388",27.14,27.50,0,329.73,345.66,11.6,9.2,0.062,221348.3,221348.3,311,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891113,463672.00
08/29/2015 19:30,2,0.396,ACTIVE,215.32,338.74,59.970,1440891003,"201051344001230","174011321042388",27.55,27.30,0,331.53,348.06,11.1,8.8,0.062,232075.6,232075.6,313,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891114,463673.00
08/29/2015 19:30,2,0.395,ACTIVE,215.32,337.54,59.986,1440891003,"201051344000576","174011321042388",27.14,26.30,0,330.93,346.56,10.8,8.5,0.062,228446.5,228446.5,313,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891115,463674.00
08/29/2015 19:30,2,0.449,ACTIVE,214.87,336.34,59.959,1440891003,"201051344000579","174011321042388",26.98,28.30,0,329.73,346.26,12.3,9.9,0.062,235673.3,235673.3,310,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891116,463675.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463676.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463677.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463678.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463679.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463680.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463681.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463682.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463683.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463684.00
08/29/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440891003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891884,463685.00
08/29/2015 19:45,2,0.328,ACTIVE,214.87,337.54,59.991,1440891903,"201051344000955","174011321042388",27.31,27.00,0,331.23,345.06,9.1,6.8,0.035,233960.2,233960.2,314,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891978,463686.00
08/29/2015 19:45,2,0.256,ACTIVE,212.83,334.54,59.959,1440891903,"274151322000095","174011321042388",26.14,30.50,0,330.03,339.34,6.8,4.7,0.035,533619.2,533619.2,311,0,0,0,L,1151911521,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891979,463687.00
08/29/2015 19:45,2,0.314,ACTIVE,214.41,334.54,59.954,1440891903,"201051344000868","174011321042388",27.02,25.80,0,329.43,342.95,8.6,6.4,0.035,220840.6,220840.6,313,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891980,463688.00
08/29/2015 19:45,2,0.307,ACTIVE,215.09,336.34,59.965,1440891903,"201051344000853","174011321042388",26.82,26.50,0,330.93,344.76,8.3,6.1,0.044,227362.6,227362.6,313,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891981,463689.00
08/29/2015 19:45,2,0.305,ACTIVE,215.32,338.44,59.954,1440891903,"201051344000582","174011321042388",26.74,26.50,0,332.73,345.66,8.3,6.1,0.040,226170.1,226170.1,311,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891982,463690.00
08/29/2015 19:45,2,0.311,ACTIVE,214.41,335.14,59.965,1440891903,"201051344000469","174011321042388",27.19,25.30,0,327.32,342.65,8.6,6.4,0.040,222617.3,222617.3,315,0,0,0,L,1122011218,1,121.55,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891983,463691.00
08/29/2015 19:45,2,0.291,ACTIVE,214.41,336.04,59.965,1440891903,"201051344000988","174011321042388",26.06,26.50,0,329.13,344.45,7.7,5.5,0.035,221596.2,221596.2,312,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891984,463692.00
08/29/2015 19:45,2,0.307,ACTIVE,214.41,334.24,59.938,1440891903,"201051344001158","174011321042388",26.42,26.80,0,328.52,343.55,8.2,6.0,0.040,227215.1,227215.1,313,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891984,463693.00
08/29/2015 19:45,2,0.311,ACTIVE,214.87,337.24,59.965,1440891903,"201051344001025","174011321042388",26.84,26.30,0,332.13,345.96,8.5,6.3,0.040,231862.8,231862.8,310,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891985,463694.00
08/29/2015 19:45,2,0.309,ACTIVE,214.41,334.84,60.007,1440891903,"201051344000569","174011321042388",27.19,26.80,0,330.33,342.35,8.6,6.3,0.040,235082.8,235082.8,311,0,0,0,L,1122011218,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891986,463695.00
08/29/2015 19:45,2,0.152,ACTIVE,212.83,355.28,59.959,1440891903,"274151322000094","174011321042388",32.98,32.00,0,331.83,399.76,5.1,3.0,0.027,409235.6,409235.6,315,0,0,0,L,1151911521,1,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891987,463696.00
08/29/2015 19:45,2,0.312,ACTIVE,214.41,334.24,59.954,1440891903,"201051344000458","174011321042388",27.04,27.00,0,329.13,343.55,8.6,6.3,0.044,230757.6,230757.6,313,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891988,463697.00
08/29/2015 19:45,2,0.252,ACTIVE,212.83,333.63,59.954,1440891903,"274151322000087","174011321042388",25.58,31.00,0,330.03,339.65,6.6,4.4,0.022,481748.7,481748.7,311,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891989,463698.00
08/29/2015 19:45,2,0.271,ACTIVE,212.38,332.43,59.954,1440891903,"274151322000052","174011321042388",25.80,31.30,0,329.13,339.95,7.1,4.9,0.027,514785.1,514785.1,311,0,0,0,L,1151911521,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891990,463699.00
08/29/2015 19:45,2,0.297,ACTIVE,215.09,338.44,59.965,1440891903,"201051344001145","174011321042388",27.63,25.80,0,333.63,345.96,8.3,6.1,0.040,235656.5,235656.5,313,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891991,463700.00
08/29/2015 19:45,2,0.275,ACTIVE,215.09,338.74,59.959,1440891903,"201051344000685","174011321042388",27.55,26.30,0,333.03,347.76,7.7,5.5,0.040,234343.0,234343.0,312,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891992,463701.00
08/29/2015 19:45,2,0.229,ACTIVE,212.16,333.33,59.959,1440891903,"274151322000088","174011321042388",25.56,29.50,0,329.73,339.04,5.9,3.8,0.018,494247.6,494247.6,311,0,0,0,L,1151911521,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891993,463702.00
08/29/2015 19:45,2,0.301,ACTIVE,215.09,338.14,59.959,1440891903,"201051344000438","174011321042388",27.51,26.80,0,333.33,346.56,8.4,6.2,0.040,234377.0,234377.0,312,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891994,463703.00
08/29/2015 19:45,2,0.326,ACTIVE,214.64,336.64,59.959,1440891903,"201051344001135","174011321042388",27.53,26.00,0,331.83,344.76,9.2,6.9,0.035,225930.6,225930.6,311,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891995,463704.00
08/29/2015 19:45,2,0.336,ACTIVE,215.09,338.14,59.949,1440891903,"201051344000417","174011321042388",26.68,27.50,0,332.43,345.96,9.1,6.9,0.040,229331.2,229331.2,311,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891996,463705.00
08/29/2015 19:45,2,0.311,ACTIVE,214.19,335.14,59.965,1440891903,"201051344000594","174011321042388",27.19,28.00,0,328.82,342.95,8.6,6.3,0.035,231432.5,231432.5,311,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891997,463706.00
08/29/2015 19:45,2,0.246,ACTIVE,212.61,334.54,59.944,1440891903,"274151322000083","174011321042388",26.00,31.00,0,329.73,339.65,6.5,4.3,0.035,510515.9,510515.9,312,0,0,0,L,1151911521,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891998,463707.00
08/29/2015 19:45,2,0.344,ACTIVE,215.09,338.44,59.965,1440891903,"201051344000585","174011321042388",27.27,26.50,0,332.13,345.96,9.5,7.3,0.035,231013.9,231013.9,312,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440891999,463708.00
08/29/2015 19:45,2,0.242,ACTIVE,212.16,333.33,59.928,1440891903,"274151322000054","174011321042388",25.86,29.80,0,329.43,339.65,6.4,4.2,0.022,505297.7,505297.7,312,0,0,0,L,1151911521,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892000,463709.00
08/29/2015 19:45,2,0.311,ACTIVE,215.09,337.54,59.970,1440891903,"201051344001203","174011321042388",27.14,26.80,0,333.03,347.46,8.5,6.3,0.035,231731.2,231731.2,313,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892000,463710.00
08/29/2015 19:45,2,0.314,ACTIVE,214.64,338.14,59.959,1440891903,"201051344000646","174011321042388",27.29,26.80,0,331.83,345.36,8.7,6.5,0.040,227825.4,227825.4,313,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892001,463711.00
08/29/2015 19:45,2,0.170,ACTIVE,213.51,363.09,59.944,1440891903,"274151322000068","174011321042388",33.87,32.60,0,332.73,395.55,5.8,3.7,0.022,408629.1,408629.1,314,0,0,0,L,1151911521,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892002,463712.00
08/29/2015 19:45,2,0.258,ACTIVE,212.83,333.63,59.959,1440891903,"274151322000076","174011321042388",26.90,30.80,0,330.93,339.95,7.0,4.8,0.031,539905.7,539905.7,311,0,0,0,L,1151911521,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892003,463713.00
08/29/2015 19:45,2,0.316,ACTIVE,214.87,337.24,59.959,1440891903,"201051344000890","174011321042388",27.49,27.50,0,332.13,345.96,8.9,6.6,0.035,232624.0,232624.0,312,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892004,463714.00
08/29/2015 19:45,2,0.271,ACTIVE,214.64,335.44,59.975,1440891903,"201051344000900","174011321042388",27.08,26.00,0,329.13,343.25,7.5,5.3,0.040,233692.1,233692.1,316,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892005,463715.00
08/29/2015 19:45,2,0.305,ACTIVE,215.09,336.64,59.959,1440891903,"201051344000633","174011321042388",26.92,26.80,0,329.73,345.66,8.3,6.1,0.040,222382.0,222382.0,314,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892006,463716.00
08/29/2015 19:45,2,0.322,ACTIVE,214.87,334.84,59.970,1440891903,"201051344000983","174011321042388",27.61,26.50,0,329.43,343.55,9.0,6.8,0.044,230673.6,230673.6,312,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892007,463717.00
08/29/2015 19:45,2,0.311,ACTIVE,215.09,338.44,59.959,1440891903,"201051344000917","174011321042388",26.26,27.00,0,332.43,346.56,8.3,6.1,0.031,233017.4,233017.4,313,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892008,463718.00
08/29/2015 19:45,2,0.312,ACTIVE,215.09,334.84,59.970,1440891903,"201051344000648","174011321042388",26.28,26.00,0,330.33,343.85,8.3,6.1,0.035,228289.6,228289.6,312,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892009,463719.00
08/29/2015 19:45,2,0.303,ACTIVE,214.87,337.84,59.970,1440891903,"201051344001093","174011321042388",27.31,26.30,0,332.13,345.96,8.4,6.2,0.040,231256.0,231256.0,315,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892010,463720.00
08/29/2015 19:45,2,0.287,ACTIVE,215.09,335.74,59.975,1440891903,"201051344000645","174011321042388",26.68,26.50,0,330.63,344.15,7.8,5.6,0.035,229339.9,229339.9,312,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892011,463721.00
08/29/2015 19:45,2,0.238,ACTIVE,212.61,335.44,59.938,1440891903,"274151322000085","174011321042388",26.28,29.50,0,330.03,339.65,6.4,4.2,0.031,507982.7,507982.7,311,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892012,463722.00
08/29/2015 19:45,2,0.297,ACTIVE,215.32,338.44,59.986,1440891903,"201051344000651","174011321042388",26.78,26.00,0,333.63,346.56,8.1,5.9,0.035,228557.1,228557.1,312,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892012,463723.00
08/29/2015 19:45,2,0.305,ACTIVE,215.09,334.54,59.975,1440891903,"201051344000867","174011321042388",27.45,26.80,0,329.43,342.95,8.5,6.3,0.035,221350.2,221350.2,312,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892013,463724.00
08/29/2015 19:45,2,0.309,ACTIVE,214.87,336.94,59.991,1440891903,"201051344001230","174011321042388",26.62,26.50,0,331.53,345.06,8.3,6.1,0.035,232077.4,232077.4,314,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892014,463725.00
08/29/2015 19:45,2,0.299,ACTIVE,215.09,336.64,59.965,1440891903,"201051344000576","174011321042388",26.36,25.80,0,330.33,343.55,8.0,5.8,0.035,228448.2,228448.2,314,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892015,463726.00
08/29/2015 19:45,2,0.338,ACTIVE,214.64,334.84,59.991,1440891903,"201051344000579","174011321042388",27.21,27.50,0,330.63,342.95,9.3,7.1,0.040,235675.3,235675.3,311,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892016,463727.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463728.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463729.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463730.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463731.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463732.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463733.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463734.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463735.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463736.00
08/29/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440891903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892783,463737.00
08/29/2015 20:00,2,0.262,ACTIVE,214.87,336.94,59.965,1440892803,"201051344000955","174011321042388",26.76,26.00,0,330.93,342.95,7.2,5.0,0.022,233961.6,233961.6,315,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892877,463738.00
08/29/2015 20:00,2,0.188,ACTIVE,212.38,333.93,59.944,1440892803,"274151322000095","174011321042388",25.74,29.50,0,330.63,338.44,4.9,2.8,0.027,533620.1,533620.1,312,0,0,0,L,1151911521,1,123.59,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892878,463739.00
08/29/2015 20:00,2,0.254,ACTIVE,214.87,335.44,59.949,1440892803,"201051344000868","174011321042388",26.64,25.30,0,327.92,340.55,6.9,4.7,0.022,220842.0,220842.0,314,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892879,463740.00
08/29/2015 20:00,2,0.238,ACTIVE,215.54,336.64,59.954,1440892803,"201051344000853","174011321042388",27.21,25.80,0,330.03,342.05,6.6,4.4,0.018,227363.9,227363.9,314,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892880,463741.00
08/29/2015 20:00,2,0.240,ACTIVE,215.54,337.84,59.959,1440892803,"201051344000582","174011321042388",26.72,25.80,0,332.13,343.25,6.5,4.4,0.027,226171.4,226171.4,312,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892881,463742.00
08/29/2015 20:00,2,0.244,ACTIVE,214.87,335.14,59.996,1440892803,"201051344000469","174011321042388",27.51,24.80,0,327.62,340.85,6.8,4.7,0.027,222618.6,222618.6,316,0,0,0,L,1122011218,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892882,463743.00
08/29/2015 20:00,2,0.215,ACTIVE,214.87,336.64,59.975,1440892803,"201051344000988","174011321042388",27.12,26.00,0,328.52,342.05,5.9,3.8,0.031,221597.4,221597.4,313,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892883,463744.00
