ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 20:00,2,0.232,ACTIVE,214.87,335.44,59.954,1440892803,"201051344001158","174011321042388",27.12,26.00,0,328.82,341.15,6.4,4.3,0.022,227216.3,227216.3,314,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892884,463745.00
08/29/2015 20:00,2,0.246,ACTIVE,214.87,336.64,59.954,1440892803,"201051344001025","174011321042388",26.56,25.80,0,331.83,343.55,6.7,4.5,0.022,231864.1,231864.1,311,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892885,463746.00
08/29/2015 20:00,2,0.246,ACTIVE,214.87,335.14,59.959,1440892803,"201051344000569","174011321042388",27.08,26.30,0,328.52,340.85,6.8,4.7,0.022,235084.1,235084.1,312,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892886,463747.00
08/29/2015 20:00,2,0.109,ACTIVE,212.83,334.84,59.933,1440892803,"274151322000094","174011321042388",29.96,30.50,0,331.23,358.28,3.3,1.3,0.018,409236.1,409236.1,316,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892887,463748.00
08/29/2015 20:00,2,0.252,ACTIVE,214.64,334.54,59.991,1440892803,"201051344000458","174011321042388",27.00,26.30,0,329.43,340.55,6.9,4.8,0.027,230759.0,230759.0,314,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892888,463749.00
08/29/2015 20:00,2,0.189,ACTIVE,212.83,334.54,59.954,1440892803,"274151322000087","174011321042388",25.23,30.30,0,330.93,338.74,4.9,2.8,0.027,481749.6,481749.6,312,0,0,0,L,1151911521,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892889,463750.00
08/29/2015 20:00,2,0.203,ACTIVE,212.61,333.93,59.949,1440892803,"274151322000052","174011321042388",26.08,30.30,0,330.03,339.34,5.4,3.3,0.027,514786.1,514786.1,312,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892890,463751.00
08/29/2015 20:00,2,0.238,ACTIVE,215.32,337.84,59.954,1440892803,"201051344001145","174011321042388",27.27,25.30,0,331.83,344.15,6.6,4.5,0.022,235657.8,235657.8,314,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892891,463752.00
08/29/2015 20:00,2,0.215,ACTIVE,215.32,338.74,59.959,1440892803,"201051344000685","174011321042388",27.17,25.80,0,331.83,344.45,6.0,3.8,0.027,234344.1,234344.1,313,0,0,0,L,1122011218,1,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892891,463753.00
08/29/2015 20:00,2,0.170,ACTIVE,212.16,334.24,59.949,1440892803,"274151322000088","174011321042388",24.59,28.80,0,330.33,338.74,4.2,2.2,0.009,494248.3,494248.3,312,0,0,0,L,1151911521,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892892,463754.00
08/29/2015 20:00,2,0.248,ACTIVE,215.32,337.84,59.996,1440892803,"201051344000438","174011321042388",26.56,26.00,0,332.73,343.85,6.7,4.6,0.022,234378.3,234378.3,313,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892893,463755.00
08/29/2015 20:00,2,0.268,ACTIVE,214.87,336.34,59.954,1440892803,"201051344001135","174011321042388",26.98,25.50,0,331.53,342.05,7.3,5.2,0.022,225932.0,225932.0,312,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892894,463756.00
08/29/2015 20:00,2,0.270,ACTIVE,215.32,337.54,59.965,1440892803,"201051344000417","174011321042388",27.15,26.80,0,332.13,342.95,7.4,5.2,0.022,229332.7,229332.7,312,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892895,463757.00
08/29/2015 20:00,2,0.252,ACTIVE,214.64,335.14,59.959,1440892803,"201051344000594","174011321042388",27.06,27.30,0,327.92,340.25,6.9,4.8,0.018,231433.9,231433.9,312,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892896,463758.00
08/29/2015 20:00,2,0.186,ACTIVE,212.83,334.24,59.954,1440892803,"274151322000083","174011321042388",25.31,30.00,0,330.03,338.74,4.8,2.7,0.013,510516.8,510516.8,313,0,0,0,L,1151911521,1,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892897,463759.00
08/29/2015 20:00,2,0.279,ACTIVE,215.32,338.14,59.965,1440892803,"201051344000585","174011321042388",27.08,25.80,0,332.13,343.85,7.7,5.5,0.022,231015.4,231015.4,313,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892898,463760.00
08/29/2015 20:00,2,0.180,ACTIVE,212.61,334.24,59.949,1440892803,"274151322000054","174011321042388",25.64,28.80,0,330.03,339.04,4.7,2.6,0.022,505298.5,505298.5,313,0,0,0,L,1151911521,1,123.36,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892899,463761.00
08/29/2015 20:00,2,0.248,ACTIVE,215.32,337.54,59.949,1440892803,"201051344001203","174011321042388",26.96,26.00,0,332.73,344.45,6.8,4.6,0.022,231732.5,231732.5,314,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892900,463762.00
08/29/2015 20:00,2,0.254,ACTIVE,214.87,337.54,59.970,1440892803,"201051344000646","174011321042388",26.84,26.00,0,331.23,343.25,6.9,4.8,0.022,227826.8,227826.8,314,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892901,463763.00
08/29/2015 20:00,2,0.127,ACTIVE,213.29,334.54,59.954,1440892803,"274151322000068","174011321042388",30.26,31.50,0,331.53,366.40,3.9,1.9,0.018,408629.7,408629.7,315,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892902,463764.00
08/29/2015 20:00,2,0.191,ACTIVE,213.29,334.54,59.954,1440892803,"274151322000076","174011321042388",26.48,29.80,0,331.53,338.44,5.2,3.0,0.022,539906.7,539906.7,312,0,0,0,L,1151911521,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892903,463765.00
08/29/2015 20:00,2,0.260,ACTIVE,215.09,336.94,59.954,1440892803,"201051344000890","174011321042388",27.04,26.80,0,330.93,343.85,7.2,5.0,0.022,232625.4,232625.4,313,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892903,463766.00
08/29/2015 20:00,2,0.217,ACTIVE,214.64,335.44,59.959,1440892803,"201051344000900","174011321042388",26.46,25.30,0,329.13,339.95,5.8,3.7,0.022,233693.2,233693.2,317,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892904,463767.00
08/29/2015 20:00,2,0.246,ACTIVE,215.32,337.24,59.970,1440892803,"201051344000633","174011321042388",27.17,26.30,0,329.73,343.25,6.8,4.6,0.027,222383.3,222383.3,315,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892905,463768.00
08/29/2015 20:00,2,0.260,ACTIVE,214.87,334.54,59.954,1440892803,"201051344000983","174011321042388",27.97,26.00,0,327.32,340.25,7.4,5.2,0.018,230675.1,230675.1,313,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892906,463769.00
08/29/2015 20:00,2,0.246,ACTIVE,215.32,338.44,59.949,1440892803,"201051344000917","174011321042388",26.96,26.30,0,331.83,343.55,6.7,4.6,0.018,233018.8,233018.8,314,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892907,463770.00
08/29/2015 20:00,2,0.252,ACTIVE,215.09,335.14,59.954,1440892803,"201051344000648","174011321042388",26.32,25.30,0,330.03,341.15,6.8,4.6,0.022,228290.9,228290.9,313,0,0,0,L,1122011218,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892908,463771.00
08/29/2015 20:00,2,0.254,ACTIVE,215.09,338.14,59.959,1440892803,"201051344001093","174011321042388",26.80,25.80,0,331.53,342.95,7.0,4.8,0.022,231257.3,231257.3,316,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892909,463772.00
08/29/2015 20:00,2,0.223,ACTIVE,215.32,336.34,59.954,1440892803,"201051344000645","174011321042388",26.80,26.00,0,330.33,340.55,6.1,4.0,0.022,229341.1,229341.1,313,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892910,463773.00
08/29/2015 20:00,2,0.182,ACTIVE,213.06,334.54,59.959,1440892803,"274151322000085","174011321042388",25.60,28.80,0,331.53,338.44,4.8,2.7,0.018,507983.5,507983.5,312,0,0,0,L,1151911521,1,123.36,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892911,463774.00
08/29/2015 20:00,2,0.238,ACTIVE,215.32,337.54,59.954,1440892803,"201051344000651","174011321042388",26.66,25.30,0,332.73,343.85,6.4,4.3,0.018,228558.4,228558.4,313,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892912,463775.00
08/29/2015 20:00,2,0.244,ACTIVE,214.87,334.84,59.965,1440892803,"201051344000867","174011321042388",27.41,26.30,0,329.43,340.25,6.8,4.6,0.022,221351.6,221351.6,313,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892913,463776.00
08/29/2015 20:00,2,0.248,ACTIVE,215.09,336.64,59.954,1440892803,"201051344001230","174011321042388",27.02,25.80,0,330.33,342.35,6.8,4.6,0.018,232078.7,232078.7,315,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892914,463777.00
08/29/2015 20:00,2,0.238,ACTIVE,215.09,336.64,59.954,1440892803,"201051344000576","174011321042388",26.40,25.30,0,330.33,341.45,6.4,4.3,0.022,228449.5,228449.5,315,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892915,463778.00
08/29/2015 20:00,2,0.270,ACTIVE,214.64,334.54,59.975,1440892803,"201051344000579","174011321042388",27.37,27.00,0,329.43,341.75,7.5,5.3,0.022,235676.9,235676.9,312,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440892916,463779.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463780.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463781.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463782.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463783.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463784.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463785.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463786.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463787.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463788.00
08/29/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440892803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893683,463789.00
08/29/2015 20:15,2,0.174,ALERT,214.19,300.87,59.965,1440893703,"201051344000955","174011321042388",22.01,25.50,0,299.67,341.15,3.9,1.8,0.000,233962.6,233962.6,316,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893779,463790.00
08/29/2015 20:15,2,0.072,ALERT,212.16,294.56,59.959,1440893703,"274151322000095","174011321042388",23.12,28.80,0,293.36,337.84,1.7,0.0,0.000,533620.4,533620.4,313,0,0,0,L,1151911521,1,123.14,123.36,0002,24,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893780,463791.00
08/29/2015 20:15,2,0.154,ALERT,214.64,298.17,59.970,1440893703,"201051344000868","174011321042388",23.08,24.80,0,297.57,339.95,3.6,1.6,0.000,220842.8,220842.8,315,0,0,0,L,1122011218,1,121.78,123.81,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893782,463792.00
08/29/2015 20:15,2,0.133,ALERT,215.32,297.57,60.007,1440893703,"201051344000853","174011321042388",22.58,25.00,0,296.96,341.75,3.1,1.1,0.000,227364.7,227364.7,315,0,0,0,L,1122011218,1,122.46,123.81,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893784,463793.00
08/29/2015 20:15,2,0.156,ALERT,214.87,301.47,59.981,1440893703,"201051344000582","174011321042388",21.45,25.00,0,300.27,341.75,3.4,1.4,0.000,226172.2,226172.2,313,0,0,0,L,1122011218,1,123.36,122.46,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893786,463794.00
08/29/2015 20:15,2,0.174,ALERT,214.64,297.57,59.959,1440893703,"201051344000469","174011321042388",21.17,24.00,0,296.06,339.65,3.7,1.7,0.000,222619.5,222619.5,317,0,0,0,L,1122011218,1,121.33,123.81,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893788,463795.00
08/29/2015 20:15,2,0.117,ALERT,214.41,306.28,59.981,1440893703,"201051344000988","174011321042388",23.91,25.00,0,294.86,341.75,2.9,0.8,0.000,221598.0,221598.0,314,0,0,0,L,1122011218,1,121.55,123.36,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893790,463796.00
08/29/2015 20:15,2,0.131,ALERT,214.64,297.57,59.949,1440893703,"201051344001158","174011321042388",23.34,25.30,0,296.66,339.95,3.1,1.1,0.000,227217.1,227217.1,315,0,0,0,L,1122011218,1,121.78,123.14,0002,25,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893791,463797.00
08/29/2015 20:15,2,0.137,ALERT,214.41,300.57,59.959,1440893703,"201051344001025","174011321042388",24.09,25.00,0,299.07,342.05,3.3,1.3,0.000,231864.9,231864.9,312,0,0,0,L,1122011218,1,122.91,122.23,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893793,463798.00
08/29/2015 20:15,2,0.148,ALERT,214.64,298.17,59.970,1440893703,"201051344000569","174011321042388",23.70,25.50,0,296.96,339.65,3.6,1.6,0.000,235085.0,235085.0,313,0,0,0,L,1122011218,1,121.55,123.81,0002,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893795,463799.00
08/29/2015 20:15,2,0.033,ALERT,212.61,301.77,59.933,1440893703,"274151322000094","174011321042388",21.21,29.00,0,291.85,379.32,0.1,0.0,0.000,409236.2,409236.2,317,0,0,0,L,1151911521,1,122.68,124.04,0002,24,0,0,0,0,0,0,63,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893797,463800.00
08/29/2015 20:15,2,0.152,ALERT,214.41,297.87,59.954,1440893703,"201051344000458","174011321042388",22.03,25.50,0,297.26,339.65,3.4,1.4,0.000,230759.8,230759.8,315,0,0,0,L,1122011218,1,122.01,123.36,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893799,463801.00
08/29/2015 20:15,2,0.086,ALERT,212.38,292.76,59.949,1440893703,"274151322000087","174011321042388",22.34,29.00,0,291.55,337.54,2.0,0.0,0.000,481750.0,481750.0,313,0,0,0,L,1151911521,1,121.55,123.81,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893801,463802.00
08/29/2015 20:15,2,0.100,ALERT,212.61,293.36,59.965,1440893703,"274151322000052","174011321042388",23.16,29.30,0,291.85,337.84,2.4,0.4,0.000,514786.6,514786.6,313,0,0,0,L,1151911521,1,121.33,122.01,0002,26,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893803,463803.00
08/29/2015 20:15,2,0.139,ALERT,214.64,301.17,59.949,1440893703,"201051344001145","174011321042388",23.50,24.50,0,300.27,343.25,3.3,1.3,0.000,235658.6,235658.6,315,0,0,0,L,1122011218,1,123.36,122.23,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893804,463804.00
08/29/2015 20:15,2,0.129,ALERT,214.87,300.57,59.954,1440893703,"201051344000685","174011321042388",20.73,25.00,0,299.37,343.55,2.7,0.7,0.000,234344.8,234344.8,314,0,0,0,L,1122011218,1,124.04,122.01,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893806,463805.00
08/29/2015 20:15,2,0.059,ALERT,211.70,293.66,59.954,1440893703,"274151322000088","174011321042388",23.08,27.80,0,292.46,337.84,1.4,0.0,0.000,494248.6,494248.6,313,0,0,0,L,1151911521,1,122.68,122.46,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893808,463806.00
08/29/2015 20:15,2,0.148,ALERT,214.87,300.87,59.954,1440893703,"201051344000438","174011321042388",23.04,25.30,0,299.97,342.95,3.5,1.5,0.000,234379.2,234379.2,314,0,0,0,L,1122011218,1,123.59,122.23,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893810,463807.00
08/29/2015 20:15,2,0.164,ALERT,214.41,301.17,59.954,1440893703,"201051344001135","174011321042388",23.56,24.80,0,299.67,341.45,4.0,1.9,0.000,225933.0,225933.0,313,0,0,0,L,1122011218,1,123.14,122.01,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893812,463808.00
08/29/2015 20:15,2,0.182,ALERT,214.19,299.67,59.965,1440893703,"201051344000417","174011321042388",21.99,25.80,0,298.47,342.65,4.1,2.0,0.000,229333.7,229333.7,313,0,0,0,L,1122011218,1,122.91,121.78,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893814,463809.00
08/29/2015 20:15,2,0.146,ALERT,214.41,298.17,59.959,1440893703,"201051344000594","174011321042388",23.58,26.50,0,296.66,339.65,3.5,1.5,0.000,231434.7,231434.7,313,0,0,0,L,1122011218,1,121.55,123.14,0002,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893816,463810.00
08/29/2015 20:15,2,0.076,ALERT,212.16,294.26,59.959,1440893703,"274151322000083","174011321042388",23.42,28.80,0,292.16,337.84,1.8,0.0,0.000,510517.1,510517.1,314,0,0,0,L,1151911521,1,122.68,123.59,0002,23,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893817,463811.00
08/29/2015 20:15,2,0.174,ALERT,214.64,301.17,59.965,1440893703,"201051344000585","174011321042388",23.42,25.00,0,299.37,342.65,4.2,2.1,0.000,231016.5,231016.5,314,0,0,0,L,1122011218,1,122.68,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893819,463812.00
08/29/2015 20:15,2,0.072,ALERT,211.70,293.96,59.938,1440893703,"274151322000054","174011321042388",23.40,28.00,0,292.16,337.54,1.7,0.0,0.000,505298.8,505298.8,314,0,0,0,L,1151911521,1,121.78,123.36,0002,25,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893821,463813.00
08/29/2015 20:15,2,0.164,ALERT,214.41,300.27,59.965,1440893703,"201051344001203","174011321042388",21.09,25.30,0,299.07,343.85,3.5,1.5,0.000,231733.4,231733.4,315,0,0,0,L,1122011218,1,123.81,121.78,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893823,463814.00
08/29/2015 20:15,2,0.164,ALERT,213.96,300.27,59.949,1440893703,"201051344000646","174011321042388",21.15,25.30,0,298.47,342.65,3.5,1.5,0.000,227827.6,227827.6,315,0,0,0,L,1122011218,1,123.36,121.78,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893825,463815.00
08/29/2015 20:15,2,0.047,ALERT,212.61,314.40,59.949,1440893703,"274151322000068","174011321042388",21.97,30.00,0,290.95,380.52,1.1,0.0,0.000,408629.9,408629.9,316,0,0,0,L,1151911521,1,123.14,123.59,0002,27,0,0,0,0,0,0,74,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893826,463816.00
08/29/2015 20:15,2,0.078,ALERT,212.38,293.36,59.959,1440893703,"274151322000076","174011321042388",23.62,28.80,0,292.16,337.84,1.9,0.0,0.000,539907.1,539907.1,313,0,0,0,L,1151911521,1,122.91,121.78,0002,26,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893828,463817.00
08/29/2015 20:15,2,0.156,ALERT,214.19,301.17,59.965,1440893703,"201051344000890","174011321042388",23.64,25.80,0,299.97,342.95,3.8,1.7,0.000,232626.3,232626.3,314,0,0,0,L,1122011218,1,123.36,121.55,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893830,463818.00
08/29/2015 20:15,2,0.111,ALERT,214.41,297.57,59.965,1440893703,"201051344000900","174011321042388",22.84,24.50,0,295.76,340.55,2.6,0.6,0.000,233693.8,233693.8,318,0,0,0,L,1122011218,1,122.01,123.36,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893832,463819.00
08/29/2015 20:15,2,0.145,ALERT,215.09,296.96,59.933,1440893703,"201051344000633","174011321042388",23.30,25.30,0,294.26,342.35,3.4,1.4,0.000,222384.2,222384.2,316,0,0,0,L,1122011218,1,122.23,123.81,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893834,463820.00
08/29/2015 20:15,2,0.168,ALERT,214.64,297.87,59.975,1440893703,"201051344000983","174011321042388",23.16,25.30,0,296.36,339.65,3.9,1.9,0.000,230676.0,230676.0,314,0,0,0,L,1122011218,1,122.01,123.14,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893835,463821.00
08/29/2015 20:15,2,0.145,ALERT,214.41,300.27,59.959,1440893703,"201051344000917","174011321042388",22.62,25.50,0,298.17,342.95,3.3,1.3,0.000,233019.6,233019.6,315,0,0,0,L,1122011218,1,123.14,122.46,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893837,463822.00
08/29/2015 20:15,2,0.143,ALERT,214.87,296.96,59.970,1440893703,"201051344000648","174011321042388",23.36,24.80,0,295.76,340.85,3.4,1.4,0.000,228291.7,228291.7,314,0,0,0,L,1122011218,1,121.55,123.81,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893839,463823.00
08/29/2015 20:15,2,0.158,ALERT,214.19,300.27,59.965,1440893703,"201051344001093","174011321042388",22.74,25.00,0,299.37,342.65,3.7,1.6,0.000,231258.2,231258.2,317,0,0,0,L,1122011218,1,123.14,122.01,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893841,463824.00
08/29/2015 20:15,2,0.131,ALERT,214.87,297.26,59.959,1440893703,"201051344000645","174011321042388",21.99,25.30,0,295.76,341.15,2.9,0.9,0.000,229341.8,229341.8,314,0,0,0,L,1122011218,1,122.23,123.59,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893843,463825.00
08/29/2015 20:15,2,0.072,ALERT,212.38,293.96,59.959,1440893703,"274151322000085","174011321042388",23.70,27.80,0,292.16,337.84,1.8,0.0,0.000,507983.8,507983.8,313,0,0,0,L,1151911521,1,122.46,121.55,0002,26,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893845,463826.00
08/29/2015 20:15,2,0.156,ALERT,214.41,299.37,59.959,1440893703,"201051344000651","174011321042388",20.36,24.50,0,298.47,343.25,3.2,1.2,0.000,228559.1,228559.1,314,0,0,0,L,1122011218,1,123.59,121.78,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893846,463827.00
08/29/2015 20:15,2,0.148,ALERT,214.64,297.26,59.970,1440893703,"201051344000867","174011321042388",23.08,25.50,0,295.76,339.95,3.5,1.5,0.000,221352.4,221352.4,314,0,0,0,L,1122011218,1,122.23,123.36,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893848,463828.00
08/29/2015 20:15,2,0.148,ALERT,213.96,300.27,59.949,1440893703,"201051344001230","174011321042388",21.75,25.00,0,299.37,341.45,3.3,1.3,0.000,232079.5,232079.5,316,0,0,0,L,1122011218,1,123.14,121.78,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893850,463829.00
08/29/2015 20:15,2,0.145,ALERT,214.87,297.57,59.991,1440893703,"201051344000576","174011321042388",20.38,24.50,0,296.06,340.55,3.0,1.0,0.000,228450.2,228450.2,316,0,0,0,L,1122011218,1,122.01,123.36,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893852,463830.00
08/29/2015 20:15,2,0.172,ALERT,214.19,297.57,59.959,1440893703,"201051344000579","174011321042388",23.30,26.00,0,296.66,339.65,4.1,2.0,0.000,235677.9,235677.9,313,0,0,0,L,1122011218,1,121.55,122.91,0002,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440893854,463831.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463832.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463833.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463834.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463835.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463836.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463837.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463838.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463839.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463840.00
08/29/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440893703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440894583,463841.00
08/29/2015 20:30,2,0.084,ALERT,214.87,299.67,59.965,1440894603,"201051344000955","174011321042388",26.78,24.30,0,297.26,301.77,2.3,0.3,0.000,233962.8,233962.8,318,0,0,0,L,1122011218,1,122.91,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440894679,463842.00
08/29/2015 20:30,2,0.012,ALERT,212.83,297.57,59.965,1440894603,"274151322000095","174011321042388",26.06,27.00,0,293.06,299.07,0.0,0.0,0.000,533620.4,533620.4,315,0,0,0,L,1151911521,1,123.81,123.59,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1440894681,463843.00
08/29/2015 20:30,2,0.076,ALERT,214.64,298.77,60.023,1440894603,"201051344000868","174011321042388",26.56,23.50,0,296.36,300.87,2.1,0.1,0.000,220843.0,220843.0,317,0,0,0,L,1122011218,1,122.01,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440894683,463844.00
08/29/2015 20:30,2,0.057,ALERT,215.32,298.17,60.018,1440894603,"201051344000853","174011321042388",27.08,23.80,0,295.76,300.57,1.6,0.0,0.000,227364.7,227364.7,317,0,0,0,L,1122011218,1,122.68,123.81,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440894685,463845.00
08/29/2015 20:30,2,0.061,ALERT,215.54,300.57,59.975,1440894603,"201051344000582","174011321042388",26.70,24.00,0,298.17,302.68,1.7,0.0,0.000,226172.3,226172.3,315,0,0,0,L,1122011218,1,123.59,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1440894686,463846.00
08/29/2015 20:30,2,0.076,ALERT,214.87,297.57,59.975,1440894603,"201051344000469","174011321042388",25.19,23.00,0,295.16,299.67,1.9,0.0,0.000,222619.7,222619.7,319,0,0,0,L,1122011218,1,121.78,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1440894688,463847.00
08/29/2015 20:30,2,0.047,ALERT,214.64,297.87,59.981,1440894603,"201051344000988","174011321042388",26.82,24.00,0,293.96,306.58,1.3,0.0,0.000,221598.1,221598.1,316,0,0,0,L,1122011218,1,122.01,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1440894690,463848.00
08/29/2015 20:30,2,0.057,ALERT,214.64,297.26,59.981,1440894603,"201051344001158","174011321042388",26.70,24.00,0,295.46,299.67,1.6,0.0,0.000,227217.2,227217.2,317,0,0,0,L,1122011218,1,121.78,123.36,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1440894692,463849.00
08/29/2015 20:30,2,0.064,ALERT,214.64,298.77,59.991,1440894603,"201051344001025","174011321042388",26.94,23.80,0,296.96,302.68,1.8,0.0,0.000,231865.0,231865.0,314,0,0,0,L,1122011218,1,122.91,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1440894694,463850.00
08/29/2015 20:30,2,0.078,ALERT,214.64,298.47,59.975,1440894603,"201051344000569","174011321042388",27.00,24.00,0,296.66,301.17,2.2,0.2,0.000,235085.1,235085.1,315,0,0,0,L,1122011218,1,121.78,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440894695,463851.00
08/29/2015 20:30,2,0.000,ALERT,212.83,295.76,59.970,1440894603,"274151322000094","174011321042388",0.00,27.30,0,291.25,374.51,0.0,0.0,0.000,409236.2,409236.2,319,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,101,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440894697,463852.00
08/29/2015 20:30,2,0.072,ALERT,214.19,297.57,59.981,1440894603,"201051344000458","174011321042388",26.46,24.50,0,295.76,300.87,2.0,0.0,0.000,230759.9,230759.9,317,0,0,0,L,1122011218,1,122.01,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1440894699,463853.00
08/29/2015 20:30,2,0.029,ALERT,213.06,295.76,59.970,1440894603,"274151322000087","174011321042388",24.93,27.50,0,291.25,298.17,0.0,0.0,0.000,481750.0,481750.0,315,0,0,0,L,1151911521,1,123.36,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440894701,463854.00
08/29/2015 20:30,2,0.043,ALERT,212.61,296.66,59.944,1440894603,"274151322000052","174011321042388",25.90,27.30,0,291.55,298.77,0.0,0.0,0.000,514786.6,514786.6,315,0,0,0,L,1151911521,1,122.91,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1440894703,463855.00
08/29/2015 20:30,2,0.066,ALERT,215.32,299.67,59.981,1440894603,"201051344001145","174011321042388",26.80,23.50,0,298.17,302.68,1.8,0.0,0.000,235658.7,235658.7,317,0,0,0,L,1122011218,1,123.36,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1440894704,463856.00
08/29/2015 20:30,2,0.039,ALERT,215.32,299.37,59.965,1440894603,"201051344000685","174011321042388",25.52,24.00,0,297.26,302.07,1.0,0.0,0.000,234344.8,234344.8,316,0,0,0,L,1122011218,1,124.04,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1440894706,463857.00
08/29/2015 20:30,2,0.008,ALERT,212.61,296.06,59.975,1440894603,"274151322000088","174011321042388",24.39,26.30,0,291.85,298.47,0.0,0.0,0.000,494248.6,494248.6,315,0,0,0,L,1151911521,1,122.91,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1440894708,463858.00
08/29/2015 20:30,2,0.068,ALERT,215.09,299.37,59.938,1440894603,"201051344000438","174011321042388",26.72,24.00,0,297.57,302.37,1.9,0.0,0.000,234379.3,234379.3,316,0,0,0,L,1122011218,1,123.59,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1440894710,463859.00
08/29/2015 20:30,2,0.088,ALERT,214.64,299.37,59.970,1440894603,"201051344001135","174011321042388",26.96,23.80,0,297.57,302.37,2.4,0.4,0.000,225933.2,225933.2,315,0,0,0,L,1122011218,1,123.36,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1440894712,463860.00
08/29/2015 20:30,2,0.102,ALERT,215.09,298.77,59.975,1440894603,"201051344000417","174011321042388",26.42,24.50,0,296.96,301.17,2.8,0.7,0.000,229334.0,229334.0,315,0,0,0,L,1122011218,1,123.14,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440894714,463861.00
08/29/2015 20:30,2,0.074,ALERT,214.64,298.47,59.933,1440894603,"201051344000594","174011321042388",27.06,25.30,0,295.16,300.87,2.0,0.1,0.000,231434.9,231434.9,315,0,0,0,L,1122011218,1,122.23,123.36,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1440894716,463862.00
08/29/2015 20:30,2,0.020,ALERT,213.06,296.36,59.975,1440894603,"274151322000083","174011321042388",25.64,27.00,0,292.46,298.77,0.0,0.0,0.000,510517.1,510517.1,316,0,0,0,L,1151911521,1,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1440894717,463863.00
08/29/2015 20:30,2,0.092,ALERT,215.09,299.67,59.975,1440894603,"201051344000585","174011321042388",26.68,24.00,0,297.26,302.07,2.5,0.5,0.000,231016.7,231016.7,316,0,0,0,L,1122011218,1,122.91,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440894719,463864.00
08/29/2015 20:30,2,0.016,ALERT,213.06,296.06,59.970,1440894603,"274151322000054","174011321042388",25.86,26.50,0,292.46,299.07,0.0,0.0,0.000,505298.8,505298.8,316,0,0,0,L,1151911521,1,123.36,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1440894721,463865.00
08/29/2015 20:30,2,0.072,ALERT,215.09,299.37,59.965,1440894603,"201051344001203","174011321042388",26.22,24.00,0,297.26,303.28,1.9,0.0,0.000,231733.5,231733.5,317,0,0,0,L,1122011218,1,123.81,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1440894723,463866.00
08/29/2015 20:30,2,0.066,ALERT,214.64,299.37,59.975,1440894603,"201051344000646","174011321042388",26.18,24.00,0,296.66,301.47,1.8,0.0,0.000,227827.7,227827.7,317,0,0,0,L,1122011218,1,123.36,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1440894725,463867.00
08/29/2015 20:30,2,0.000,ALERT,213.74,295.76,59.965,1440894603,"274151322000068","174011321042388",0.00,28.00,0,291.25,372.41,0.0,0.0,0.000,408629.9,408629.9,318,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,94,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1440894726,463868.00
08/29/2015 20:30,2,0.018,ALERT,213.74,296.36,59.975,1440894603,"274151322000076","174011321042388",26.54,27.00,0,292.16,298.17,0.0,0.0,0.000,539907.1,539907.1,315,0,0,0,L,1151911521,1,122.01,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1440894728,463869.00
08/29/2015 20:30,2,0.092,ALERT,214.87,299.97,59.981,1440894603,"201051344000890","174011321042388",26.74,24.50,0,298.17,302.98,2.5,0.5,0.000,232626.6,232626.6,316,0,0,0,L,1122011218,1,123.59,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1440894730,463870.00
08/29/2015 20:30,2,0.041,ALERT,214.64,298.17,59.981,1440894603,"201051344000900","174011321042388",26.22,23.50,0,295.76,300.27,1.1,0.0,0.000,233693.8,233693.8,320,0,0,0,L,1122011218,1,122.46,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1440894732,463871.00
08/29/2015 20:30,2,0.070,ALERT,215.32,297.87,59.975,1440894603,"201051344000633","174011321042388",26.46,24.30,0,294.26,299.67,1.9,0.0,0.000,222384.3,222384.3,318,0,0,0,L,1122011218,1,122.68,123.81,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1440894734,463872.00
08/29/2015 20:30,2,0.092,ALERT,214.87,298.47,59.975,1440894603,"201051344000983","174011321042388",26.52,24.00,0,295.16,300.57,2.5,0.5,0.000,230676.3,230676.3,316,0,0,0,L,1122011218,1,122.23,123.36,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1440894735,463873.00
08/29/2015 20:30,2,0.068,ALERT,215.09,299.07,59.965,1440894603,"201051344000917","174011321042388",26.20,24.30,0,296.36,301.17,1.8,0.0,0.000,233019.7,233019.7,317,0,0,0,L,1122011218,1,123.14,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1440894737,463874.00
08/29/2015 20:30,2,0.074,ALERT,215.09,297.57,59.975,1440894603,"201051344000648","174011321042388",26.62,23.50,0,295.16,300.57,2.0,0.0,0.000,228291.8,228291.8,316,0,0,0,L,1122011218,1,122.01,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1440894739,463875.00
08/29/2015 20:30,2,0.092,ALERT,214.64,299.07,59.954,1440894603,"201051344001093","174011321042388",25.96,24.00,0,297.26,301.77,2.4,0.4,0.000,231258.4,231258.4,319,0,0,0,L,1122011218,1,123.14,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1440894741,463876.00
08/29/2015 20:30,2,0.045,ALERT,215.32,297.87,59.991,1440894603,"201051344000645","174011321042388",26.80,24.30,0,294.86,299.97,1.3,0.0,0.000,229341.8,229341.8,316,0,0,0,L,1122011218,1,122.68,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1440894743,463877.00
08/29/2015 20:30,2,0.021,ALERT,213.29,296.06,59.981,1440894603,"274151322000085","174011321042388",25.68,26.50,0,292.16,298.17,0.0,0.0,0.000,507983.8,507983.8,315,0,0,0,L,1151911521,1,123.81,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1440894745,463878.00
08/29/2015 20:30,2,0.057,ALERT,215.09,298.77,59.986,1440894603,"201051344000651","174011321042388",26.32,23.50,0,296.96,301.17,1.6,0.0,0.000,228559.2,228559.2,316,0,0,0,L,1122011218,1,123.81,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1440894746,463879.00
08/29/2015 20:30,2,0.074,ALERT,214.87,298.17,59.981,1440894603,"201051344000867","174011321042388",25.92,24.50,0,294.86,300.57,2.0,0.0,0.000,221352.5,221352.5,316,0,0,0,L,1122011218,1,122.68,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1440894748,463880.00
08/29/2015 20:30,2,0.076,ALERT,214.64,299.37,59.981,1440894603,"201051344001230","174011321042388",26.04,23.80,0,297.57,301.47,2.1,0.1,0.000,232079.7,232079.7,318,0,0,0,L,1122011218,1,123.36,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1440894750,463881.00
08/29/2015 20:30,2,0.062,ALERT,215.09,298.77,59.975,1440894603,"201051344000576","174011321042388",25.64,23.80,0,295.46,300.57,1.7,0.0,0.000,228450.3,228450.3,318,0,0,0,L,1122011218,1,122.46,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1440894752,463882.00
08/29/2015 20:30,2,0.092,ALERT,214.64,298.77,59.975,1440894603,"201051344000579","174011321042388",26.72,24.80,0,295.76,300.87,2.5,0.5,0.000,235678.1,235678.1,315,0,0,0,L,1122011218,1,122.23,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1440894754,463883.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463884.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463885.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463886.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463887.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463888.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463889.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463890.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463891.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463892.00
08/29/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440894603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440895483,463893.00
