ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 20:45,2,0.000,ALERT,213.96,298.77,59.954,1440895503,"201051344000955","174011321042388",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,233962.8,233962.8,320,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1440895579,463894.00
08/29/2015 20:45,2,0.000,ALERT,212.61,296.66,59.970,1440895503,"274151322000095","174011321042388",0.00,25.80,0,294.86,329.43,0.0,0.0,0.000,533620.4,533620.4,317,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1440895581,463895.00
08/29/2015 20:45,2,0.000,ALERT,214.41,298.17,59.954,1440895503,"201051344000868","174011321042388",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,220843.0,220843.0,319,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1440895583,463896.00
08/29/2015 20:45,2,0.000,ALERT,214.87,297.57,59.970,1440895503,"201051344000853","174011321042388",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,227364.7,227364.7,319,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1440895584,463897.00
08/29/2015 20:45,2,0.000,ALERT,214.41,299.37,59.991,1440895503,"201051344000582","174011321042388",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,226172.3,226172.3,317,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1440895586,463898.00
08/29/2015 20:45,2,0.000,ALERT,214.41,297.57,60.002,1440895503,"201051344000469","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,222619.7,222619.7,321,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1440895588,463899.00
08/29/2015 20:45,2,0.000,ALERT,214.19,297.26,59.970,1440895503,"201051344000988","174011321042388",0.00,23.30,0,293.06,299.97,0.0,0.0,0.000,221598.1,221598.1,318,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440895590,463900.00
08/29/2015 20:45,2,0.000,ALERT,214.19,297.26,59.970,1440895503,"201051344001158","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,227217.2,227217.2,319,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1440895592,463901.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.87,59.975,1440895503,"201051344001025","174011321042388",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,231865.0,231865.0,316,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1440895594,463902.00
08/29/2015 20:45,2,0.000,ALERT,214.41,298.17,59.975,1440895503,"201051344000569","174011321042388",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,235085.1,235085.1,317,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1440895595,463903.00
08/29/2015 20:45,2,0.000,ALERT,212.83,295.46,59.965,1440895503,"274151322000094","174011321042388",0.00,26.00,0,293.36,327.32,0.0,0.0,0.000,409236.2,409236.2,321,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440895597,463904.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.57,59.975,1440895503,"201051344000458","174011321042388",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,230759.9,230759.9,319,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1440895599,463905.00
08/29/2015 20:45,2,0.000,ALERT,212.61,295.16,59.970,1440895503,"274151322000087","174011321042388",0.00,26.30,0,292.76,327.62,0.0,0.0,0.000,481750.0,481750.0,317,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1440895601,463906.00
08/29/2015 20:45,2,0.000,ALERT,212.16,296.06,59.970,1440895503,"274151322000052","174011321042388",0.00,26.00,0,293.06,327.02,0.0,0.0,0.000,514786.6,514786.6,317,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1440895603,463907.00
08/29/2015 20:45,2,0.000,ALERT,214.19,298.47,59.970,1440895503,"201051344001145","174011321042388",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,235658.7,235658.7,319,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1440895604,463908.00
08/29/2015 20:45,2,0.000,ALERT,214.41,298.47,59.991,1440895503,"201051344000685","174011321042388",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,234344.8,234344.8,318,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1440895606,463909.00
08/29/2015 20:45,2,0.000,ALERT,211.93,295.46,59.970,1440895503,"274151322000088","174011321042388",0.00,25.30,0,293.66,327.02,0.0,0.0,0.000,494248.6,494248.6,317,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1440895608,463910.00
08/29/2015 20:45,2,0.000,ALERT,213.96,298.47,59.975,1440895503,"201051344000438","174011321042388",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,234379.3,234379.3,318,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1440895610,463911.00
08/29/2015 20:45,2,0.000,ALERT,213.74,298.47,59.975,1440895503,"201051344001135","174011321042388",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,225933.2,225933.2,317,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1440895612,463912.00
08/29/2015 20:45,2,0.000,ALERT,214.19,297.87,59.975,1440895503,"201051344000417","174011321042388",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,229334.1,229334.1,317,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1440895614,463913.00
08/29/2015 20:45,2,0.000,ALERT,213.96,298.17,59.965,1440895503,"201051344000594","174011321042388",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,231434.9,231434.9,317,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1440895615,463914.00
08/29/2015 20:45,2,0.000,ALERT,212.38,296.06,59.986,1440895503,"274151322000083","174011321042388",0.00,25.80,0,293.96,329.13,0.0,0.0,0.000,510517.1,510517.1,318,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1440895617,463915.00
08/29/2015 20:45,2,0.000,ALERT,214.19,298.47,59.949,1440895503,"201051344000585","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,231016.7,231016.7,318,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1440895619,463916.00
08/29/2015 20:45,2,0.000,ALERT,212.38,296.06,59.949,1440895503,"274151322000054","174011321042388",0.00,25.50,0,293.96,327.32,0.0,0.0,0.000,505298.8,505298.8,318,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1440895621,463917.00
08/29/2015 20:45,2,0.000,ALERT,214.19,298.17,59.975,1440895503,"201051344001203","174011321042388",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,319,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1440895623,463918.00
08/29/2015 20:45,2,0.000,ALERT,213.74,298.17,59.981,1440895503,"201051344000646","174011321042388",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,227827.7,227827.7,319,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1440895624,463919.00
08/29/2015 20:45,2,0.000,ALERT,213.06,294.86,59.981,1440895503,"274151322000068","174011321042388",0.00,26.80,0,293.06,325.82,0.0,0.0,0.000,408629.9,408629.9,320,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440895626,463920.00
08/29/2015 20:45,2,0.000,ALERT,213.06,295.76,59.996,1440895503,"274151322000076","174011321042388",0.00,25.80,0,293.36,326.12,0.0,0.0,0.000,539907.1,539907.1,317,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1440895628,463921.00
08/29/2015 20:45,2,0.000,ALERT,213.96,299.07,59.965,1440895503,"201051344000890","174011321042388",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,232626.6,232626.6,318,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1440895630,463922.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.57,59.965,1440895503,"201051344000900","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,233693.8,233693.8,322,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1440895632,463923.00
08/29/2015 20:45,2,0.000,ALERT,214.64,296.66,59.970,1440895503,"201051344000633","174011321042388",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,222384.3,222384.3,320,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1440895634,463924.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.57,59.970,1440895503,"201051344000983","174011321042388",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,230676.3,230676.3,318,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1440895635,463925.00
08/29/2015 20:45,2,0.000,ALERT,214.19,297.87,59.975,1440895503,"201051344000917","174011321042388",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,233019.7,233019.7,319,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1440895637,463926.00
08/29/2015 20:45,2,0.000,ALERT,214.19,296.66,59.975,1440895503,"201051344000648","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,228291.8,228291.8,318,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1440895639,463927.00
08/29/2015 20:45,2,0.000,ALERT,213.74,298.17,59.975,1440895503,"201051344001093","174011321042388",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,231258.5,231258.5,321,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1440895641,463928.00
08/29/2015 20:45,2,0.000,ALERT,214.41,297.26,59.975,1440895503,"201051344000645","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,229341.8,229341.8,318,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1440895643,463929.00
08/29/2015 20:45,2,0.000,ALERT,212.61,295.46,59.965,1440895503,"274151322000085","174011321042388",0.00,25.30,0,293.66,327.32,0.0,0.0,0.000,507983.8,507983.8,317,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1440895644,463930.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.57,59.970,1440895503,"201051344000651","174011321042388",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,228559.2,228559.2,318,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1440895646,463931.00
08/29/2015 20:45,2,0.000,ALERT,214.19,297.26,59.975,1440895503,"201051344000867","174011321042388",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,221352.5,221352.5,318,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1440895648,463932.00
08/29/2015 20:45,2,0.000,ALERT,213.74,298.47,59.975,1440895503,"201051344001230","174011321042388",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,232079.7,232079.7,320,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1440895650,463933.00
08/29/2015 20:45,2,0.000,ALERT,214.41,297.87,59.933,1440895503,"201051344000576","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,228450.3,228450.3,320,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1440895652,463934.00
08/29/2015 20:45,2,0.000,ALERT,213.96,297.87,59.959,1440895503,"201051344000579","174011321042388",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,235678.2,235678.2,317,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1440895654,463935.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463936.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463937.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463938.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463939.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463940.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463941.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463942.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463943.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463944.00
08/29/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440895503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440896383,463945.00
08/29/2015 21:00,2,0.000,ALERT,212.61,297.57,59.991,1440896403,"201051344000955","174011321042388",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,233962.8,233962.8,322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896479,463946.00
08/29/2015 21:00,2,0.000,ALERT,211.48,294.56,59.991,1440896403,"274151322000095","174011321042388",0.00,24.80,0,293.66,298.47,0.0,0.0,0.000,533620.4,533620.4,319,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896481,463947.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.96,60.002,1440896403,"201051344000868","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,220843.0,220843.0,321,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896483,463948.00
08/29/2015 21:00,2,0.000,ALERT,213.96,296.06,59.996,1440896403,"201051344000853","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,227364.7,227364.7,321,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896485,463949.00
08/29/2015 21:00,2,0.000,ALERT,213.51,298.47,60.007,1440896403,"201051344000582","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,226172.3,226172.3,319,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896487,463950.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.06,60.007,1440896403,"201051344000469","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,222619.7,222619.7,323,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896488,463951.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.06,60.018,1440896403,"201051344000988","174011321042388",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,221598.1,221598.1,320,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896490,463952.00
08/29/2015 21:00,2,0.000,ALERT,213.51,296.06,59.996,1440896403,"201051344001158","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,227217.2,227217.2,321,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896492,463953.00
08/29/2015 21:00,2,0.000,ALERT,212.83,296.96,60.007,1440896403,"201051344001025","174011321042388",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,231865.0,231865.0,318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896494,463954.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.66,60.012,1440896403,"201051344000569","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,235085.1,235085.1,319,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896496,463955.00
08/29/2015 21:00,2,0.000,ALERT,211.70,293.66,59.954,1440896403,"274151322000094","174011321042388",0.00,25.30,0,292.16,297.26,0.0,0.0,0.000,409236.2,409236.2,323,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896498,463956.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.36,59.996,1440896403,"201051344000458","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,230759.9,230759.9,321,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896499,463957.00
08/29/2015 21:00,2,0.000,ALERT,211.93,293.06,59.991,1440896403,"274151322000087","174011321042388",0.00,25.50,0,291.85,297.26,0.0,0.0,0.000,481750.0,481750.0,319,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896501,463958.00
08/29/2015 21:00,2,0.000,ALERT,211.48,293.96,59.975,1440896403,"274151322000052","174011321042388",0.00,25.30,0,292.16,298.17,0.0,0.0,0.000,514786.6,514786.6,319,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896503,463959.00
08/29/2015 21:00,2,0.000,ALERT,213.29,298.17,59.991,1440896403,"201051344001145","174011321042388",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,235658.7,235658.7,321,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896505,463960.00
08/29/2015 21:00,2,0.000,ALERT,213.29,297.87,59.996,1440896403,"201051344000685","174011321042388",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,234344.8,234344.8,320,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896507,463961.00
08/29/2015 21:00,2,0.000,ALERT,211.48,293.66,59.991,1440896403,"274151322000088","174011321042388",0.00,24.30,0,292.46,297.87,0.0,0.0,0.000,494248.6,494248.6,319,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896508,463962.00
08/29/2015 21:00,2,0.000,ALERT,213.06,297.87,59.986,1440896403,"201051344000438","174011321042388",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,234379.3,234379.3,320,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896510,463963.00
08/29/2015 21:00,2,0.000,ALERT,212.83,297.87,59.986,1440896403,"201051344001135","174011321042388",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,225933.2,225933.2,319,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896512,463964.00
08/29/2015 21:00,2,0.000,ALERT,213.29,297.26,59.991,1440896403,"201051344000417","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,229334.1,229334.1,319,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896514,463965.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.96,60.012,1440896403,"201051344000594","174011321042388",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,231434.9,231434.9,319,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896516,463966.00
08/29/2015 21:00,2,0.000,ALERT,211.70,293.96,59.975,1440896403,"274151322000083","174011321042388",0.00,25.00,0,292.76,298.47,0.0,0.0,0.000,510517.1,510517.1,320,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896517,463967.00
08/29/2015 21:00,2,0.000,ALERT,213.29,297.87,60.012,1440896403,"201051344000585","174011321042388",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,231016.7,231016.7,320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896519,463968.00
08/29/2015 21:00,2,0.000,ALERT,211.70,294.26,59.986,1440896403,"274151322000054","174011321042388",0.00,24.80,0,292.46,298.17,0.0,0.0,0.000,505298.8,505298.8,320,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896521,463969.00
08/29/2015 21:00,2,0.000,ALERT,213.06,297.57,59.986,1440896403,"201051344001203","174011321042388",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,231733.5,231733.5,321,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896523,463970.00
08/29/2015 21:00,2,0.000,ALERT,212.61,297.57,59.991,1440896403,"201051344000646","174011321042388",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,227827.7,227827.7,321,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896525,463971.00
08/29/2015 21:00,2,0.000,ALERT,212.38,292.76,59.996,1440896403,"274151322000068","174011321042388",0.00,25.80,0,291.85,296.96,0.0,0.0,0.000,408629.9,408629.9,322,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896526,463972.00
08/29/2015 21:00,2,0.000,ALERT,211.93,293.96,59.965,1440896403,"274151322000076","174011321042388",0.00,25.00,0,292.16,297.87,0.0,0.0,0.000,539907.1,539907.1,319,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896528,463973.00
08/29/2015 21:00,2,0.000,ALERT,212.83,298.17,59.991,1440896403,"201051344000890","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,232626.6,232626.6,320,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896530,463974.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.06,60.002,1440896403,"201051344000900","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,233693.8,233693.8,324,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896532,463975.00
08/29/2015 21:00,2,0.000,ALERT,214.19,296.06,59.959,1440896403,"201051344000633","174011321042388",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,222384.3,222384.3,322,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896534,463976.00
08/29/2015 21:00,2,0.000,ALERT,213.29,296.36,59.970,1440896403,"201051344000983","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,230676.3,230676.3,320,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896536,463977.00
08/29/2015 21:00,2,0.000,ALERT,213.06,297.26,59.991,1440896403,"201051344000917","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,233019.7,233019.7,321,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896538,463978.00
08/29/2015 21:00,2,0.000,ALERT,213.74,295.46,60.012,1440896403,"201051344000648","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,228291.8,228291.8,320,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896539,463979.00
08/29/2015 21:00,2,0.000,ALERT,213.74,298.77,59.991,1440896403,"201051344001093","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,231258.5,231258.5,323,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440896541,463980.00
08/29/2015 21:00,2,0.000,ALERT,214.19,296.06,59.991,1440896403,"201051344000645","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,229341.8,229341.8,320,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896543,463981.00
08/29/2015 21:00,2,0.000,ALERT,212.16,293.96,60.007,1440896403,"274151322000085","174011321042388",0.00,24.50,0,292.76,297.87,0.0,0.0,0.000,507983.8,507983.8,319,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896545,463982.00
08/29/2015 21:00,2,0.000,ALERT,213.96,298.17,59.996,1440896403,"201051344000651","174011321042388",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,228559.2,228559.2,320,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896546,463983.00
08/29/2015 21:00,2,0.000,ALERT,213.74,295.76,59.970,1440896403,"201051344000867","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,221352.5,221352.5,320,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896548,463984.00
08/29/2015 21:00,2,0.000,ALERT,213.74,299.37,59.991,1440896403,"201051344001230","174011321042388",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,232079.7,232079.7,322,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896550,463985.00
08/29/2015 21:00,2,0.000,ALERT,213.96,296.66,59.991,1440896403,"201051344000576","174011321042388",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,228450.3,228450.3,322,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896552,463986.00
08/29/2015 21:00,2,0.000,ALERT,213.51,296.36,59.996,1440896403,"201051344000579","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,235678.2,235678.2,319,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440896554,463987.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463988.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463989.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463990.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463991.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463992.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463993.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463994.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463995.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463996.00
08/29/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440896403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440897283,463997.00
08/29/2015 21:15,2,0.000,ALERT,213.96,299.97,59.991,1440897303,"201051344000955","174011321042388",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,233962.8,233962.8,324,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897379,463998.00
08/29/2015 21:15,2,0.000,ALERT,211.70,294.56,59.986,1440897303,"274151322000095","174011321042388",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,533620.4,533620.4,321,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897381,463999.00
08/29/2015 21:15,2,0.000,ALERT,213.74,296.96,59.986,1440897303,"201051344000868","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,220843.0,220843.0,323,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897383,464000.00
08/29/2015 21:15,2,0.000,ALERT,214.41,296.36,59.991,1440897303,"201051344000853","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,227364.7,227364.7,323,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897385,464001.00
08/29/2015 21:15,2,0.000,ALERT,214.64,300.57,59.996,1440897303,"201051344000582","174011321042388",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,226172.3,226172.3,321,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897387,464002.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.36,59.996,1440897303,"201051344000469","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,222619.7,222619.7,325,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897388,464003.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.36,59.970,1440897303,"201051344000988","174011321042388",0.00,22.30,0,291.55,297.57,0.0,0.0,0.000,221598.1,221598.1,322,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897390,464004.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.06,59.991,1440897303,"201051344001158","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,227217.2,227217.2,323,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897392,464005.00
08/29/2015 21:15,2,0.000,ALERT,214.19,299.37,59.991,1440897303,"201051344001025","174011321042388",0.00,21.80,0,295.16,301.77,0.0,0.0,0.000,231865.0,231865.0,320,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897394,464006.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.96,60.028,1440897303,"201051344000569","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,235085.1,235085.1,321,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897396,464007.00
08/29/2015 21:15,2,0.000,ALERT,212.16,293.36,59.970,1440897303,"274151322000094","174011321042388",0.00,24.30,0,290.35,295.16,0.0,0.0,0.000,409236.2,409236.2,325,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897398,464008.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.66,59.981,1440897303,"201051344000458","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,230759.9,230759.9,323,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897400,464009.00
08/29/2015 21:15,2,0.000,ALERT,212.16,292.76,59.996,1440897303,"274151322000087","174011321042388",0.00,24.80,0,290.35,295.46,0.0,0.0,0.000,481750.0,481750.0,321,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897402,464010.00
08/29/2015 21:15,2,0.000,ALERT,211.93,293.96,59.981,1440897303,"274151322000052","174011321042388",0.00,24.50,0,290.65,296.06,0.0,0.0,0.000,514786.6,514786.6,321,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897403,464011.00
08/29/2015 21:15,2,0.000,ALERT,214.41,300.27,60.002,1440897303,"201051344001145","174011321042388",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,235658.7,235658.7,323,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897405,464012.00
08/29/2015 21:15,2,0.000,ALERT,214.64,299.97,59.991,1440897303,"201051344000685","174011321042388",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,234344.8,234344.8,322,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897407,464013.00
08/29/2015 21:15,2,0.000,ALERT,211.48,293.96,60.012,1440897303,"274151322000088","174011321042388",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,494248.6,494248.6,321,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897409,464014.00
08/29/2015 21:15,2,0.000,ALERT,214.41,299.97,60.023,1440897303,"201051344000438","174011321042388",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,234379.3,234379.3,322,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897410,464015.00
08/29/2015 21:15,2,0.000,ALERT,214.19,299.97,59.996,1440897303,"201051344001135","174011321042388",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,225933.2,225933.2,321,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897412,464016.00
08/29/2015 21:15,2,0.000,ALERT,214.41,299.37,59.991,1440897303,"201051344000417","174011321042388",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,229334.1,229334.1,321,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897414,464017.00
08/29/2015 21:15,2,0.000,ALERT,213.96,297.57,59.986,1440897303,"201051344000594","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,231434.9,231434.9,321,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897416,464018.00
08/29/2015 21:15,2,0.000,ALERT,211.93,294.56,59.991,1440897303,"274151322000083","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,510517.1,510517.1,322,0,0,0,L,1151911521,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897418,464019.00
08/29/2015 21:15,2,0.000,ALERT,214.41,300.27,59.996,1440897303,"201051344000585","174011321042388",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,231016.7,231016.7,322,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897419,464020.00
08/29/2015 21:15,2,0.000,ALERT,211.93,294.26,59.981,1440897303,"274151322000054","174011321042388",0.00,24.30,0,291.25,296.36,0.0,0.0,0.000,505298.8,505298.8,322,0,0,0,L,1151911521,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897421,464021.00
08/29/2015 21:15,2,0.000,ALERT,214.41,299.67,60.002,1440897303,"201051344001203","174011321042388",0.00,22.30,0,295.76,302.98,0.0,0.0,0.000,231733.5,231733.5,323,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897423,464022.00
08/29/2015 21:15,2,0.000,ALERT,213.96,299.67,59.981,1440897303,"201051344000646","174011321042388",0.00,22.30,0,295.16,301.17,0.0,0.0,0.000,227827.7,227827.7,323,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897425,464023.00
08/29/2015 21:15,2,0.000,ALERT,212.61,292.46,59.954,1440897303,"274151322000068","174011321042388",0.00,25.00,0,290.35,294.56,0.0,0.0,0.000,408629.9,408629.9,324,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897427,464024.00
08/29/2015 21:15,2,0.000,ALERT,211.70,292.76,59.986,1440897303,"274151322000076","174011321042388",0.00,24.30,0,290.65,295.76,0.0,0.0,0.000,539907.1,539907.1,321,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897429,464025.00
08/29/2015 21:15,2,0.000,ALERT,213.96,300.57,59.986,1440897303,"201051344000890","174011321042388",0.00,22.80,0,296.06,302.07,0.0,0.0,0.000,232626.6,232626.6,322,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897431,464026.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.96,59.986,1440897303,"201051344000900","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,233693.8,233693.8,326,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897432,464027.00
08/29/2015 21:15,2,0.000,ALERT,214.64,296.36,60.012,1440897303,"201051344000633","174011321042388",0.00,22.30,0,291.85,297.26,0.0,0.0,0.000,222384.3,222384.3,324,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897434,464028.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.96,59.991,1440897303,"201051344000983","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,230676.3,230676.3,322,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897436,464029.00
08/29/2015 21:15,2,0.000,ALERT,214.19,299.37,59.991,1440897303,"201051344000917","174011321042388",0.00,22.80,0,294.56,300.87,0.0,0.0,0.000,233019.7,233019.7,323,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897438,464030.00
08/29/2015 21:15,2,0.000,ALERT,214.41,296.66,59.996,1440897303,"201051344000648","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,228291.8,228291.8,322,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897440,464031.00
08/29/2015 21:15,2,0.000,ALERT,214.19,299.67,59.954,1440897303,"201051344001093","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,231258.5,231258.5,325,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897441,464032.00
08/29/2015 21:15,2,0.000,ALERT,214.41,296.66,59.986,1440897303,"201051344000645","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,229341.8,229341.8,322,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897443,464033.00
08/29/2015 21:15,2,0.000,ALERT,211.93,293.06,60.018,1440897303,"274151322000085","174011321042388",0.00,24.00,0,290.65,295.46,0.0,0.0,0.000,507983.8,507983.8,321,0,0,0,L,1151911521,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897445,464034.00
08/29/2015 21:15,2,0.000,ALERT,214.19,299.07,59.975,1440897303,"201051344000651","174011321042388",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,228559.2,228559.2,322,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897447,464035.00
08/29/2015 21:15,2,0.000,ALERT,214.19,296.66,59.959,1440897303,"201051344000867","174011321042388",0.00,22.80,0,293.36,298.77,0.0,0.0,0.000,221352.5,221352.5,322,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897449,464036.00
08/29/2015 21:15,2,0.000,ALERT,213.74,299.97,59.981,1440897303,"201051344001230","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,232079.7,232079.7,324,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440897450,464037.00
08/29/2015 21:15,2,0.000,ALERT,214.41,297.26,60.002,1440897303,"201051344000576","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,228450.3,228450.3,324,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897452,464038.00
08/29/2015 21:15,2,0.000,ALERT,213.96,296.96,59.975,1440897303,"201051344000579","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,235678.2,235678.2,321,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440897454,464039.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464040.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464041.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464042.00
