ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464043.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464044.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898183,464045.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898184,464046.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898184,464047.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898184,464048.00
08/29/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440897303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440898184,464049.00
08/29/2015 21:30,2,0.000,ALERT,214.64,299.67,59.954,1440898203,"201051344000955","174011321042388",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,233962.8,233962.8,326,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898278,464050.00
08/29/2015 21:30,2,0.000,ALERT,211.48,296.06,60.007,1440898203,"274151322000095","174011321042388",0.00,23.50,0,292.46,297.87,0.0,0.0,0.000,533620.4,533620.4,323,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898280,464051.00
08/29/2015 21:30,2,0.000,ALERT,214.19,297.57,59.981,1440898203,"201051344000868","174011321042388",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,220843.0,220843.0,325,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898282,464052.00
08/29/2015 21:30,2,0.000,ALERT,214.64,296.96,59.981,1440898203,"201051344000853","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,227364.7,227364.7,325,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898284,464053.00
08/29/2015 21:30,2,0.000,ALERT,215.32,300.27,59.959,1440898203,"201051344000582","174011321042388",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,226172.3,226172.3,323,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898286,464054.00
08/29/2015 21:30,2,0.000,ALERT,213.96,296.36,59.970,1440898203,"201051344000469","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,222619.7,222619.7,327,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898287,464055.00
08/29/2015 21:30,2,0.000,ALERT,213.74,296.36,59.970,1440898203,"201051344000988","174011321042388",0.00,22.30,0,292.16,298.77,0.0,0.0,0.000,221598.1,221598.1,324,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898289,464056.00
08/29/2015 21:30,2,0.000,ALERT,213.96,296.36,59.938,1440898203,"201051344001158","174011321042388",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,227217.2,227217.2,325,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898291,464057.00
08/29/2015 21:30,2,0.000,ALERT,214.64,298.77,60.002,1440898203,"201051344001025","174011321042388",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,231865.0,231865.0,322,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898293,464058.00
08/29/2015 21:30,2,0.000,ALERT,213.96,297.26,59.938,1440898203,"201051344000569","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,235085.1,235085.1,323,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898295,464059.00
08/29/2015 21:30,2,0.000,ALERT,211.93,294.86,59.975,1440898203,"274151322000094","174011321042388",0.00,23.80,0,290.95,296.36,0.0,0.0,0.000,409236.2,409236.2,327,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898297,464060.00
08/29/2015 21:30,2,0.000,ALERT,213.74,296.66,59.975,1440898203,"201051344000458","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,230759.9,230759.9,325,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898299,464061.00
08/29/2015 21:30,2,0.000,ALERT,211.70,294.56,59.933,1440898203,"274151322000087","174011321042388",0.00,24.30,0,290.95,296.66,0.0,0.0,0.000,481750.0,481750.0,323,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898300,464062.00
08/29/2015 21:30,2,0.000,ALERT,211.48,294.86,59.970,1440898203,"274151322000052","174011321042388",0.00,24.00,0,291.25,297.57,0.0,0.0,0.000,514786.6,514786.6,323,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898302,464063.00
08/29/2015 21:30,2,0.000,ALERT,215.09,299.97,59.970,1440898203,"201051344001145","174011321042388",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,235658.7,235658.7,325,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898304,464064.00
08/29/2015 21:30,2,0.000,ALERT,215.32,299.67,59.970,1440898203,"201051344000685","174011321042388",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,234344.8,234344.8,324,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898306,464065.00
08/29/2015 21:30,2,0.000,ALERT,211.25,294.86,59.970,1440898203,"274151322000088","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,494248.6,494248.6,323,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898308,464066.00
08/29/2015 21:30,2,0.000,ALERT,214.87,299.37,59.970,1440898203,"201051344000438","174011321042388",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,234379.3,234379.3,324,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898310,464067.00
08/29/2015 21:30,2,0.000,ALERT,214.41,299.07,59.959,1440898203,"201051344001135","174011321042388",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,225933.2,225933.2,323,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898311,464068.00
08/29/2015 21:30,2,0.000,ALERT,214.87,298.77,59.965,1440898203,"201051344000417","174011321042388",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,229334.1,229334.1,323,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898313,464069.00
08/29/2015 21:30,2,0.000,ALERT,213.96,297.57,59.970,1440898203,"201051344000594","174011321042388",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,231434.9,231434.9,323,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898315,464070.00
08/29/2015 21:30,2,0.000,ALERT,211.70,295.16,59.959,1440898203,"274151322000083","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,510517.1,510517.1,324,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898317,464071.00
08/29/2015 21:30,2,0.000,ALERT,214.87,299.67,59.996,1440898203,"201051344000585","174011321042388",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,231016.7,231016.7,324,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898318,464072.00
08/29/2015 21:30,2,0.000,ALERT,211.70,295.16,59.965,1440898203,"274151322000054","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,505298.8,505298.8,324,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898320,464073.00
08/29/2015 21:30,2,0.000,ALERT,214.87,299.07,59.996,1440898203,"201051344001203","174011321042388",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,231733.5,231733.5,325,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898322,464074.00
08/29/2015 21:30,2,0.000,ALERT,214.41,299.07,59.965,1440898203,"201051344000646","174011321042388",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,227827.7,227827.7,325,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898324,464075.00
08/29/2015 21:30,2,0.000,ALERT,212.16,294.86,59.965,1440898203,"274151322000068","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,408629.9,408629.9,326,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898326,464076.00
08/29/2015 21:30,2,0.000,ALERT,212.16,295.16,59.970,1440898203,"274151322000076","174011321042388",0.00,23.80,0,290.95,297.57,0.0,0.0,0.000,539907.1,539907.1,323,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898327,464077.00
08/29/2015 21:30,2,0.000,ALERT,214.41,299.67,59.975,1440898203,"201051344000890","174011321042388",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,232626.6,232626.6,324,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898329,464078.00
08/29/2015 21:30,2,0.000,ALERT,213.96,296.96,59.970,1440898203,"201051344000900","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,233693.8,233693.8,328,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898331,464079.00
08/29/2015 21:30,2,0.000,ALERT,214.64,296.36,59.965,1440898203,"201051344000633","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,222384.3,222384.3,326,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898333,464080.00
08/29/2015 21:30,2,0.000,ALERT,213.96,296.96,59.933,1440898203,"201051344000983","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,230676.3,230676.3,324,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898335,464081.00
08/29/2015 21:30,2,0.000,ALERT,214.64,298.77,59.965,1440898203,"201051344000917","174011321042388",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,233019.7,233019.7,325,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898337,464082.00
08/29/2015 21:30,2,0.000,ALERT,214.19,296.06,59.959,1440898203,"201051344000648","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,228291.8,228291.8,324,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898338,464083.00
08/29/2015 21:30,2,0.000,ALERT,214.41,299.07,59.959,1440898203,"201051344001093","174011321042388",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,231258.5,231258.5,327,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898340,464084.00
08/29/2015 21:30,2,0.000,ALERT,214.41,296.66,59.959,1440898203,"201051344000645","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,229341.8,229341.8,324,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898342,464085.00
08/29/2015 21:30,2,0.000,ALERT,211.70,295.16,59.954,1440898203,"274151322000085","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,507983.8,507983.8,323,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898344,464086.00
08/29/2015 21:30,2,0.000,ALERT,214.64,298.47,59.954,1440898203,"201051344000651","174011321042388",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,228559.2,228559.2,324,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898345,464087.00
08/29/2015 21:30,2,0.000,ALERT,214.19,296.36,59.959,1440898203,"201051344000867","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,221352.5,221352.5,324,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898347,464088.00
08/29/2015 21:30,2,0.000,ALERT,214.41,299.67,59.954,1440898203,"201051344001230","174011321042388",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,232079.7,232079.7,326,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440898349,464089.00
08/29/2015 21:30,2,0.000,ALERT,214.64,297.57,59.954,1440898203,"201051344000576","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,228450.3,228450.3,326,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898351,464090.00
08/29/2015 21:30,2,0.000,ALERT,213.96,297.26,59.954,1440898203,"201051344000579","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,235678.2,235678.2,323,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440898353,464091.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464092.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464093.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464094.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464095.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464096.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464097.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464098.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464099.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464100.00
08/29/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440898203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899083,464101.00
08/29/2015 21:45,2,0.000,ALERT,214.64,299.97,59.954,1440899103,"201051344000955","174011321042388",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,233962.8,233962.8,328,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899179,464102.00
08/29/2015 21:45,2,0.000,ALERT,211.48,295.76,59.959,1440899103,"274151322000095","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,533620.4,533620.4,325,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899181,464103.00
08/29/2015 21:45,2,0.000,ALERT,213.96,297.26,59.928,1440899103,"201051344000868","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,220843.0,220843.0,327,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899183,464104.00
08/29/2015 21:45,2,0.000,ALERT,214.41,296.06,59.965,1440899103,"201051344000853","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,227364.7,227364.7,327,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899185,464105.00
08/29/2015 21:45,2,0.000,ALERT,215.54,300.87,59.970,1440899103,"201051344000582","174011321042388",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,226172.3,226172.3,325,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899187,464106.00
08/29/2015 21:45,2,0.000,ALERT,213.96,296.36,59.970,1440899103,"201051344000469","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,222619.7,222619.7,329,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899188,464107.00
08/29/2015 21:45,2,0.000,ALERT,213.74,296.06,59.965,1440899103,"201051344000988","174011321042388",0.00,22.00,0,292.16,298.77,0.0,0.0,0.000,221598.1,221598.1,326,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899190,464108.00
08/29/2015 21:45,2,0.000,ALERT,213.74,295.76,59.965,1440899103,"201051344001158","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,227217.2,227217.2,327,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899192,464109.00
08/29/2015 21:45,2,0.000,ALERT,214.87,299.07,59.981,1440899103,"201051344001025","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,231865.0,231865.0,324,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899194,464110.00
08/29/2015 21:45,2,0.000,ALERT,213.74,296.36,59.970,1440899103,"201051344000569","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,235085.1,235085.1,325,0,0,0,L,1122011218,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899196,464111.00
08/29/2015 21:45,2,0.000,ALERT,211.48,294.26,59.949,1440899103,"274151322000094","174011321042388",0.00,23.50,0,292.46,296.66,0.0,0.0,0.000,409236.2,409236.2,329,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899197,464112.00
08/29/2015 21:45,2,0.000,ALERT,213.51,296.36,59.944,1440899103,"201051344000458","174011321042388",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,230759.9,230759.9,327,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899199,464113.00
08/29/2015 21:45,2,0.000,ALERT,211.70,294.86,59.975,1440899103,"274151322000087","174011321042388",0.00,24.00,0,292.16,296.96,0.0,0.0,0.000,481750.0,481750.0,325,0,0,0,L,1151911521,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899201,464114.00
08/29/2015 21:45,2,0.000,ALERT,211.48,294.86,59.970,1440899103,"274151322000052","174011321042388",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,514786.6,514786.6,325,0,0,0,L,1151911521,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899203,464115.00
08/29/2015 21:45,2,0.000,ALERT,215.32,300.27,59.981,1440899103,"201051344001145","174011321042388",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,235658.7,235658.7,327,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899205,464116.00
08/29/2015 21:45,2,0.000,ALERT,215.54,299.97,59.981,1440899103,"201051344000685","174011321042388",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,234344.8,234344.8,326,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899206,464117.00
08/29/2015 21:45,2,0.000,ALERT,211.25,295.16,59.981,1440899103,"274151322000088","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,494248.6,494248.6,325,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899208,464118.00
08/29/2015 21:45,2,0.000,ALERT,215.09,299.97,60.018,1440899103,"201051344000438","174011321042388",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,234379.3,234379.3,326,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899210,464119.00
08/29/2015 21:45,2,0.000,ALERT,214.87,299.97,59.975,1440899103,"201051344001135","174011321042388",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,225933.2,225933.2,325,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899212,464120.00
08/29/2015 21:45,2,0.000,ALERT,215.32,299.37,59.981,1440899103,"201051344000417","174011321042388",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,229334.1,229334.1,325,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899214,464121.00
08/29/2015 21:45,2,0.000,ALERT,213.51,296.36,59.975,1440899103,"201051344000594","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,231434.9,231434.9,325,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899215,464122.00
08/29/2015 21:45,2,0.000,ALERT,211.70,295.46,59.975,1440899103,"274151322000083","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,510517.1,510517.1,326,0,0,0,L,1151911521,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899217,464123.00
08/29/2015 21:45,2,0.000,ALERT,215.32,300.27,59.975,1440899103,"201051344000585","174011321042388",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,231016.7,231016.7,326,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899219,464124.00
08/29/2015 21:45,2,0.000,ALERT,211.48,294.86,59.986,1440899103,"274151322000054","174011321042388",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,505298.8,505298.8,326,0,0,0,L,1151911521,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899221,464125.00
08/29/2015 21:45,2,0.000,ALERT,215.09,299.37,59.975,1440899103,"201051344001203","174011321042388",0.00,22.00,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,327,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899223,464126.00
08/29/2015 21:45,2,0.000,ALERT,214.64,299.67,59.975,1440899103,"201051344000646","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,227827.7,227827.7,327,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899224,464127.00
08/29/2015 21:45,2,0.000,ALERT,212.38,294.26,59.981,1440899103,"274151322000068","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,408629.9,408629.9,328,0,0,0,L,1151911521,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899226,464128.00
08/29/2015 21:45,2,0.000,ALERT,212.16,294.86,59.975,1440899103,"274151322000076","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,539907.1,539907.1,325,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899228,464129.00
08/29/2015 21:45,2,0.000,ALERT,214.87,299.97,59.970,1440899103,"201051344000890","174011321042388",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,232626.6,232626.6,326,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899230,464130.00
08/29/2015 21:45,2,0.000,ALERT,213.74,296.36,59.970,1440899103,"201051344000900","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,233693.8,233693.8,330,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899232,464131.00
08/29/2015 21:45,2,0.000,ALERT,214.41,296.06,59.981,1440899103,"201051344000633","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,222384.3,222384.3,328,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899234,464132.00
08/29/2015 21:45,2,0.000,ALERT,213.96,296.66,59.975,1440899103,"201051344000983","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,230676.3,230676.3,326,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899235,464133.00
08/29/2015 21:45,2,0.000,ALERT,215.09,299.37,59.986,1440899103,"201051344000917","174011321042388",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,233019.7,233019.7,327,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899237,464134.00
08/29/2015 21:45,2,0.000,ALERT,214.19,296.06,59.938,1440899103,"201051344000648","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,228291.8,228291.8,326,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899239,464135.00
08/29/2015 21:45,2,0.000,ALERT,215.09,299.67,59.975,1440899103,"201051344001093","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,231258.5,231258.5,329,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899241,464136.00
08/29/2015 21:45,2,0.000,ALERT,214.41,296.36,59.981,1440899103,"201051344000645","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,229341.8,229341.8,326,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899243,464137.00
08/29/2015 21:45,2,0.000,ALERT,211.48,295.16,59.975,1440899103,"274151322000085","174011321042388",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,507983.8,507983.8,325,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899245,464138.00
08/29/2015 21:45,2,0.000,ALERT,214.87,298.47,59.981,1440899103,"201051344000651","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,228559.2,228559.2,326,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899246,464139.00
08/29/2015 21:45,2,0.000,ALERT,214.19,296.06,59.954,1440899103,"201051344000867","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,221352.5,221352.5,326,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899248,464140.00
08/29/2015 21:45,2,0.000,ALERT,214.64,299.97,59.986,1440899103,"201051344001230","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,232079.7,232079.7,328,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440899250,464141.00
08/29/2015 21:45,2,0.000,ALERT,214.41,297.26,59.981,1440899103,"201051344000576","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,228450.3,228450.3,328,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899252,464142.00
08/29/2015 21:45,2,0.000,ALERT,213.74,296.96,59.981,1440899103,"201051344000579","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,235678.2,235678.2,325,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440899254,464143.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464144.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464145.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464146.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464147.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464148.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464149.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464150.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464151.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464152.00
08/29/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440899103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440899984,464153.00
08/29/2015 22:00,2,0.000,ALERT,214.87,300.27,60.002,1440900003,"201051344000955","174011321042388",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,233962.8,233962.8,330,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900079,464154.00
08/29/2015 22:00,2,0.000,ALERT,211.70,296.66,60.012,1440900003,"274151322000095","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,533620.4,533620.4,327,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900081,464155.00
08/29/2015 22:00,2,0.000,ALERT,214.19,297.26,60.007,1440900003,"201051344000868","174011321042388",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,220843.0,220843.0,329,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900083,464156.00
08/29/2015 22:00,2,0.000,ALERT,214.87,296.36,60.007,1440900003,"201051344000853","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,227364.7,227364.7,329,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900085,464157.00
08/29/2015 22:00,2,0.000,ALERT,215.77,301.17,60.007,1440900003,"201051344000582","174011321042388",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,226172.3,226172.3,327,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900087,464158.00
08/29/2015 22:00,2,0.000,ALERT,214.19,296.06,60.007,1440900003,"201051344000469","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,222619.7,222619.7,331,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900089,464159.00
08/29/2015 22:00,2,0.000,ALERT,214.19,296.66,60.007,1440900003,"201051344000988","174011321042388",0.00,22.00,0,291.85,298.47,0.0,0.0,0.000,221598.1,221598.1,328,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900090,464160.00
08/29/2015 22:00,2,0.000,ALERT,214.41,296.36,59.991,1440900003,"201051344001158","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,227217.2,227217.2,329,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900092,464161.00
08/29/2015 22:00,2,0.000,ALERT,215.32,299.97,59.996,1440900003,"201051344001025","174011321042388",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,231865.0,231865.0,326,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900094,464162.00
08/29/2015 22:00,2,0.000,ALERT,214.41,297.26,60.002,1440900003,"201051344000569","174011321042388",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,235085.1,235085.1,327,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900096,464163.00
08/29/2015 22:00,2,0.000,ALERT,212.16,295.76,59.996,1440900003,"274151322000094","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,409236.2,409236.2,331,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900098,464164.00
08/29/2015 22:00,2,0.000,ALERT,214.19,296.66,59.991,1440900003,"201051344000458","174011321042388",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,230759.9,230759.9,329,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900100,464165.00
08/29/2015 22:00,2,0.000,ALERT,211.70,294.56,59.981,1440900003,"274151322000087","174011321042388",0.00,24.00,0,292.16,296.96,0.0,0.0,0.000,481750.0,481750.0,327,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900101,464166.00
08/29/2015 22:00,2,0.000,ALERT,211.70,295.16,60.018,1440900003,"274151322000052","174011321042388",0.00,23.50,0,292.16,297.87,0.0,0.0,0.000,514786.6,514786.6,327,0,0,0,L,1151911521,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900103,464167.00
08/29/2015 22:00,2,0.000,ALERT,215.54,300.87,59.991,1440900003,"201051344001145","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,235658.7,235658.7,329,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900105,464168.00
08/29/2015 22:00,2,0.000,ALERT,215.54,300.57,59.996,1440900003,"201051344000685","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,234344.8,234344.8,328,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900107,464169.00
08/29/2015 22:00,2,0.000,ALERT,211.48,296.36,59.991,1440900003,"274151322000088","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,494248.6,494248.6,327,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900109,464170.00
08/29/2015 22:00,2,0.000,ALERT,215.32,300.57,59.991,1440900003,"201051344000438","174011321042388",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,234379.3,234379.3,328,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900110,464171.00
08/29/2015 22:00,2,0.000,ALERT,214.87,300.27,59.996,1440900003,"201051344001135","174011321042388",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,225933.2,225933.2,327,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900112,464172.00
08/29/2015 22:00,2,0.000,ALERT,215.32,299.67,59.991,1440900003,"201051344000417","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,229334.1,229334.1,327,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900114,464173.00
08/29/2015 22:00,2,0.000,ALERT,214.19,297.57,59.996,1440900003,"201051344000594","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,231434.9,231434.9,327,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900116,464174.00
08/29/2015 22:00,2,0.000,ALERT,211.70,296.96,60.023,1440900003,"274151322000083","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,510517.1,510517.1,328,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900118,464175.00
08/29/2015 22:00,2,0.000,ALERT,215.54,300.57,60.023,1440900003,"201051344000585","174011321042388",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,231016.7,231016.7,328,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900119,464176.00
08/29/2015 22:00,2,0.000,ALERT,211.93,296.36,59.949,1440900003,"274151322000054","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,505298.8,505298.8,328,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900121,464177.00
08/29/2015 22:00,2,0.000,ALERT,215.54,300.27,59.996,1440900003,"201051344001203","174011321042388",0.00,21.80,0,297.26,303.58,0.0,0.0,0.000,231733.5,231733.5,329,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900123,464178.00
08/29/2015 22:00,2,0.000,ALERT,215.09,300.27,59.996,1440900003,"201051344000646","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,227827.7,227827.7,329,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900125,464179.00
08/29/2015 22:00,2,0.000,ALERT,212.61,295.46,60.012,1440900003,"274151322000068","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,408629.9,408629.9,330,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900127,464180.00
08/29/2015 22:00,2,0.000,ALERT,212.38,295.76,59.996,1440900003,"274151322000076","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,539907.1,539907.1,327,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900129,464181.00
08/29/2015 22:00,2,0.000,ALERT,215.09,300.87,59.986,1440900003,"201051344000890","174011321042388",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,232626.6,232626.6,328,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900130,464182.00
08/29/2015 22:00,2,0.000,ALERT,214.41,297.26,59.975,1440900003,"201051344000900","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,233693.8,233693.8,332,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900132,464183.00
08/29/2015 22:00,2,0.000,ALERT,215.09,296.96,59.986,1440900003,"201051344000633","174011321042388",0.00,21.80,0,292.46,298.17,0.0,0.0,0.000,222384.3,222384.3,330,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900134,464184.00
08/29/2015 22:00,2,0.000,ALERT,214.64,297.57,60.002,1440900003,"201051344000983","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,230676.3,230676.3,328,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900136,464185.00
08/29/2015 22:00,2,0.000,ALERT,215.32,299.97,60.012,1440900003,"201051344000917","174011321042388",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,233019.7,233019.7,329,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900137,464186.00
08/29/2015 22:00,2,0.000,ALERT,214.87,296.66,59.996,1440900003,"201051344000648","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,228291.8,228291.8,328,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900139,464187.00
08/29/2015 22:00,2,0.000,ALERT,215.09,300.27,59.996,1440900003,"201051344001093","174011321042388",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,231258.5,231258.5,331,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900141,464188.00
08/29/2015 22:00,2,0.000,ALERT,214.87,296.96,59.996,1440900003,"201051344000645","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,229341.8,229341.8,328,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900143,464189.00
08/29/2015 22:00,2,0.000,ALERT,212.16,295.76,59.996,1440900003,"274151322000085","174011321042388",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,507983.8,507983.8,327,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900145,464190.00
08/29/2015 22:00,2,0.000,ALERT,215.32,299.67,60.007,1440900003,"201051344000651","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,228559.2,228559.2,328,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900146,464191.00
08/29/2015 22:00,2,0.000,ALERT,214.87,296.66,60.023,1440900003,"201051344000867","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,221352.5,221352.5,328,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900148,464192.00
