ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 22:00,2,0.000,ALERT,215.09,300.57,59.959,1440900003,"201051344001230","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,232079.7,232079.7,330,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900150,464193.00
08/29/2015 22:00,2,0.000,ALERT,215.09,297.87,59.996,1440900003,"201051344000576","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,228450.3,228450.3,330,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900152,464194.00
08/29/2015 22:00,2,0.000,ALERT,214.64,297.87,60.007,1440900003,"201051344000579","174011321042388",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,235678.2,235678.2,327,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900154,464195.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464196.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464197.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464198.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464199.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464200.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464201.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464202.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464203.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464204.00
08/29/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440900003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440900883,464205.00
08/29/2015 22:15,2,0.000,ALERT,213.74,299.07,59.986,1440900904,"201051344000955","174011321042388",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,233962.8,233962.8,332,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900980,464206.00
08/29/2015 22:15,2,0.000,ALERT,212.16,296.66,59.996,1440900904,"274151322000095","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,533620.4,533620.4,329,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900982,464207.00
08/29/2015 22:15,2,0.000,ALERT,214.64,299.07,59.986,1440900904,"201051344000868","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,220843.0,220843.0,331,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900984,464208.00
08/29/2015 22:15,2,0.000,ALERT,215.09,298.17,59.965,1440900904,"201051344000853","174011321042388",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,227364.7,227364.7,331,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900986,464209.00
08/29/2015 22:15,2,0.000,ALERT,214.41,299.37,59.991,1440900904,"201051344000582","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,226172.3,226172.3,329,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900988,464210.00
08/29/2015 22:15,2,0.000,ALERT,214.64,298.17,60.007,1440900904,"201051344000469","174011321042388",0.00,21.30,0,293.36,299.37,0.0,0.0,0.000,222619.7,222619.7,333,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900990,464211.00
08/29/2015 22:15,2,0.000,ALERT,214.64,298.47,59.991,1440900904,"201051344000988","174011321042388",0.00,22.00,0,292.16,299.67,0.0,0.0,0.000,221598.1,221598.1,330,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440900992,464212.00
08/29/2015 22:15,2,0.000,ALERT,214.87,298.47,59.986,1440900904,"201051344001158","174011321042388",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,227217.2,227217.2,331,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900994,464213.00
08/29/2015 22:15,2,0.000,ALERT,213.96,298.17,59.996,1440900904,"201051344001025","174011321042388",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,231865.0,231865.0,328,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900996,464214.00
08/29/2015 22:15,2,0.000,ALERT,214.64,299.07,59.991,1440900904,"201051344000569","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,235085.1,235085.1,329,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900997,464215.00
08/29/2015 22:15,2,0.000,ALERT,212.16,295.16,59.981,1440900904,"274151322000094","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,409236.2,409236.2,333,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440900999,464216.00
08/29/2015 22:15,2,0.000,ALERT,214.64,298.47,59.991,1440900904,"201051344000458","174011321042388",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,230759.9,230759.9,331,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901001,464217.00
08/29/2015 22:15,2,0.000,ALERT,212.16,295.76,59.996,1440900904,"274151322000087","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,481750.0,481750.0,329,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901003,464218.00
08/29/2015 22:15,2,0.000,ALERT,211.70,294.86,60.002,1440900904,"274151322000052","174011321042388",0.00,23.30,0,292.46,297.87,0.0,0.0,0.000,514786.6,514786.6,329,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901004,464219.00
08/29/2015 22:15,2,0.000,ALERT,214.19,298.77,59.991,1440900904,"201051344001145","174011321042388",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,235658.7,235658.7,331,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901006,464220.00
08/29/2015 22:15,2,0.000,ALERT,214.41,298.77,60.012,1440900904,"201051344000685","174011321042388",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,234344.8,234344.8,330,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901008,464221.00
08/29/2015 22:15,2,0.000,ALERT,211.70,295.46,59.986,1440900904,"274151322000088","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,494248.6,494248.6,329,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901010,464222.00
08/29/2015 22:15,2,0.000,ALERT,214.19,299.07,59.954,1440900904,"201051344000438","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,234379.3,234379.3,330,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901012,464223.00
08/29/2015 22:15,2,0.000,ALERT,213.74,298.77,59.954,1440900904,"201051344001135","174011321042388",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,225933.2,225933.2,329,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901014,464224.00
08/29/2015 22:15,2,0.000,ALERT,214.19,298.17,59.975,1440900904,"201051344000417","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,229334.1,229334.1,329,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901015,464225.00
08/29/2015 22:15,2,0.000,ALERT,214.19,298.77,59.991,1440900904,"201051344000594","174011321042388",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,231434.9,231434.9,329,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901017,464226.00
08/29/2015 22:15,2,0.000,ALERT,211.93,296.36,59.996,1440900904,"274151322000083","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,510517.1,510517.1,330,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901019,464227.00
08/29/2015 22:15,2,0.000,ALERT,214.19,298.77,60.034,1440900904,"201051344000585","174011321042388",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,231016.7,231016.7,330,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901021,464228.00
08/29/2015 22:15,2,0.000,ALERT,211.93,295.16,60.023,1440900904,"274151322000054","174011321042388",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,505298.8,505298.8,330,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901022,464229.00
08/29/2015 22:15,2,0.000,ALERT,213.96,298.17,59.991,1440900904,"201051344001203","174011321042388",0.00,21.80,0,297.26,303.88,0.0,0.0,0.000,231733.5,231733.5,331,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901024,464230.00
08/29/2015 22:15,2,0.000,ALERT,213.51,298.77,59.991,1440900904,"201051344000646","174011321042388",0.00,21.80,0,296.66,302.07,0.0,0.0,0.000,227827.7,227827.7,331,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901026,464231.00
08/29/2015 22:15,2,0.000,ALERT,212.38,295.16,59.996,1440900904,"274151322000068","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,408629.9,408629.9,332,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901028,464232.00
08/29/2015 22:15,2,0.000,ALERT,212.61,295.76,59.991,1440900904,"274151322000076","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,539907.1,539907.1,329,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901030,464233.00
08/29/2015 22:15,2,0.000,ALERT,213.74,299.07,60.023,1440900904,"201051344000890","174011321042388",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,232626.6,232626.6,330,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901031,464234.00
08/29/2015 22:15,2,0.000,ALERT,214.41,298.17,59.965,1440900904,"201051344000900","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,233693.8,233693.8,334,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901033,464235.00
08/29/2015 22:15,2,0.000,ALERT,215.09,297.87,60.028,1440900904,"201051344000633","174011321042388",0.00,21.80,0,292.76,299.37,0.0,0.0,0.000,222384.3,222384.3,332,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901035,464236.00
08/29/2015 22:15,2,0.000,ALERT,214.64,298.47,59.996,1440900904,"201051344000983","174011321042388",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,230676.3,230676.3,330,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901037,464237.00
08/29/2015 22:15,2,0.000,ALERT,213.96,298.17,59.986,1440900904,"201051344000917","174011321042388",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,233019.7,233019.7,331,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901039,464238.00
08/29/2015 22:15,2,0.000,ALERT,214.87,297.87,59.991,1440900904,"201051344000648","174011321042388",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,228291.8,228291.8,330,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901040,464239.00
08/29/2015 22:15,2,0.000,ALERT,213.74,298.77,59.991,1440900904,"201051344001093","174011321042388",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,231258.5,231258.5,333,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901042,464240.00
08/29/2015 22:15,2,0.000,ALERT,215.09,297.87,59.991,1440900904,"201051344000645","174011321042388",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,229341.8,229341.8,330,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901044,464241.00
08/29/2015 22:15,2,0.000,ALERT,212.16,295.76,59.981,1440900904,"274151322000085","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,507983.8,507983.8,329,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901046,464242.00
08/29/2015 22:15,2,0.000,ALERT,213.96,297.87,59.986,1440900904,"201051344000651","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,228559.2,228559.2,330,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901048,464243.00
08/29/2015 22:15,2,0.000,ALERT,214.87,297.87,59.986,1440900904,"201051344000867","174011321042388",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,221352.5,221352.5,330,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901050,464244.00
08/29/2015 22:15,2,0.000,ALERT,213.74,299.07,59.981,1440900904,"201051344001230","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,232079.7,232079.7,332,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901052,464245.00
08/29/2015 22:15,2,0.000,ALERT,215.09,298.47,59.981,1440900904,"201051344000576","174011321042388",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,228450.3,228450.3,332,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901053,464246.00
08/29/2015 22:15,2,0.000,ALERT,214.64,298.47,59.954,1440900904,"201051344000579","174011321042388",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,235678.2,235678.2,329,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901055,464247.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464248.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464249.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464250.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464251.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464252.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464253.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464254.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464255.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464256.00
08/29/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440900904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440901784,464257.00
08/29/2015 22:30,2,0.000,ALERT,214.19,299.67,60.007,1440901804,"201051344000955","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,233962.8,233962.8,334,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901879,464258.00
08/29/2015 22:30,2,0.000,ALERT,212.61,296.96,60.012,1440901804,"274151322000095","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,533620.4,533620.4,331,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901880,464259.00
08/29/2015 22:30,2,0.000,ALERT,215.09,299.37,59.991,1440901804,"201051344000868","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,220843.0,220843.0,333,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901882,464260.00
08/29/2015 22:30,2,0.000,ALERT,215.77,298.77,59.991,1440901804,"201051344000853","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,227364.7,227364.7,333,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901884,464261.00
08/29/2015 22:30,2,0.000,ALERT,215.32,300.27,60.023,1440901804,"201051344000582","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,226172.3,226172.3,331,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901886,464262.00
08/29/2015 22:30,2,0.000,ALERT,215.09,298.17,60.007,1440901804,"201051344000469","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,222619.7,222619.7,335,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901888,464263.00
08/29/2015 22:30,2,0.000,ALERT,215.09,298.77,60.002,1440901804,"201051344000988","174011321042388",0.00,22.00,0,293.36,300.27,0.0,0.0,0.000,221598.1,221598.1,332,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901889,464264.00
08/29/2015 22:30,2,0.000,ALERT,215.09,298.47,60.007,1440901804,"201051344001158","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,227217.2,227217.2,333,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901891,464265.00
08/29/2015 22:30,2,0.000,ALERT,214.64,298.77,59.996,1440901804,"201051344001025","174011321042388",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,231865.0,231865.0,330,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901893,464266.00
08/29/2015 22:30,2,0.000,ALERT,215.09,299.37,60.002,1440901804,"201051344000569","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,235085.1,235085.1,331,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901895,464267.00
08/29/2015 22:30,2,0.000,ALERT,214.87,298.47,60.002,1440901804,"201051344000458","174011321042388",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,230759.9,230759.9,333,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901898,464268.00
08/29/2015 22:30,2,0.000,ALERT,212.61,296.06,59.954,1440901804,"274151322000087","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,481750.0,481750.0,331,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901900,464269.00
08/29/2015 22:30,2,0.000,ALERT,212.61,295.76,59.991,1440901804,"274151322000052","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,514786.6,514786.6,331,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901901,464270.00
08/29/2015 22:30,2,0.000,ALERT,214.87,299.97,59.991,1440901804,"201051344001145","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,235658.7,235658.7,333,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901903,464271.00
08/29/2015 22:30,2,0.000,ALERT,215.09,299.37,60.002,1440901804,"201051344000685","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,234344.8,234344.8,332,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901905,464272.00
08/29/2015 22:30,2,0.000,ALERT,212.16,296.36,59.991,1440901804,"274151322000088","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,494248.6,494248.6,331,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901907,464273.00
08/29/2015 22:30,2,0.000,ALERT,214.64,299.37,60.002,1440901804,"201051344000438","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,234379.3,234379.3,332,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901909,464274.00
08/29/2015 22:30,2,0.000,ALERT,214.19,299.07,59.996,1440901804,"201051344001135","174011321042388",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,225933.2,225933.2,331,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901910,464275.00
08/29/2015 22:30,2,0.000,ALERT,214.64,298.77,59.981,1440901804,"201051344000417","174011321042388",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,229334.1,229334.1,331,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901912,464276.00
08/29/2015 22:30,2,0.000,ALERT,214.87,299.67,59.986,1440901804,"201051344000594","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,231434.9,231434.9,331,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901915,464277.00
08/29/2015 22:30,2,0.000,ALERT,212.38,296.06,59.970,1440901804,"274151322000083","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,510517.1,510517.1,332,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901916,464278.00
08/29/2015 22:30,2,0.000,ALERT,214.41,299.37,59.986,1440901804,"201051344000585","174011321042388",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,231016.7,231016.7,332,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901918,464279.00
08/29/2015 22:30,2,0.000,ALERT,212.61,296.06,59.981,1440901804,"274151322000054","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,505298.8,505298.8,332,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901920,464280.00
08/29/2015 22:30,2,0.000,ALERT,214.64,299.07,59.949,1440901804,"201051344001203","174011321042388",0.00,21.80,0,296.36,302.68,0.0,0.0,0.000,231733.5,231733.5,333,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901922,464281.00
08/29/2015 22:30,2,0.000,ALERT,214.19,299.07,60.023,1440901804,"201051344000646","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,227827.7,227827.7,333,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901923,464282.00
08/29/2015 22:30,2,0.000,ALERT,213.06,295.16,59.975,1440901804,"274151322000068","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,408629.9,408629.9,334,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901925,464283.00
08/29/2015 22:30,2,0.000,ALERT,212.83,295.76,59.991,1440901804,"274151322000076","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,539907.1,539907.1,331,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901927,464284.00
08/29/2015 22:30,2,0.000,ALERT,214.41,299.67,59.959,1440901804,"201051344000890","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,232626.6,232626.6,332,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901929,464285.00
08/29/2015 22:30,2,0.000,ALERT,214.87,298.77,59.991,1440901804,"201051344000900","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,233693.8,233693.8,336,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901931,464286.00
08/29/2015 22:30,2,0.000,ALERT,215.54,298.17,59.986,1440901804,"201051344000633","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,222384.3,222384.3,334,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901933,464287.00
08/29/2015 22:30,2,0.000,ALERT,215.09,298.77,59.986,1440901804,"201051344000983","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,230676.3,230676.3,332,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901934,464288.00
08/29/2015 22:30,2,0.000,ALERT,214.64,298.77,59.996,1440901804,"201051344000917","174011321042388",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,233019.7,233019.7,333,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901936,464289.00
08/29/2015 22:30,2,0.000,ALERT,215.32,298.47,59.986,1440901804,"201051344000648","174011321042388",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,228291.8,228291.8,332,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901938,464290.00
08/29/2015 22:30,2,0.000,ALERT,214.64,299.67,59.954,1440901804,"201051344001093","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,231258.5,231258.5,335,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901940,464291.00
08/29/2015 22:30,2,0.000,ALERT,212.61,295.76,59.981,1440901804,"274151322000085","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,507983.8,507983.8,331,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901943,464292.00
08/29/2015 22:30,2,0.000,ALERT,214.87,298.77,59.975,1440901804,"201051344000651","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,228559.2,228559.2,332,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901944,464293.00
08/29/2015 22:30,2,0.000,ALERT,215.32,298.17,59.975,1440901804,"201051344000867","174011321042388",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,221352.5,221352.5,332,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901946,464294.00
08/29/2015 22:30,2,0.000,ALERT,214.64,299.97,59.975,1440901804,"201051344001230","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,232079.7,232079.7,334,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901948,464295.00
08/29/2015 22:30,2,0.000,ALERT,215.32,298.77,59.949,1440901804,"201051344000576","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,228450.3,228450.3,334,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901950,464296.00
08/29/2015 22:30,2,0.000,ALERT,214.87,299.07,59.975,1440901804,"201051344000579","174011321042388",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,235678.2,235678.2,331,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440901952,464297.00
08/29/2015 22:30,2,0.000,ALERT,212.38,295.46,59.981,1440901804,"274151322000094","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,409236.2,409236.2,335,0,0,0,L,1151911521,2,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901966,464298.00
08/29/2015 22:30,2,0.000,ALERT,215.54,298.47,59.986,1440901804,"201051344000645","174011321042388",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,229341.8,229341.8,332,0,0,0,L,1122011218,2,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440901968,464299.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464300.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464301.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464302.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464303.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464304.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464305.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464306.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464307.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464308.00
08/29/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440901804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440902684,464309.00
08/29/2015 22:45,2,0.000,ALERT,214.64,299.37,59.996,1440902703,"201051344000955","174011321042388",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,233962.8,233962.8,336,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902779,464310.00
08/29/2015 22:45,2,0.000,ALERT,213.06,297.26,59.991,1440902703,"274151322000095","174011321042388",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,533620.4,533620.4,333,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902781,464311.00
08/29/2015 22:45,2,0.000,ALERT,214.64,298.47,60.002,1440902703,"201051344000868","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,220843.0,220843.0,335,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902783,464312.00
08/29/2015 22:45,2,0.000,ALERT,215.32,297.57,59.996,1440902703,"201051344000853","174011321042388",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,227364.7,227364.7,335,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902785,464313.00
08/29/2015 22:45,2,0.000,ALERT,215.32,299.97,60.012,1440902703,"201051344000582","174011321042388",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,226172.3,226172.3,333,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902787,464314.00
08/29/2015 22:45,2,0.000,ALERT,214.87,297.87,60.023,1440902703,"201051344000469","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,222619.7,222619.7,337,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902788,464315.00
08/29/2015 22:45,2,0.000,ALERT,214.64,297.87,59.965,1440902703,"201051344000988","174011321042388",0.00,21.80,0,293.96,299.97,0.0,0.0,0.000,221598.1,221598.1,334,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902790,464316.00
08/29/2015 22:45,2,0.000,ALERT,214.64,297.57,59.996,1440902703,"201051344001158","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,227217.2,227217.2,335,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902792,464317.00
08/29/2015 22:45,2,0.000,ALERT,214.64,298.77,59.959,1440902703,"201051344001025","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,231865.0,231865.0,332,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902794,464318.00
08/29/2015 22:45,2,0.000,ALERT,214.64,298.17,60.002,1440902703,"201051344000569","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,235085.1,235085.1,333,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902796,464319.00
08/29/2015 22:45,2,0.000,ALERT,212.83,296.06,60.028,1440902703,"274151322000094","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,409236.2,409236.2,337,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902797,464320.00
08/29/2015 22:45,2,0.000,ALERT,214.64,297.87,59.959,1440902703,"201051344000458","174011321042388",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,230759.9,230759.9,335,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902799,464321.00
08/29/2015 22:45,2,0.000,ALERT,212.83,295.46,59.975,1440902703,"274151322000087","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,481750.0,481750.0,333,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902801,464322.00
08/29/2015 22:45,2,0.000,ALERT,212.16,297.26,59.975,1440902703,"274151322000052","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,514786.6,514786.6,333,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902803,464323.00
08/29/2015 22:45,2,0.000,ALERT,214.87,299.37,59.996,1440902703,"201051344001145","174011321042388",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,235658.7,235658.7,335,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902805,464324.00
08/29/2015 22:45,2,0.000,ALERT,215.09,299.07,59.975,1440902703,"201051344000685","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,234344.8,234344.8,334,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902807,464325.00
08/29/2015 22:45,2,0.000,ALERT,212.38,296.36,60.002,1440902703,"274151322000088","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,494248.6,494248.6,333,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902808,464326.00
08/29/2015 22:45,2,0.000,ALERT,214.87,299.07,59.996,1440902703,"201051344000438","174011321042388",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,234379.3,234379.3,334,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902810,464327.00
08/29/2015 22:45,2,0.000,ALERT,214.64,299.37,59.996,1440902703,"201051344001135","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,225933.2,225933.2,333,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902812,464328.00
08/29/2015 22:45,2,0.000,ALERT,214.87,298.77,59.986,1440902703,"201051344000417","174011321042388",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,229334.1,229334.1,333,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902814,464329.00
08/29/2015 22:45,2,0.000,ALERT,214.64,298.77,59.991,1440902703,"201051344000594","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,231434.9,231434.9,333,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902815,464330.00
08/29/2015 22:45,2,0.000,ALERT,213.06,297.26,59.975,1440902703,"274151322000083","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,510517.1,510517.1,334,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902817,464331.00
08/29/2015 22:45,2,0.000,ALERT,215.09,299.67,60.007,1440902703,"201051344000585","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,231016.7,231016.7,334,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902819,464332.00
08/29/2015 22:45,2,0.000,ALERT,212.83,297.57,59.996,1440902703,"274151322000054","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,505298.8,505298.8,334,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902821,464333.00
08/29/2015 22:45,2,0.000,ALERT,215.09,299.07,59.996,1440902703,"201051344001203","174011321042388",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,231733.5,231733.5,335,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902823,464334.00
08/29/2015 22:45,2,0.000,ALERT,214.64,299.37,60.018,1440902703,"201051344000646","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,335,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902824,464335.00
08/29/2015 22:45,2,0.000,ALERT,213.29,295.46,59.996,1440902703,"274151322000068","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,408629.9,408629.9,336,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902826,464336.00
08/29/2015 22:45,2,0.000,ALERT,213.06,296.66,59.975,1440902703,"274151322000076","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,539907.1,539907.1,333,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902828,464337.00
08/29/2015 22:45,2,0.000,ALERT,214.87,299.97,59.996,1440902703,"201051344000890","174011321042388",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,232626.6,232626.6,334,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902830,464338.00
08/29/2015 22:45,2,0.000,ALERT,214.87,298.17,59.970,1440902703,"201051344000900","174011321042388",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,233693.8,233693.8,338,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902832,464339.00
08/29/2015 22:45,2,0.000,ALERT,215.32,297.57,59.996,1440902703,"201051344000633","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,222384.3,222384.3,336,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902833,464340.00
08/29/2015 22:45,2,0.000,ALERT,214.87,297.87,60.002,1440902703,"201051344000983","174011321042388",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,230676.3,230676.3,334,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902835,464341.00
08/29/2015 22:45,2,0.000,ALERT,215.09,299.07,60.012,1440902703,"201051344000917","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,233019.7,233019.7,335,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902837,464342.00
