ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 22:45,2,0.000,ALERT,215.09,297.26,60.002,1440902703,"201051344000648","174011321042388",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,228291.8,228291.8,334,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902839,464343.00
08/29/2015 22:45,2,0.000,ALERT,214.87,299.37,59.991,1440902703,"201051344001093","174011321042388",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,231258.5,231258.5,337,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902841,464344.00
08/29/2015 22:45,2,0.000,ALERT,215.32,297.87,59.991,1440902703,"201051344000645","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,229341.8,229341.8,334,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902843,464345.00
08/29/2015 22:45,2,0.000,ALERT,212.83,296.36,59.986,1440902703,"274151322000085","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,507983.8,507983.8,333,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902844,464346.00
08/29/2015 22:45,2,0.000,ALERT,215.09,298.77,59.991,1440902703,"201051344000651","174011321042388",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,228559.2,228559.2,334,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902846,464347.00
08/29/2015 22:45,2,0.000,ALERT,215.09,297.57,59.981,1440902703,"201051344000867","174011321042388",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,221352.5,221352.5,334,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902848,464348.00
08/29/2015 22:45,2,0.000,ALERT,214.87,299.97,59.975,1440902703,"201051344001230","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,232079.7,232079.7,336,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440902850,464349.00
08/29/2015 22:45,2,0.000,ALERT,215.32,298.47,59.986,1440902703,"201051344000576","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,228450.3,228450.3,336,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902852,464350.00
08/29/2015 22:45,2,0.000,ALERT,214.87,298.47,60.034,1440902703,"201051344000579","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,235678.2,235678.2,333,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440902853,464351.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464352.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464353.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464354.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464355.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464356.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464357.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464358.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464359.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464360.00
08/29/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440902703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440903583,464361.00
08/29/2015 23:00,2,0.000,ALERT,214.87,300.27,59.981,1440903603,"201051344000955","174011321042388",0.00,21.50,0,285.24,301.17,0.0,0.0,0.000,233962.8,233962.8,338,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903679,464362.00
08/29/2015 23:00,2,0.000,ALERT,212.83,297.57,59.975,1440903603,"274151322000095","174011321042388",0.00,22.30,0,284.04,299.37,0.0,0.0,0.000,533620.4,533620.4,335,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903681,464363.00
08/29/2015 23:00,2,0.000,ALERT,215.09,298.77,59.991,1440903603,"201051344000868","174011321042388",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,220843.0,220843.0,337,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903682,464364.00
08/29/2015 23:00,2,0.000,ALERT,215.54,298.17,59.981,1440903603,"201051344000853","174011321042388",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,227364.7,227364.7,337,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903684,464365.00
08/29/2015 23:00,2,0.000,ALERT,215.54,300.87,59.986,1440903603,"201051344000582","174011321042388",0.00,21.50,0,286.14,302.07,0.0,0.0,0.000,226172.3,226172.3,335,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903686,464366.00
08/29/2015 23:00,2,0.000,ALERT,214.87,297.87,59.991,1440903603,"201051344000469","174011321042388",0.00,21.00,0,283.44,299.67,0.0,0.0,0.000,222619.7,222619.7,339,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903688,464367.00
08/29/2015 23:00,2,0.000,ALERT,214.87,297.87,59.981,1440903603,"201051344000988","174011321042388",0.00,21.50,0,282.54,299.97,0.0,0.0,0.000,221598.1,221598.1,336,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903690,464368.00
08/29/2015 23:00,2,0.000,ALERT,214.87,297.87,59.986,1440903603,"201051344001158","174011321042388",0.00,21.30,0,283.74,299.67,0.0,0.0,0.000,227217.2,227217.2,337,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903691,464369.00
08/29/2015 23:00,2,0.000,ALERT,215.09,299.37,60.007,1440903603,"201051344001025","174011321042388",0.00,21.00,0,284.64,301.77,0.0,0.0,0.000,231865.0,231865.0,334,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903693,464370.00
08/29/2015 23:00,2,0.000,ALERT,215.09,298.77,59.986,1440903603,"201051344000569","174011321042388",0.00,21.50,0,285.24,301.17,0.0,0.0,0.000,235085.1,235085.1,335,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903695,464371.00
08/29/2015 23:00,2,0.000,ALERT,213.06,296.36,59.965,1440903603,"274151322000094","174011321042388",0.00,22.50,0,282.24,297.87,0.0,0.0,0.000,409236.2,409236.2,339,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903697,464372.00
08/29/2015 23:00,2,0.000,ALERT,215.09,298.47,60.018,1440903603,"201051344000458","174011321042388",0.00,22.00,0,284.64,300.87,0.0,0.0,0.000,230759.9,230759.9,337,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903699,464373.00
08/29/2015 23:00,2,0.000,ALERT,212.83,296.36,59.959,1440903603,"274151322000087","174011321042388",0.00,23.30,0,281.94,298.17,0.0,0.0,0.000,481750.0,481750.0,335,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903701,464374.00
08/29/2015 23:00,2,0.000,ALERT,212.83,296.06,59.954,1440903603,"274151322000052","174011321042388",0.00,22.80,0,282.84,298.77,0.0,0.0,0.000,514786.6,514786.6,335,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903702,464375.00
08/29/2015 23:00,2,0.000,ALERT,215.54,300.27,59.986,1440903603,"201051344001145","174011321042388",0.00,21.30,0,285.84,302.07,0.0,0.0,0.000,235658.7,235658.7,337,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903704,464376.00
08/29/2015 23:00,2,0.000,ALERT,215.54,299.97,60.002,1440903603,"201051344000685","174011321042388",0.00,21.50,0,285.54,301.47,0.0,0.0,0.000,234344.8,234344.8,336,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903706,464377.00
08/29/2015 23:00,2,0.000,ALERT,212.61,297.26,59.975,1440903603,"274151322000088","174011321042388",0.00,22.50,0,282.84,298.47,0.0,0.0,0.000,494248.6,494248.6,335,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903708,464378.00
08/29/2015 23:00,2,0.000,ALERT,215.32,300.27,59.981,1440903603,"201051344000438","174011321042388",0.00,21.30,0,285.24,301.77,0.0,0.0,0.000,234379.3,234379.3,336,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903710,464379.00
08/29/2015 23:00,2,0.000,ALERT,214.87,299.97,59.986,1440903603,"201051344001135","174011321042388",0.00,21.50,0,285.24,301.77,0.0,0.0,0.000,225933.2,225933.2,335,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903712,464380.00
08/29/2015 23:00,2,0.000,ALERT,215.54,299.67,59.981,1440903603,"201051344000417","174011321042388",0.00,21.50,0,284.94,300.57,0.0,0.0,0.000,229334.1,229334.1,335,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903714,464381.00
08/29/2015 23:00,2,0.000,ALERT,215.09,299.37,59.965,1440903603,"201051344000594","174011321042388",0.00,21.50,0,284.34,300.57,0.0,0.0,0.000,231434.9,231434.9,335,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903715,464382.00
08/29/2015 23:00,2,0.000,ALERT,213.29,296.36,59.981,1440903603,"274151322000083","174011321042388",0.00,22.30,0,283.14,298.77,0.0,0.0,0.000,510517.1,510517.1,336,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903717,464383.00
08/29/2015 23:00,2,0.000,ALERT,215.32,300.27,59.986,1440903603,"201051344000585","174011321042388",0.00,21.80,0,285.24,301.47,0.0,0.0,0.000,231016.7,231016.7,336,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903719,464384.00
08/29/2015 23:00,2,0.000,ALERT,213.06,296.66,59.975,1440903603,"274151322000054","174011321042388",0.00,23.00,0,282.84,299.07,0.0,0.0,0.000,505298.8,505298.8,336,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903721,464385.00
08/29/2015 23:00,2,0.000,ALERT,215.32,299.97,59.965,1440903603,"201051344001203","174011321042388",0.00,21.30,0,285.24,302.98,0.0,0.0,0.000,231733.5,231733.5,337,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903722,464386.00
08/29/2015 23:00,2,0.000,ALERT,214.87,299.97,59.975,1440903603,"201051344000646","174011321042388",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,227827.7,227827.7,337,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903724,464387.00
08/29/2015 23:00,2,0.000,ALERT,213.74,295.76,59.981,1440903603,"274151322000068","174011321042388",0.00,23.30,0,282.24,297.57,0.0,0.0,0.000,408629.9,408629.9,338,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903726,464388.00
08/29/2015 23:00,2,0.000,ALERT,213.74,296.66,59.970,1440903603,"274151322000076","174011321042388",0.00,22.50,0,282.54,298.47,0.0,0.0,0.000,539907.1,539907.1,335,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903728,464389.00
08/29/2015 23:00,2,0.000,ALERT,215.09,300.57,59.954,1440903603,"201051344000890","174011321042388",0.00,21.50,0,285.84,302.37,0.0,0.0,0.000,232626.6,232626.6,336,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903730,464390.00
08/29/2015 23:00,2,0.000,ALERT,215.09,298.47,60.002,1440903603,"201051344000900","174011321042388",0.00,21.30,0,284.04,299.97,0.0,0.0,0.000,233693.8,233693.8,340,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903732,464391.00
08/29/2015 23:00,2,0.000,ALERT,215.77,297.87,59.981,1440903603,"201051344000633","174011321042388",0.00,21.30,0,282.84,299.67,0.0,0.0,0.000,222384.3,222384.3,338,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903733,464392.00
08/29/2015 23:00,2,0.000,ALERT,215.09,298.77,59.986,1440903603,"201051344000983","174011321042388",0.00,21.50,0,284.94,300.87,0.0,0.0,0.000,230676.3,230676.3,336,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903735,464393.00
08/29/2015 23:00,2,0.000,ALERT,215.32,299.67,59.970,1440903603,"201051344000917","174011321042388",0.00,22.00,0,284.64,300.87,0.0,0.0,0.000,233019.7,233019.7,337,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903737,464394.00
08/29/2015 23:00,2,0.000,ALERT,215.54,297.87,59.981,1440903603,"201051344000648","174011321042388",0.00,21.00,0,284.04,300.57,0.0,0.0,0.000,228291.8,228291.8,336,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903739,464395.00
08/29/2015 23:00,2,0.000,ALERT,215.09,299.97,59.991,1440903603,"201051344001093","174011321042388",0.00,22.00,0,285.54,301.17,0.0,0.0,0.000,231258.5,231258.5,339,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903741,464396.00
08/29/2015 23:00,2,0.000,ALERT,215.54,298.17,59.981,1440903603,"201051344000645","174011321042388",0.00,21.80,0,284.64,300.27,0.0,0.0,0.000,229341.8,229341.8,336,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903742,464397.00
08/29/2015 23:00,2,0.000,ALERT,213.29,296.36,59.970,1440903603,"274151322000085","174011321042388",0.00,22.50,0,282.54,298.47,0.0,0.0,0.000,507983.8,507983.8,335,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903744,464398.00
08/29/2015 23:00,2,0.000,ALERT,215.32,299.37,60.018,1440903603,"201051344000651","174011321042388",0.00,21.00,0,284.64,300.87,0.0,0.0,0.000,228559.2,228559.2,336,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903746,464399.00
08/29/2015 23:00,2,0.000,ALERT,215.54,298.17,59.970,1440903603,"201051344000867","174011321042388",0.00,21.80,0,284.34,300.87,0.0,0.0,0.000,221352.5,221352.5,336,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903748,464400.00
08/29/2015 23:00,2,0.000,ALERT,215.32,300.57,60.023,1440903603,"201051344001230","174011321042388",0.00,21.30,0,285.84,301.77,0.0,0.0,0.000,232079.7,232079.7,338,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903750,464401.00
08/29/2015 23:00,2,0.000,ALERT,215.77,299.07,60.023,1440903603,"201051344000576","174011321042388",0.00,21.30,0,284.94,300.57,0.0,0.0,0.000,228450.3,228450.3,338,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440903751,464402.00
08/29/2015 23:00,2,0.000,ALERT,215.32,299.37,59.981,1440903603,"201051344000579","174011321042388",0.00,21.80,0,285.24,300.87,0.0,0.0,0.000,235678.2,235678.2,335,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440903753,464403.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464404.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464405.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464406.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464407.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464408.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464409.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464410.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464411.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464412.00
08/29/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440903603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440904483,464413.00
08/29/2015 23:15,2,0.000,ALERT,214.87,299.97,59.965,1440904503,"201051344000955","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,233962.8,233962.8,340,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904579,464414.00
08/29/2015 23:15,2,0.000,ALERT,214.19,298.47,60.007,1440904503,"274151322000095","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,533620.4,533620.4,337,0,0,0,L,1151911521,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904581,464415.00
08/29/2015 23:15,2,0.000,ALERT,216.22,300.87,60.007,1440904503,"201051344000868","174011321042388",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,220843.0,220843.0,339,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904583,464416.00
08/29/2015 23:15,2,0.000,ALERT,216.90,299.97,59.981,1440904503,"201051344000853","174011321042388",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,227364.7,227364.7,339,0,0,0,L,1122011218,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904585,464417.00
08/29/2015 23:15,2,0.000,ALERT,216.00,301.17,59.991,1440904503,"201051344000582","174011321042388",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,226172.3,226172.3,337,0,0,0,L,1122011218,1,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904586,464418.00
08/29/2015 23:15,2,0.000,ALERT,216.22,299.67,59.986,1440904503,"201051344000469","174011321042388",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,222619.7,222619.7,341,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904588,464419.00
08/29/2015 23:15,2,0.000,ALERT,216.22,299.97,59.975,1440904503,"201051344000988","174011321042388",0.00,21.30,0,293.66,301.17,0.0,0.0,0.000,221598.1,221598.1,338,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904590,464420.00
08/29/2015 23:15,2,0.000,ALERT,216.22,299.67,59.991,1440904503,"201051344001158","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,227217.2,227217.2,339,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904592,464421.00
08/29/2015 23:15,2,0.000,ALERT,215.32,299.97,59.981,1440904503,"201051344001025","174011321042388",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,231865.0,231865.0,336,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904594,464422.00
08/29/2015 23:15,2,0.000,ALERT,216.45,300.87,59.991,1440904503,"201051344000569","174011321042388",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,235085.1,235085.1,337,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904596,464423.00
08/29/2015 23:15,2,0.000,ALERT,214.41,296.96,59.991,1440904503,"274151322000094","174011321042388",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,409236.2,409236.2,341,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904598,464424.00
08/29/2015 23:15,2,0.000,ALERT,216.22,299.97,59.991,1440904503,"201051344000458","174011321042388",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,230759.9,230759.9,339,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904599,464425.00
08/29/2015 23:15,2,0.000,ALERT,214.41,296.66,59.986,1440904503,"274151322000087","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,481750.0,481750.0,337,0,0,0,L,1151911521,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904601,464426.00
08/29/2015 23:15,2,0.000,ALERT,213.96,297.26,59.975,1440904503,"274151322000052","174011321042388",0.00,22.50,0,293.66,299.37,0.0,0.0,0.000,514786.6,514786.6,337,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904603,464427.00
08/29/2015 23:15,2,0.000,ALERT,215.77,300.57,59.986,1440904503,"201051344001145","174011321042388",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,235658.7,235658.7,339,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904605,464428.00
08/29/2015 23:15,2,0.000,ALERT,216.00,300.57,59.986,1440904503,"201051344000685","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,234344.8,234344.8,338,0,0,0,L,1122011218,1,124.72,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904607,464429.00
08/29/2015 23:15,2,0.000,ALERT,213.74,297.87,59.986,1440904503,"274151322000088","174011321042388",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,494248.6,494248.6,337,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904609,464430.00
08/29/2015 23:15,2,0.000,ALERT,215.77,300.27,59.975,1440904503,"201051344000438","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,234379.3,234379.3,338,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904610,464431.00
08/29/2015 23:15,2,0.000,ALERT,215.54,300.27,59.981,1440904503,"201051344001135","174011321042388",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,225933.2,225933.2,337,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904612,464432.00
08/29/2015 23:15,2,0.000,ALERT,215.54,299.37,59.970,1440904503,"201051344000417","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,229334.1,229334.1,337,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904614,464433.00
08/29/2015 23:15,2,0.000,ALERT,215.09,299.37,60.002,1440904503,"201051344000594","174011321042388",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,231434.9,231434.9,337,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904616,464434.00
08/29/2015 23:15,2,0.000,ALERT,214.19,297.87,59.981,1440904503,"274151322000083","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,510517.1,510517.1,338,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904618,464435.00
08/29/2015 23:15,2,0.000,ALERT,215.54,300.27,60.007,1440904503,"201051344000585","174011321042388",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,231016.7,231016.7,338,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904619,464436.00
08/29/2015 23:15,2,0.000,ALERT,213.74,297.87,59.975,1440904503,"274151322000054","174011321042388",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,505298.8,505298.8,338,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904621,464437.00
08/29/2015 23:15,2,0.000,ALERT,215.54,299.37,59.981,1440904503,"201051344001203","174011321042388",0.00,21.00,0,296.96,303.28,0.0,0.0,0.000,231733.5,231733.5,339,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904623,464438.00
08/29/2015 23:15,2,0.000,ALERT,214.87,299.37,59.970,1440904503,"201051344000646","174011321042388",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,227827.7,227827.7,339,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904625,464439.00
08/29/2015 23:15,2,0.000,ALERT,214.41,296.66,59.965,1440904503,"274151322000068","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,408629.9,408629.9,340,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904627,464440.00
08/29/2015 23:15,2,0.000,ALERT,214.64,297.57,59.986,1440904503,"274151322000076","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,539907.1,539907.1,337,0,0,0,L,1151911521,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904629,464441.00
08/29/2015 23:15,2,0.000,ALERT,215.09,300.27,59.996,1440904503,"201051344000890","174011321042388",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,232626.6,232626.6,338,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904631,464442.00
08/29/2015 23:15,2,0.000,ALERT,215.32,298.77,59.975,1440904503,"201051344000900","174011321042388",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,233693.8,233693.8,342,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904633,464443.00
08/29/2015 23:15,2,0.000,ALERT,216.00,298.47,59.981,1440904503,"201051344000633","174011321042388",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,222384.3,222384.3,340,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904635,464444.00
08/29/2015 23:15,2,0.000,ALERT,215.54,299.37,59.975,1440904503,"201051344000983","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,230676.3,230676.3,338,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904636,464445.00
08/29/2015 23:15,2,0.000,ALERT,215.54,299.67,59.975,1440904503,"201051344000917","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,233019.7,233019.7,339,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904638,464446.00
08/29/2015 23:15,2,0.000,ALERT,215.77,298.17,59.975,1440904503,"201051344000648","174011321042388",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,228291.8,228291.8,338,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904640,464447.00
08/29/2015 23:15,2,0.000,ALERT,215.32,299.67,59.991,1440904503,"201051344001093","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,231258.5,231258.5,341,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904642,464448.00
08/29/2015 23:15,2,0.000,ALERT,216.00,298.47,59.996,1440904503,"201051344000645","174011321042388",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,229341.8,229341.8,338,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904644,464449.00
08/29/2015 23:15,2,0.000,ALERT,214.19,297.57,59.991,1440904503,"274151322000085","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,507983.8,507983.8,337,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904645,464450.00
08/29/2015 23:15,2,0.000,ALERT,215.32,299.37,59.991,1440904503,"201051344000651","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,228559.2,228559.2,338,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904647,464451.00
08/29/2015 23:15,2,0.000,ALERT,215.32,298.17,59.975,1440904503,"201051344000867","174011321042388",0.00,21.50,0,296.06,302.07,0.0,0.0,0.000,221352.5,221352.5,338,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904649,464452.00
08/29/2015 23:15,2,0.000,ALERT,215.32,300.27,59.986,1440904503,"201051344001230","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,232079.7,232079.7,340,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904651,464453.00
08/29/2015 23:15,2,0.000,ALERT,215.54,298.77,59.981,1440904503,"201051344000576","174011321042388",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,228450.3,228450.3,340,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440904653,464454.00
08/29/2015 23:15,2,0.000,ALERT,214.87,298.77,59.986,1440904503,"201051344000579","174011321042388",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,235678.2,235678.2,337,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440904654,464455.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464456.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464457.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464458.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464459.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464460.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464461.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464462.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464463.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464464.00
08/29/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440904503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440905383,464465.00
08/29/2015 23:30,2,0.000,ALERT,213.96,299.37,59.975,1440905404,"201051344000955","174011321042388",0.00,21.00,0,294.86,301.77,0.0,0.0,0.000,233962.8,233962.8,342,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905479,464466.00
08/29/2015 23:30,2,0.000,ALERT,212.38,295.46,59.975,1440905404,"274151322000095","174011321042388",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,533620.4,533620.4,339,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905481,464467.00
08/29/2015 23:30,2,0.000,ALERT,214.19,297.57,59.981,1440905404,"201051344000868","174011321042388",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,220843.0,220843.0,341,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905483,464468.00
08/29/2015 23:30,2,0.000,ALERT,214.64,296.96,59.981,1440905404,"201051344000853","174011321042388",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,227364.7,227364.7,341,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905485,464469.00
08/29/2015 23:30,2,0.000,ALERT,214.64,300.27,59.981,1440905404,"201051344000582","174011321042388",0.00,21.00,0,295.76,302.37,0.0,0.0,0.000,226172.3,226172.3,339,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905487,464470.00
08/29/2015 23:30,2,0.000,ALERT,214.19,297.26,59.975,1440905404,"201051344000469","174011321042388",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,222619.7,222619.7,343,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905488,464471.00
08/29/2015 23:30,2,0.000,ALERT,214.19,297.26,59.991,1440905404,"201051344000988","174011321042388",0.00,21.00,0,293.36,301.47,0.0,0.0,0.000,221598.1,221598.1,340,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905490,464472.00
08/29/2015 23:30,2,0.000,ALERT,214.19,296.96,59.981,1440905404,"201051344001158","174011321042388",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,227217.2,227217.2,341,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905492,464473.00
08/29/2015 23:30,2,0.000,ALERT,213.96,298.47,59.975,1440905404,"201051344001025","174011321042388",0.00,20.30,0,294.26,302.68,0.0,0.0,0.000,231865.0,231865.0,338,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905494,464474.00
08/29/2015 23:30,2,0.000,ALERT,214.41,297.87,59.970,1440905404,"201051344000569","174011321042388",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,235085.1,235085.1,339,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905496,464475.00
08/29/2015 23:30,2,0.000,ALERT,212.38,293.96,59.965,1440905404,"274151322000094","174011321042388",0.00,21.80,0,292.76,298.77,0.0,0.0,0.000,409236.2,409236.2,343,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905498,464476.00
08/29/2015 23:30,2,0.000,ALERT,214.19,297.26,59.975,1440905404,"201051344000458","174011321042388",0.00,21.50,0,295.46,302.68,0.0,0.0,0.000,230759.9,230759.9,341,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905500,464477.00
08/29/2015 23:30,2,0.000,ALERT,212.38,293.96,59.981,1440905404,"274151322000087","174011321042388",0.00,22.80,0,292.16,299.07,0.0,0.0,0.000,481750.0,481750.0,339,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905502,464478.00
08/29/2015 23:30,2,0.000,ALERT,211.70,295.16,60.023,1440905404,"274151322000052","174011321042388",0.00,22.30,0,292.76,299.97,0.0,0.0,0.000,514786.6,514786.6,339,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905504,464479.00
08/29/2015 23:30,2,0.000,ALERT,214.64,299.97,59.965,1440905404,"201051344001145","174011321042388",0.00,20.70,0,295.16,302.37,0.0,0.0,0.000,235658.7,235658.7,341,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905505,464480.00
08/29/2015 23:30,2,0.000,ALERT,214.64,299.67,59.981,1440905404,"201051344000685","174011321042388",0.00,20.70,0,294.86,302.07,0.0,0.0,0.000,234344.8,234344.8,340,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905507,464481.00
08/29/2015 23:30,2,0.000,ALERT,211.70,294.26,59.986,1440905404,"274151322000088","174011321042388",0.00,22.30,0,292.76,299.37,0.0,0.0,0.000,494248.6,494248.6,339,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905509,464482.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.67,59.970,1440905404,"201051344000438","174011321042388",0.00,20.30,0,294.56,302.37,0.0,0.0,0.000,234379.3,234379.3,340,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905511,464483.00
08/29/2015 23:30,2,0.000,ALERT,213.96,299.67,59.986,1440905404,"201051344001135","174011321042388",0.00,21.00,0,294.86,302.37,0.0,0.0,0.000,225933.2,225933.2,339,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905513,464484.00
08/29/2015 23:30,2,0.000,ALERT,214.64,299.07,59.981,1440905404,"201051344000417","174011321042388",0.00,21.00,0,294.26,300.87,0.0,0.0,0.000,229334.1,229334.1,339,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905515,464485.00
08/29/2015 23:30,2,0.000,ALERT,213.96,297.57,59.986,1440905404,"201051344000594","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,231434.9,231434.9,339,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905516,464486.00
08/29/2015 23:30,2,0.000,ALERT,212.16,295.16,59.991,1440905404,"274151322000083","174011321042388",0.00,21.50,0,293.06,300.27,0.0,0.0,0.000,510517.1,510517.1,340,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905518,464487.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.67,59.975,1440905404,"201051344000585","174011321042388",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,231016.7,231016.7,340,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905520,464488.00
08/29/2015 23:30,2,0.000,ALERT,212.38,294.86,59.991,1440905404,"274151322000054","174011321042388",0.00,22.50,0,293.06,299.97,0.0,0.0,0.000,505298.8,505298.8,340,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905522,464489.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.37,59.959,1440905404,"201051344001203","174011321042388",0.00,20.70,0,294.86,302.98,0.0,0.0,0.000,231733.5,231733.5,341,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905524,464490.00
08/29/2015 23:30,2,0.000,ALERT,213.96,299.37,59.981,1440905404,"201051344000646","174011321042388",0.00,20.70,0,294.56,301.17,0.0,0.0,0.000,227827.7,227827.7,341,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905525,464491.00
08/29/2015 23:30,2,0.000,ALERT,212.83,293.66,59.981,1440905404,"274151322000068","174011321042388",0.00,22.80,0,292.16,298.47,0.0,0.0,0.000,408629.9,408629.9,342,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905527,464492.00
