ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2015 23:30,2,0.000,ALERT,212.61,294.26,59.975,1440905404,"274151322000076","174011321042388",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,539907.1,539907.1,339,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905529,464493.00
08/29/2015 23:30,2,0.000,ALERT,214.19,299.97,59.975,1440905404,"201051344000890","174011321042388",0.00,21.00,0,295.16,302.37,0.0,0.0,0.000,232626.6,232626.6,340,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905531,464494.00
08/29/2015 23:30,2,0.000,ALERT,214.19,297.26,59.975,1440905404,"201051344000900","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,233693.8,233693.8,344,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905533,464495.00
08/29/2015 23:30,2,0.000,ALERT,214.87,296.96,59.986,1440905404,"201051344000633","174011321042388",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,222384.3,222384.3,342,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905534,464496.00
08/29/2015 23:30,2,0.000,ALERT,214.41,297.87,59.981,1440905404,"201051344000983","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,230676.3,230676.3,340,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905536,464497.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.07,59.986,1440905404,"201051344000917","174011321042388",0.00,21.80,0,293.96,301.17,0.0,0.0,0.000,233019.7,233019.7,341,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905538,464498.00
08/29/2015 23:30,2,0.000,ALERT,214.64,296.66,59.965,1440905404,"201051344000648","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,228291.8,228291.8,340,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905540,464499.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.37,59.986,1440905404,"201051344001093","174011321042388",0.00,21.50,0,294.86,301.47,0.0,0.0,0.000,231258.5,231258.5,343,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905542,464500.00
08/29/2015 23:30,2,0.000,ALERT,214.64,296.96,59.986,1440905404,"201051344000645","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,229341.8,229341.8,340,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905543,464501.00
08/29/2015 23:30,2,0.000,ALERT,212.61,294.56,60.007,1440905404,"274151322000085","174011321042388",0.00,22.00,0,293.06,299.37,0.0,0.0,0.000,507983.8,507983.8,339,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905545,464502.00
08/29/2015 23:30,2,0.000,ALERT,214.64,298.77,59.975,1440905404,"201051344000651","174011321042388",0.00,20.30,0,294.26,301.17,0.0,0.0,0.000,228559.2,228559.2,340,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905547,464503.00
08/29/2015 23:30,2,0.000,ALERT,214.64,296.96,59.986,1440905404,"201051344000867","174011321042388",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,221352.5,221352.5,340,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905549,464504.00
08/29/2015 23:30,2,0.000,ALERT,214.41,299.97,59.991,1440905404,"201051344001230","174011321042388",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,232079.7,232079.7,342,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440905550,464505.00
08/29/2015 23:30,2,0.000,ALERT,214.87,297.87,59.986,1440905404,"201051344000576","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,228450.3,228450.3,342,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905552,464506.00
08/29/2015 23:30,2,0.000,ALERT,214.41,297.87,59.965,1440905404,"201051344000579","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,235678.2,235678.2,339,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440905554,464507.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464508.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464509.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464510.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464511.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464512.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464513.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464514.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464515.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464516.00
08/29/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440905404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440906284,464517.00
08/29/2015 23:45,2,0.000,ALERT,215.32,300.27,59.970,1440906304,"201051344000955","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,233962.8,233962.8,344,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906379,464518.00
08/29/2015 23:45,2,0.000,ALERT,213.29,298.77,59.981,1440906304,"274151322000095","174011321042388",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,533620.4,533620.4,341,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906381,464519.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.77,59.981,1440906304,"201051344000868","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,220843.0,220843.0,343,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906383,464520.00
08/29/2015 23:45,2,0.000,ALERT,215.54,297.87,59.991,1440906304,"201051344000853","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,227364.7,227364.7,343,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906385,464521.00
08/29/2015 23:45,2,0.000,ALERT,216.22,301.17,59.996,1440906304,"201051344000582","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,226172.3,226172.3,341,0,0,0,L,1122011218,1,124.04,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906387,464522.00
08/29/2015 23:45,2,0.000,ALERT,215.09,298.17,59.970,1440906304,"201051344000469","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,222619.7,222619.7,345,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906388,464523.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.17,59.981,1440906304,"201051344000988","174011321042388",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,221598.1,221598.1,342,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906390,464524.00
08/29/2015 23:45,2,0.000,ALERT,215.09,297.87,59.986,1440906304,"201051344001158","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,227217.2,227217.2,343,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906392,464525.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.77,60.023,1440906304,"201051344001025","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,231865.0,231865.0,340,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906394,464526.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.37,59.981,1440906304,"201051344000569","174011321042388",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,235085.1,235085.1,341,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906396,464527.00
08/29/2015 23:45,2,0.000,ALERT,213.29,297.26,59.996,1440906304,"274151322000094","174011321042388",0.00,21.50,0,292.46,299.07,0.0,0.0,0.000,409236.2,409236.2,345,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906397,464528.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.77,60.012,1440906304,"201051344000458","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,230759.9,230759.9,343,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906399,464529.00
08/29/2015 23:45,2,0.000,ALERT,213.29,296.66,59.981,1440906304,"274151322000087","174011321042388",0.00,22.30,0,292.16,299.07,0.0,0.0,0.000,481750.0,481750.0,341,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906401,464530.00
08/29/2015 23:45,2,0.000,ALERT,212.83,297.87,59.949,1440906304,"274151322000052","174011321042388",0.00,22.00,0,292.76,299.97,0.0,0.0,0.000,514786.6,514786.6,341,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906403,464531.00
08/29/2015 23:45,2,0.000,ALERT,215.32,299.97,59.991,1440906304,"201051344001145","174011321042388",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,235658.7,235658.7,343,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906405,464532.00
08/29/2015 23:45,2,0.000,ALERT,215.54,299.67,59.981,1440906304,"201051344000685","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,234344.8,234344.8,342,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906407,464533.00
08/29/2015 23:45,2,0.000,ALERT,212.83,297.57,60.007,1440906304,"274151322000088","174011321042388",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,494248.6,494248.6,341,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906408,464534.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.37,59.981,1440906304,"201051344000438","174011321042388",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,234379.3,234379.3,342,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906410,464535.00
08/29/2015 23:45,2,0.000,ALERT,214.87,299.67,59.975,1440906304,"201051344001135","174011321042388",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,225933.2,225933.2,341,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906412,464536.00
08/29/2015 23:45,2,0.000,ALERT,215.09,298.77,59.991,1440906304,"201051344000417","174011321042388",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,229334.1,229334.1,341,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906414,464537.00
08/29/2015 23:45,2,0.000,ALERT,214.87,299.67,59.975,1440906304,"201051344000594","174011321042388",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,231434.9,231434.9,341,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906416,464538.00
08/29/2015 23:45,2,0.000,ALERT,213.29,298.17,59.986,1440906304,"274151322000083","174011321042388",0.00,21.30,0,293.06,299.97,0.0,0.0,0.000,510517.1,510517.1,342,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906417,464539.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.67,59.949,1440906304,"201051344000585","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,231016.7,231016.7,342,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906419,464540.00
08/29/2015 23:45,2,0.000,ALERT,213.06,297.87,59.986,1440906304,"274151322000054","174011321042388",0.00,22.00,0,293.06,299.97,0.0,0.0,0.000,505298.8,505298.8,342,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906421,464541.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.07,59.981,1440906304,"201051344001203","174011321042388",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,231733.5,231733.5,343,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906423,464542.00
08/29/2015 23:45,2,0.000,ALERT,214.64,299.37,59.954,1440906304,"201051344000646","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,227827.7,227827.7,343,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906425,464543.00
08/29/2015 23:45,2,0.000,ALERT,213.74,296.66,59.975,1440906304,"274151322000068","174011321042388",0.00,22.30,0,292.16,298.77,0.0,0.0,0.000,408629.9,408629.9,344,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906427,464544.00
08/29/2015 23:45,2,0.000,ALERT,213.51,297.57,59.996,1440906304,"274151322000076","174011321042388",0.00,21.80,0,292.76,299.67,0.0,0.0,0.000,539907.1,539907.1,341,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906428,464545.00
08/29/2015 23:45,2,0.000,ALERT,214.87,299.97,59.959,1440906304,"201051344000890","174011321042388",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,232626.6,232626.6,342,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906430,464546.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.47,59.991,1440906304,"201051344000900","174011321042388",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,233693.8,233693.8,346,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906432,464547.00
08/29/2015 23:45,2,0.000,ALERT,215.54,298.47,59.991,1440906304,"201051344000633","174011321042388",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,222384.3,222384.3,344,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906434,464548.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.07,59.975,1440906304,"201051344000983","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,230676.3,230676.3,342,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906436,464549.00
08/29/2015 23:45,2,0.000,ALERT,215.09,299.07,59.991,1440906304,"201051344000917","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,233019.7,233019.7,343,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906438,464550.00
08/29/2015 23:45,2,0.000,ALERT,215.32,298.47,59.959,1440906304,"201051344000648","174011321042388",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,228291.8,228291.8,342,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906439,464551.00
08/29/2015 23:45,2,0.000,ALERT,214.87,299.37,59.986,1440906304,"201051344001093","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,231258.5,231258.5,345,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906441,464552.00
08/29/2015 23:45,2,0.000,ALERT,215.32,298.47,59.986,1440906304,"201051344000645","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,229341.8,229341.8,342,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906443,464553.00
08/29/2015 23:45,2,0.000,ALERT,213.29,297.87,59.996,1440906304,"274151322000085","174011321042388",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,507983.8,507983.8,341,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906445,464554.00
08/29/2015 23:45,2,0.000,ALERT,215.09,298.77,59.970,1440906304,"201051344000651","174011321042388",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,228559.2,228559.2,342,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906447,464555.00
08/29/2015 23:45,2,0.000,ALERT,215.09,298.17,59.991,1440906304,"201051344000867","174011321042388",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,221352.5,221352.5,342,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906448,464556.00
08/29/2015 23:45,2,0.000,ALERT,214.87,299.97,59.991,1440906304,"201051344001230","174011321042388",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,232079.7,232079.7,344,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440906450,464557.00
08/29/2015 23:45,2,0.000,ALERT,215.32,299.07,59.986,1440906304,"201051344000576","174011321042388",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,228450.3,228450.3,344,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906452,464558.00
08/29/2015 23:45,2,0.000,ALERT,214.87,298.77,60.034,1440906304,"201051344000579","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,235678.2,235678.2,341,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440906454,464559.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464560.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464561.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464562.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464563.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464564.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464565.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464566.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464567.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464568.00
08/29/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440906304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440907184,464569.00
